Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,84.9113488477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,84.2668538654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,83.5308001947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556373752,0.0,1.75125,1.16431373752
 01/01  04:00:00,82.6794393319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,88.9714073549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,88.5449558932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554272547,0.0,1.75125,1.16429272547
 01/01  07:00:00,126.040560559,24.366656309,0.0,0.0,6.98738001645,14.1499734587,366.013351955,362.490851955,3.5025,0.02
 01/01  08:00:00,137.926525017,24.366656309,0.0,0.0,6.98738001645,14.1499734587,334.645458354,331.122958354,3.5025,0.02
 01/01  09:00:00,159.107219465,24.366656309,0.0,0.0,6.98738001645,14.1499734587,298.975342297,294.308464836,3.5025,1.16437746043
 01/01  10:00:00,133.752826601,24.366656309,0.0,0.0,6.98738001645,14.1499734587,286.18968501,282.66718501,3.5025,0.02
 01/01  11:00:00,168.357119286,24.366656309,0.0,0.0,27.9495200658,27.7759469175,252.242960009,244.073212586,7.005,1.16474742262
 01/01  12:00:00,198.694767779,24.366656309,0.0,0.0,27.9495200658,27.7759469175,236.184795817,228.015052994,7.005,1.16474282242
 01/01  13:00:00,207.338079319,24.366656309,0.0,0.0,41.9242800987,36.8599292233,221.625837912,211.120946436,9.34,1.16489147589
 01/01  14:00:00,205.751244646,24.366656309,0.0,0.0,41.9242800987,36.8599292233,211.661271356,202.301271356,9.34,0.02
 01/01  15:00:00,202.110894949,24.366656309,0.0,0.0,41.9242800987,36.8599292233,203.379529645,192.87460385,9.34,1.16492579567
 01/01  16:00:00,198.747981437,24.366656309,0.0,0.0,41.9242800987,36.8599292233,202.029107605,191.524314435,9.34,1.16479316956
 01/01  17:00:00,208.789849568,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.217166917,194.712262909,9.34,1.16490400837
 01/01  18:00:00,183.311223786,24.366656309,0.0,0.0,27.9495200658,27.7759469175,241.587361416,233.417447961,7.005,1.16491345483
 01/01  19:00:00,187.884291641,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.431453406,259.596815541,4.67,1.16463786533
 01/01  20:00:00,169.12541983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,276.459319296,271.769319296,4.67,0.02
 01/01  21:00:00,159.497717954,24.366656309,0.0,0.0,13.9747600329,18.6919646116,286.655885661,280.821313207,4.67,1.16457245427
 01/01  22:00:00,143.54970883,24.366656309,0.0,0.0,13.9747600329,18.6919646116,246.05659176,241.36659176,4.67,0.02
 01/01  23:00:00,87.2531943633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565844558,0.0,1.75125,1.16440844558
 01/01  24:00:00,121.686704755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,92.9511467564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,85.3669826294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928292254,0.0,2.335,1.16428292254
 01/02  03:00:00,84.4779607951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,83.831808964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,89.8099918062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925619843,0.0,2.335,1.16425619843
 01/02  06:00:00,96.1538672653,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,14.745730899,12.390730899,2.335,0.02
 01/02  07:00:00,137.442242286,24.366656309,0.0,0.0,13.9747600329,18.6919646116,381.885438398,377.195438398,4.67,0.02
 01/02  08:00:00,146.812197555,24.366656309,0.0,0.0,13.9747600329,18.6919646116,364.33242191,358.497930993,4.67,1.16449091709
 01/02  09:00:00,208.963850045,24.366656309,0.0,0.0,34.9369000822,32.3179380704,326.332272685,318.139772685,8.1725,0.02
 01/02  10:00:00,235.037298727,24.366656309,0.0,0.0,62.886420148,41.4019203762,277.913283682,266.241022296,10.5075,1.16476138613
 01/02  11:00:00,226.927216066,24.366656309,0.0,0.0,62.886420148,41.4019203762,251.598812923,239.926317274,10.5075,1.16499564893
 01/02  12:00:00,258.582613376,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.358569835,207.685691541,10.5075,1.16537829369
 01/02  13:00:00,240.801702956,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.386438677,184.568084581,10.5075,2.3108540959
 01/02  14:00:00,238.210260349,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.303613429,167.630717036,10.5075,1.1653963927
 01/02  15:00:00,233.546948549,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.562787263,168.890192855,10.5075,1.16509440805
 01/02  16:00:00,230.40397175,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.227117363,172.554544914,10.5075,1.16507244905
 01/02  17:00:00,240.333016252,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.467252835,187.794626695,10.5075,1.16512614011
 01/02  18:00:00,243.099765073,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.822471087,198.14977486,10.5075,1.16519622657
 01/02  19:00:00,241.195285991,24.366656309,0.0,0.0,41.9242800987,36.8599292233,220.202398915,209.697274181,9.34,1.16512473404
 01/02  20:00:00,225.273821466,24.366656309,0.0,0.0,41.9242800987,36.8599292233,236.222639681,225.717748041,9.34,1.16489163977
 01/02  21:00:00,198.669747836,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.883468652,239.546069367,8.1725,1.16489928527
 01/02  22:00:00,140.288089895,24.366656309,0.0,0.0,13.9747600329,18.6919646116,224.670873107,218.836302963,4.67,1.164570144
 01/02  23:00:00,85.626955158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,120.119735915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,88.5149450677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926990211,0.0,2.335,1.16426990211
 01/03  02:00:00,80.6422925152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,82.8509370958,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,11.6894088107,9.33440881072,2.335,0.02
 01/03  04:00:00,89.444281304,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,31.728542567,28.2292726522,2.335,1.1642699148
 01/03  05:00:00,107.826653258,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,24.3871258274,22.0321258274,2.335,0.02
 01/03  06:00:00,111.406464491,11.0515310212,0.0,0.0,3.49369000822,9.08398230582,30.9646933227,28.6096933227,2.335,0.02
 01/03  07:00:00,150.377298098,24.366656309,0.0,0.0,13.9747600329,18.6919646116,454.514431882,449.824431882,4.67,0.02
 01/03  08:00:00,152.129765303,24.366656309,0.0,0.0,13.9747600329,18.6919646116,420.808442395,414.973960807,4.67,1.16448158725
 01/03  09:00:00,205.509146048,24.366656309,0.0,0.0,34.9369000822,32.3179380704,377.092042009,367.75490838,8.1725,1.16463362931
 01/03  10:00:00,229.596779766,24.366656309,0.0,0.0,62.886420148,41.4019203762,313.733159743,303.205659743,10.5075,0.02
 01/03  11:00:00,221.484386629,24.366656309,0.0,0.0,62.886420148,41.4019203762,275.160090298,263.487595892,10.5075,1.16499440502
 01/03  12:00:00,254.185177909,24.366656309,0.0,0.0,62.886420148,41.4019203762,237.893383073,225.075320537,10.5075,2.31056253625
 01/03  13:00:00,235.304727301,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.472717841,200.799876211,10.5075,1.16534163026
 01/03  14:00:00,232.150396361,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.858296395,186.185480443,10.5075,1.16531595173
 01/03  15:00:00,227.77144242,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.850432413,182.177872492,10.5075,1.16505992094
 01/03  16:00:00,224.144842565,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.323628576,184.651069176,10.5075,1.16505939963
 01/03  17:00:00,234.369978868,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.936516966,198.263907254,10.5075,1.16510971207
 01/03  18:00:00,237.850220942,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.379771745,210.707095328,10.5075,1.16517641699
 01/03  19:00:00,236.595802442,24.366656309,0.0,0.0,41.9242800987,36.8599292233,235.062445799,224.557319444,9.34,1.16512635521
 01/03  20:00:00,214.000978943,24.366656309,0.0,0.0,41.9242800987,36.8599292233,248.292801052,237.787874082,9.34,1.16492696954
 01/03  21:00:00,188.421544181,24.366656309,0.0,0.0,34.9369000822,32.3179380704,258.872515387,249.535168658,8.1725,1.16484672969
 01/03  22:00:00,131.514904781,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.742450214,244.907798157,4.67,1.16465205706
 01/03  23:00:00,81.7162696768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,117.098403853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936553707,0.0,2.335,1.16436553707
 01/04  01:00:00,85.3609625338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,78.0665058368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,88.8098528254,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,34.1310934187,30.6318140454,2.335,1.16427937337
 01/04  04:00:00,88.8341635449,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,33.5278698881,31.1728698881,2.335,0.02
 01/04  05:00:00,92.0140343057,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,29.9747486749,27.6197486749,2.335,0.02
 01/04  06:00:00,97.4740755658,13.6876025605,0.0,0.0,3.49369000822,9.08398230582,53.5245868216,51.1695868216,2.335,0.02
 01/04  07:00:00,133.746238857,24.366656309,0.0,0.0,13.9747600329,18.6919646116,479.743125334,473.908864662,4.67,1.16426067175
 01/04  08:00:00,142.706133996,24.366656309,0.0,0.0,13.9747600329,18.6919646116,449.823518087,445.133518087,4.67,0.02
 01/04  09:00:00,205.257125503,24.366656309,0.0,0.0,34.9369000822,32.3179380704,407.76716191,398.430091357,8.1725,1.16457055239
 01/04  10:00:00,229.376928855,24.366656309,0.0,0.0,62.886420148,41.4019203762,346.369039176,334.696696881,10.5075,1.16484229504
 01/04  11:00:00,219.857226529,24.366656309,0.0,0.0,62.886420148,41.4019203762,315.58738388,303.914915805,10.5075,1.16496807423
 01/04  12:00:00,250.618337521,24.366656309,0.0,0.0,62.886420148,41.4019203762,290.148951183,278.476253836,10.5075,1.16519734712
 01/04  13:00:00,231.857817004,24.366656309,0.0,0.0,62.886420148,41.4019203762,257.584480036,245.911711448,10.5075,1.16526858829
 01/04  14:00:00,229.593145485,24.366656309,0.0,0.0,62.886420148,41.4019203762,232.129300775,220.456553124,10.5075,1.16524765164
 01/04  15:00:00,225.156095837,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.929125214,212.111179854,10.5075,2.31044536041
 01/04  16:00:00,221.62453558,24.366656309,0.0,0.0,62.886420148,41.4019203762,227.435120372,215.76253318,10.5075,1.16508719287
 01/04  17:00:00,232.134097973,24.366656309,0.0,0.0,62.886420148,41.4019203762,249.446149634,237.77349913,10.5075,1.16515050386
 01/04  18:00:00,234.650156521,24.366656309,0.0,0.0,62.886420148,41.4019203762,273.382046783,261.709316501,10.5075,1.16523028245
 01/04  19:00:00,232.993622078,24.366656309,0.0,0.0,41.9242800987,36.8599292233,292.944368037,282.439249459,9.34,1.16511857797
 01/04  20:00:00,216.730470163,24.366656309,0.0,0.0,41.9242800987,36.8599292233,309.164708518,298.659888306,9.34,1.16482021298
 01/04  21:00:00,191.835958223,24.366656309,0.0,0.0,34.9369000822,32.3179380704,318.203059674,310.010559674,8.1725,0.02
 01/04  22:00:00,134.789972383,24.366656309,0.0,0.0,13.9747600329,18.6919646116,301.74503637,295.91043816,4.67,1.16459821009
 01/04  23:00:00,79.6758837533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  24:00:00,115.274189575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935122838,0.0,2.335,1.16435122838
 01/05  01:00:00,87.5753916889,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,12.9487670934,10.5937670934,2.335,0.02
 01/05  02:00:00,88.7839661803,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,32.6844795249,30.3294795249,2.335,0.02
 01/05  03:00:00,85.3539426512,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,31.1563133976,27.6570234801,2.335,1.16428991751
 01/05  04:00:00,90.7438993162,13.1833009057,0.0,0.0,3.49369000822,9.08398230582,51.1917813058,48.8367813058,2.335,0.02
 01/05  05:00:00,98.5144936569,14.2658269545,0.0,0.0,3.49369000822,9.08398230582,56.3566896595,54.0016896595,2.335,0.02
 01/05  06:00:00,95.2684232215,11.489613627,0.0,0.0,3.49369000822,9.08398230582,47.1611344585,43.6618558586,2.335,1.16427859987
 01/05  07:00:00,133.504341204,24.366656309,0.0,0.0,13.9747600329,18.6919646116,507.19217788,502.50217788,4.67,0.02
 01/05  08:00:00,142.590492827,24.366656309,0.0,0.0,13.9747600329,18.6919646116,473.932558293,469.242558293,4.67,0.02
 01/05  09:00:00,205.190230439,24.366656309,0.0,0.0,34.9369000822,32.3179380704,426.117890046,416.780725165,8.1725,1.16466488113
 01/05  10:00:00,229.312067014,24.366656309,0.0,0.0,62.886420148,41.4019203762,369.920519312,358.248119292,10.5075,1.16490001979
 01/05  11:00:00,219.704746277,24.366656309,0.0,0.0,62.886420148,41.4019203762,341.006099758,329.33361036,10.5075,1.16498939803
 01/05  12:00:00,250.476987045,24.366656309,0.0,0.0,62.886420148,41.4019203762,307.082859457,295.409918165,10.5075,1.16544129279
 01/05  13:00:00,230.487142806,24.366656309,0.0,0.0,62.886420148,41.4019203762,283.712145045,272.039132099,10.5075,1.165512946
 01/05  14:00:00,227.59787194,24.366656309,0.0,0.0,62.886420148,41.4019203762,272.86635077,260.047876019,10.5075,2.31097475052
 01/05  15:00:00,223.900825355,24.366656309,0.0,0.0,62.886420148,41.4019203762,261.553430829,249.880794955,10.5075,1.16513587382
 01/05  16:00:00,220.540544069,24.366656309,0.0,0.0,62.886420148,41.4019203762,252.757986593,241.085391397,10.5075,1.16509519601
 01/05  17:00:00,230.535086041,24.366656309,0.0,0.0,62.886420148,41.4019203762,255.909190209,244.236535116,10.5075,1.16515509337
 01/05  18:00:00,233.656193915,24.366656309,0.0,0.0,62.886420148,41.4019203762,267.717437187,256.044705734,10.5075,1.16523145306
 01/05  19:00:00,232.82578872,24.366656309,0.0,0.0,41.9242800987,36.8599292233,278.090436093,267.585520882,9.34,1.16491521062
 01/05  20:00:00,216.827431792,24.366656309,0.0,0.0,41.9242800987,36.8599292233,288.312767764,277.807891534,9.34,1.16487622955
 01/05  21:00:00,191.987290329,24.366656309,0.0,0.0,34.9369000822,32.3179380704,296.146844749,286.809463125,8.1725,1.16488162465
 01/05  22:00:00,134.870862115,24.366656309,0.0,0.0,13.9747600329,18.6919646116,274.014104187,269.324104187,4.67,0.02
 01/05  23:00:00,80.8433784778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947440349,0.0,2.335,1.16447440349
 01/05  24:00:00,116.449128761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,84.9480302049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,78.008938203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929654654,0.0,2.335,1.16429654654
 01/06  03:00:00,88.8687108349,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,28.5793177903,26.2243177903,2.335,0.02
 01/06  04:00:00,89.0838388939,11.0313927447,0.0,0.0,3.49369000822,9.08398230582,30.6366534822,28.2816534822,2.335,0.02
 01/06  05:00:00,107.868074639,7.47509148856,0.0,0.0,3.49369000822,9.08398230582,22.9602671327,19.4609965193,2.335,1.16427061343
 01/06  06:00:00,111.493207137,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,34.7564044418,32.4014044418,2.335,0.02
 01/06  07:00:00,150.341225979,24.366656309,0.0,0.0,13.9747600329,18.6919646116,451.268754009,446.578754009,4.67,0.02
 01/06  08:00:00,152.163438501,24.366656309,0.0,0.0,13.9747600329,18.6919646116,411.499204109,405.664696868,4.67,1.16450724084
 01/06  09:00:00,205.536970505,24.366656309,0.0,0.0,34.9369000822,32.3179380704,371.423676739,363.231176739,8.1725,0.02
 01/06  10:00:00,229.717734484,24.366656309,0.0,0.0,62.886420148,41.4019203762,327.355068472,315.682787578,10.5075,1.16478089442
 01/06  11:00:00,220.002270876,24.366656309,0.0,0.0,62.886420148,41.4019203762,307.808542995,296.136024596,10.5075,1.16501839872
 01/06  12:00:00,250.932271882,24.366656309,0.0,0.0,62.886420148,41.4019203762,290.120263,278.447357991,10.5075,1.16540500913
 01/06  13:00:00,231.249417154,24.366656309,0.0,0.0,62.886420148,41.4019203762,279.448646894,266.630230788,10.5075,2.31091610606
 01/06  14:00:00,228.554260084,24.366656309,0.0,0.0,62.886420148,41.4019203762,267.731800723,256.05886928,10.5075,1.16543144305
 01/06  15:00:00,225.193285422,24.366656309,0.0,0.0,62.886420148,41.4019203762,257.763308132,246.090677029,10.5075,1.16513110365
 01/06  16:00:00,222.213397749,24.366656309,0.0,0.0,62.886420148,41.4019203762,253.409358702,241.736746985,10.5075,1.16511171662
 01/06  17:00:00,233.035801821,24.366656309,0.0,0.0,62.886420148,41.4019203762,264.58877898,252.916110844,10.5075,1.16516813604
 01/06  18:00:00,236.811443806,24.366656309,0.0,0.0,62.886420148,41.4019203762,273.198125298,261.525384272,10.5075,1.16524102602
 01/06  19:00:00,235.75412364,24.366656309,0.0,0.0,41.9242800987,36.8599292233,279.747305274,269.242359378,9.34,1.16494589601
 01/06  20:00:00,213.501309116,24.366656309,0.0,0.0,41.9242800987,36.8599292233,283.973926645,273.468985869,9.34,1.16494077566
 01/06  21:00:00,188.516214562,24.366656309,0.0,0.0,34.9369000822,32.3179380704,288.100695581,278.763433529,8.1725,1.16476205272
 01/06  22:00:00,132.693668589,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.957310289,260.122687208,4.67,1.16462308076
 01/06  23:00:00,83.9036326348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,119.321345927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,86.1568039437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559232358,0.0,1.75125,1.16434232358
 01/07  02:00:00,79.073092861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,78.513487004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562112881,0.0,1.75125,1.16437112881
 01/07  04:00:00,85.5908507903,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,16.3553343197,14.5840843197,1.75125,0.02
 01/07  05:00:00,96.1557398123,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,25.4827926325,23.7115426325,1.75125,0.02
 01/07  06:00:00,96.0975252561,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,24.7590702433,21.8435250718,1.75125,1.16429517149
 01/07  07:00:00,122.725192782,24.366656309,0.0,0.0,6.98738001645,14.1499734587,389.399535277,385.877035277,3.5025,0.02
 01/07  08:00:00,134.855801968,24.366656309,0.0,0.0,6.98738001645,14.1499734587,344.026564592,339.359534747,3.5025,1.16452984452
 01/07  09:00:00,185.055817748,24.366656309,0.0,0.0,20.9621400493,23.2339557645,309.589671386,303.732171386,5.8375,0.02
 01/07  10:00:00,204.710825127,24.366656309,0.0,0.0,41.9242800987,36.8599292233,271.886619553,261.381951796,9.34,1.16466775679
 01/07  11:00:00,230.385323735,24.366656309,0.0,0.0,62.886420148,41.4019203762,241.628464002,229.95594027,10.5075,1.16502373252
 01/07  12:00:00,261.314558744,24.366656309,0.0,0.0,62.886420148,41.4019203762,221.377735822,209.704864091,10.5075,1.16537173112
 01/07  13:00:00,243.521426817,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.11902832,196.446120713,10.5075,1.16540760667
 01/07  14:00:00,241.784913041,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.796454777,186.978184366,10.5075,2.31077041107
 01/07  15:00:00,237.934748312,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.671840828,178.999069191,10.5075,1.16527163681
 01/07  16:00:00,234.835597341,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.779683621,174.107100955,10.5075,1.16508266619
 01/07  17:00:00,241.260107147,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.989328952,175.316696455,10.5075,1.16513249705
 01/07  18:00:00,247.582313883,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.917815662,183.245149972,10.5075,1.16516569097
 01/07  19:00:00,231.268705818,24.366656309,0.0,0.0,34.9369000822,32.3179380704,215.736561869,206.398910241,8.1725,1.16515162873
 01/07  20:00:00,186.954130818,24.366656309,0.0,0.0,20.9621400493,23.2339557645,227.804834738,220.802414092,5.8375,1.16492064586
 01/07  21:00:00,175.386982789,24.366656309,0.0,0.0,20.9621400493,23.2339557645,233.658987613,226.656727767,5.8375,1.16475984601
 01/07  22:00:00,131.099500628,24.366656309,0.0,0.0,6.98738001645,14.1499734587,204.117417818,200.594917818,3.5025,0.02
 01/07  23:00:00,89.7960868449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577770753,0.0,1.75125,1.16452770753
 01/07  24:00:00,124.138275807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,93.7057169434,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555541475,0.0,1.75125,1.16430541475
 01/08  02:00:00,85.8736708054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,84.6083741192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,83.6252540519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556924936,0.0,1.75125,1.16431924936
 01/08  05:00:00,89.660285233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  06:00:00,88.8281378389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,126.05887199,24.366656309,0.0,0.0,6.98738001645,14.1499734587,369.324495973,364.657723706,3.5025,1.16427226755
 01/08  08:00:00,138.19527242,24.366656309,0.0,0.0,6.98738001645,14.1499734587,341.759402803,338.236902803,3.5025,0.02
 01/08  09:00:00,159.281465086,24.366656309,0.0,0.0,6.98738001645,14.1499734587,302.901081735,299.378581735,3.5025,0.02
 01/08  10:00:00,133.845802897,24.366656309,0.0,0.0,6.98738001645,14.1499734587,295.382759574,290.715810827,3.5025,1.16444874655
 01/08  11:00:00,168.581116717,24.366656309,0.0,0.0,27.9495200658,27.7759469175,262.573323302,254.403504358,7.005,1.16481894444
 01/08  12:00:00,199.375433284,24.366656309,0.0,0.0,27.9495200658,27.7759469175,242.782951474,235.757951474,7.005,0.02
 01/08  13:00:00,208.863384033,24.366656309,0.0,0.0,41.9242800987,36.8599292233,218.151201553,207.646252611,9.34,1.16494894152
 01/08  14:00:00,207.678221433,24.366656309,0.0,0.0,41.9242800987,36.8599292233,204.858300098,194.353471499,9.34,1.1648285984
 01/08  15:00:00,203.622597364,24.366656309,0.0,0.0,41.9242800987,36.8599292233,199.089160961,188.584301897,9.34,1.16485906395
 01/08  16:00:00,199.920107408,24.366656309,0.0,0.0,41.9242800987,36.8599292233,203.75590147,193.250969831,9.34,1.16493163926
 01/08  17:00:00,206.472520716,24.366656309,0.0,0.0,41.9242800987,36.8599292233,208.317538318,197.812680023,9.34,1.16485829477
 01/08  18:00:00,184.53921615,24.366656309,0.0,0.0,27.9495200658,27.7759469175,240.084662489,231.914804431,7.005,1.1648580582
 01/08  19:00:00,189.468148873,24.366656309,0.0,0.0,13.9747600329,18.6919646116,255.858737708,251.168737708,4.67,0.02
 01/08  20:00:00,170.953362679,24.366656309,0.0,0.0,13.9747600329,18.6919646116,269.932072415,264.097314299,4.67,1.16475811623
 01/08  21:00:00,160.810600048,24.366656309,0.0,0.0,13.9747600329,18.6919646116,281.925148663,276.090538984,4.67,1.1646096789
 01/08  22:00:00,144.845204988,24.366656309,0.0,0.0,13.9747600329,18.6919646116,246.230206888,241.540206888,4.67,0.02
 01/08  23:00:00,89.0385523164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558272241,0.0,1.75125,1.16433272241
 01/08  24:00:00,123.139407565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,94.0769525987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,86.0888170609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,84.69933935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926376446,0.0,2.335,1.16426376446
 01/09  04:00:00,83.8406546624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,89.7935800839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  06:00:00,92.744044755,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,9.47574286805,5.97651674061,2.335,1.16422612744
 01/09  07:00:00,138.862993882,24.366656309,0.0,0.0,13.9747600329,18.6919646116,360.565021189,355.875021189,4.67,0.02
 01/09  08:00:00,150.528951267,24.366656309,0.0,0.0,13.9747600329,18.6919646116,329.582614337,324.892614337,4.67,0.02
 01/09  09:00:00,212.800245539,24.366656309,0.0,0.0,34.9369000822,32.3179380704,299.081259457,289.74409308,8.1725,1.16466637685
 01/09  10:00:00,238.972592945,24.366656309,0.0,0.0,62.886420148,41.4019203762,266.517451863,254.845047486,10.5075,1.16490437727
 01/09  11:00:00,229.858769736,24.366656309,0.0,0.0,62.886420148,41.4019203762,247.281941301,235.609444846,10.5075,1.16499645523
 01/09  12:00:00,260.565505335,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.786848438,215.113896127,10.5075,1.16545231114
 01/09  13:00:00,241.969531358,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.044327014,207.371300236,10.5075,1.1655267773
 01/09  14:00:00,239.66221845,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.921220848,199.102710853,10.5075,2.31100999519
 01/09  15:00:00,236.496536487,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.795159581,192.122503447,10.5075,1.1651561343
 01/09  16:00:00,233.625316265,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.010192539,184.337574762,10.5075,1.1651177777
 01/09  17:00:00,240.64995065,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.074796689,182.402116417,10.5075,1.16518027162
 01/09  18:00:00,247.165003784,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.733118495,188.06060627,10.5075,1.16501222433
 01/09  19:00:00,244.901152243,24.366656309,0.0,0.0,41.9242800987,36.8599292233,208.373483093,197.868538347,9.34,1.1649447457
 01/09  20:00:00,230.502742724,24.366656309,0.0,0.0,41.9242800987,36.8599292233,212.285348459,201.780440511,9.34,1.16490794854
 01/09  21:00:00,204.189567465,24.366656309,0.0,0.0,34.9369000822,32.3179380704,217.971962231,208.634546684,8.1725,1.16491554726
 01/09  22:00:00,145.651557548,24.366656309,0.0,0.0,13.9747600329,18.6919646116,187.092968016,182.402968016,4.67,0.02
 01/09  23:00:00,92.5199351908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994647203,0.0,2.335,1.1644647203
 01/09  24:00:00,126.928851265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,96.7982088345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,89.0761575275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925892376,0.0,2.335,1.16425892376
 01/10  03:00:00,88.1428467967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,87.550908853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,109.481738347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923789741,0.0,2.335,1.16423789741
 01/10  06:00:00,109.151631309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,158.462216668,24.366656309,0.0,0.0,13.9747600329,18.6919646116,316.5619764,311.8719764,4.67,0.02
 01/10  08:00:00,163.613657597,24.366656309,0.0,0.0,13.9747600329,18.6919646116,290.103087709,284.268657428,4.67,1.16443028117
 01/10  09:00:00,216.599438668,24.366656309,0.0,0.0,34.9369000822,32.3179380704,257.16567737,248.97317737,8.1725,0.02
 01/10  10:00:00,243.746197775,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.26307536,217.590690576,10.5075,1.16488478322
 01/10  11:00:00,234.806011477,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.882455684,199.209894016,10.5075,1.16506166816
 01/10  12:00:00,265.162162291,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.564345061,178.891393198,10.5075,1.16545186307
 01/10  13:00:00,247.738851726,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.070844126,168.252326642,10.5075,2.31101748364
 01/10  14:00:00,246.574191975,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.268019827,161.59503404,10.5075,1.16548578734
 01/10  15:00:00,243.264100849,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.908730882,154.236043972,10.5075,1.16518690996
 01/10  16:00:00,240.683033267,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.691324699,148.018654815,10.5075,1.16516988373
 01/10  17:00:00,247.573291989,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.306994501,151.634508839,10.5075,1.16498566215
 01/10  18:00:00,253.586628271,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.431461972,156.758904875,10.5075,1.16505709706
 01/10  19:00:00,250.670868561,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.964878253,163.459867103,9.34,1.16501115075
 01/10  20:00:00,230.204490162,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.379434524,172.874619641,9.34,1.164814883
 01/10  21:00:00,204.444409528,24.366656309,0.0,0.0,34.9369000822,32.3179380704,187.012893122,177.675561748,8.1725,1.16483137438
 01/10  22:00:00,147.110565831,24.366656309,0.0,0.0,13.9747600329,18.6919646116,152.45347123,146.618777377,4.67,1.16469385299
 01/10  23:00:00,99.9834688344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,133.691891162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,104.557177375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925658808,0.0,2.335,1.16425658808
 01/11  02:00:00,96.0092680044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,94.5386367311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,93.8817412937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925849509,0.0,2.335,1.16425849509
 01/11  05:00:00,100.56342159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,100.519224395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,148.634099826,24.366656309,0.0,0.0,13.9747600329,18.6919646116,240.391660899,234.55743376,4.67,1.16422713925
 01/11  08:00:00,163.358029432,24.366656309,0.0,0.0,13.9747600329,18.6919646116,213.267885096,208.577885096,4.67,0.02
 01/11  09:00:00,227.981852094,24.366656309,0.0,0.0,34.9369000822,32.3179380704,173.141375957,163.804181088,8.1725,1.16469486892
 01/11  10:00:00,256.71381398,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.77711259,125.10486328,10.5075,1.16474931038
 01/11  11:00:00,246.335863156,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.191639822,122.664139822,10.5075,0.02
 01/11  12:00:00,273.569913601,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.757530951,121.939167553,10.5075,2.31086339845
 01/11  13:00:00,257.470339175,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.160265766,120.487265548,10.5075,1.16550021859
 01/11  14:00:00,254.983507319,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.737847168,121.064867728,10.5075,1.16547944061
 01/11  15:00:00,248.786928692,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.039284772,124.221474793,10.5075,2.31030997908
 01/11  16:00:00,244.833769301,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.180972911,120.508447857,10.5075,1.16502505451
 01/11  17:00:00,251.691175421,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.922722714,122.25012971,10.5075,1.1650930038
 01/11  18:00:00,258.085020564,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.756370928,127.083693386,10.5075,1.16517754179
 01/11  19:00:00,254.593448496,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.924390286,137.419320785,9.34,1.16506950102
 01/11  20:00:00,240.67663897,24.366656309,0.0,0.0,41.9242800987,36.8599292233,159.689976996,149.185203374,9.34,1.16477362162
 01/11  21:00:00,214.634072558,24.366656309,0.0,0.0,34.9369000822,32.3179380704,157.666873742,149.474373742,8.1725,0.02
 01/11  22:00:00,155.427761983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.318660015,119.483958191,4.67,1.1647018234
 01/11  23:00:00,102.798884278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,136.016523668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993085759,0.0,2.335,1.1643085759
 01/12  01:00:00,108.089988903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,99.4433476321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,97.8229231591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929701235,0.0,2.335,1.16429701235
 01/12  04:00:00,96.5826851645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,102.205788096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,102.137035477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925568235,0.0,2.335,1.16425568235
 01/12  07:00:00,152.180201584,24.366656309,0.0,0.0,13.9747600329,18.6919646116,210.161912781,205.471912781,4.67,0.02
 01/12  08:00:00,169.37890997,24.366656309,0.0,0.0,13.9747600329,18.6919646116,191.43952041,186.74952041,4.67,0.02
 01/12  09:00:00,231.59119226,24.366656309,0.0,0.0,34.9369000822,32.3179380704,170.172325162,160.835145612,8.1725,1.16467955008
 01/12  10:00:00,259.747996067,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.722812781,130.050443484,10.5075,1.16486929791
 01/12  11:00:00,252.323850941,24.366656309,0.0,0.0,62.886420148,41.4019203762,131.51747192,119.845008634,10.5075,1.16496328663
 01/12  12:00:00,278.192140809,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.285460852,111.612539047,10.5075,1.16542180492
 01/12  13:00:00,259.686952461,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.001852669,114.328854333,10.5075,1.16549833653
 01/12  14:00:00,256.265278051,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.898907952,105.08044957,10.5075,2.31095838208
 01/12  15:00:00,250.809448489,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.090074483,104.417442222,10.5075,1.16513226155
 01/12  16:00:00,246.933886328,24.366656309,0.0,0.0,62.886420148,41.4019203762,114.66699879,102.994403378,10.5075,1.16509541199
 01/12  17:00:00,251.933843366,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.963448876,106.290789133,10.5075,1.16515974294
 01/12  18:00:00,256.879577634,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.18456908,113.511828455,10.5075,1.16524062525
 01/12  19:00:00,253.551587722,24.366656309,0.0,0.0,41.9242800987,36.8599292233,132.158316336,121.653389463,9.34,1.1649268724
 01/12  20:00:00,239.277471111,24.366656309,0.0,0.0,41.9242800987,36.8599292233,139.821185121,129.316293584,9.34,1.16489153612
 01/12  21:00:00,212.546241807,24.366656309,0.0,0.0,34.9369000822,32.3179380704,143.967501423,134.630100695,8.1725,1.16490072805
 01/12  22:00:00,152.775773225,24.366656309,0.0,0.0,13.9747600329,18.6919646116,112.559974412,107.869974412,4.67,0.02
 01/12  23:00:00,100.666625946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945025826,0.0,2.335,1.16445025826
 01/12  24:00:00,133.309091575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,104.954387652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,96.9107755753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924487403,0.0,2.335,1.16424487403
 01/13  03:00:00,95.9903920001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,95.4930319381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,117.411149411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922437803,0.0,2.335,1.16422437803
 01/13  06:00:00,116.911244686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,164.793767205,24.366656309,0.0,0.0,13.9747600329,18.6919646116,227.006062764,222.316062764,4.67,0.02
 01/13  08:00:00,166.86898715,24.366656309,0.0,0.0,13.9747600329,18.6919646116,214.607157824,208.77273994,4.67,1.16441788412
 01/13  09:00:00,222.173701102,24.366656309,0.0,0.0,34.9369000822,32.3179380704,193.091121913,184.898621913,8.1725,0.02
 01/13  10:00:00,248.734575879,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.909723155,155.237348444,10.5075,1.16487471049
 01/13  11:00:00,239.844822538,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.956994664,144.284441182,10.5075,1.16505348193
 01/13  12:00:00,268.738908889,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.331391899,129.65844571,10.5075,1.16544618931
 01/13  13:00:00,251.741056256,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.052847976,122.234336381,10.5075,2.31101159502
 01/13  14:00:00,250.489297708,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.250733918,115.577748547,10.5075,1.16548537115
 01/13  15:00:00,246.360148565,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.724922116,115.052234575,10.5075,1.16518754084
 01/13  16:00:00,241.777026458,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.411943548,116.739271467,10.5075,1.16517208083
 01/13  17:00:00,247.931364427,24.366656309,0.0,0.0,62.886420148,41.4019203762,131.758197483,120.08570833,10.5075,1.16498915271
 01/13  18:00:00,252.865077445,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.433548572,128.760986218,10.5075,1.16506235409
 01/13  19:00:00,249.16495616,24.366656309,0.0,0.0,41.9242800987,36.8599292233,153.1137101,142.608692187,9.34,1.16501791303
 01/13  20:00:00,228.578851413,24.366656309,0.0,0.0,41.9242800987,36.8599292233,164.888845168,154.384022355,9.34,1.16482281254
 01/13  21:00:00,203.313629634,24.366656309,0.0,0.0,34.9369000822,32.3179380704,170.340521679,161.003180856,8.1725,1.16484082381
 01/13  22:00:00,146.556968337,24.366656309,0.0,0.0,13.9747600329,18.6919646116,137.14015611,131.305451749,4.67,1.16470436097
 01/13  23:00:00,98.9990546749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,132.278755675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,100.721933855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567416354,0.0,1.75125,1.16442416354
 01/14  02:00:00,92.235896852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,90.6904215778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561966803,0.0,1.75125,1.16436966803
 01/14  04:00:00,89.4426590807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,95.0221638375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,93.8793597995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551481528,0.0,1.75125,1.16426481528
 01/14  07:00:00,131.096826828,24.366656309,0.0,0.0,6.98738001645,14.1499734587,256.696087547,253.173587547,3.5025,0.02
 01/14  08:00:00,141.598546804,24.366656309,0.0,0.0,6.98738001645,14.1499734587,244.63191105,239.964792158,3.5025,1.16461889273
 01/14  09:00:00,193.973150004,24.366656309,0.0,0.0,20.9621400493,23.2339557645,220.865743548,215.008243548,5.8375,0.02
 01/14  10:00:00,215.017682591,24.366656309,0.0,0.0,41.9242800987,36.8599292233,193.320777267,182.816015427,9.34,1.16476183976
 01/14  11:00:00,240.871005917,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.51280792,152.84018579,10.5075,1.16512212998
 01/14  12:00:00,272.228967446,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.235892222,131.563193435,10.5075,1.16519878692
 01/14  13:00:00,255.541435687,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.388647437,127.715631115,10.5075,1.1655163215
 01/14  14:00:00,255.314532583,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.142385617,119.323886443,10.5075,2.31099917403
 01/14  15:00:00,251.780629655,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.432021115,115.759386116,10.5075,1.16513499945
 01/14  16:00:00,247.613084182,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.088397752,116.415692157,10.5075,1.16520559554
 01/14  17:00:00,253.507256456,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.878422604,118.205910987,10.5075,1.16501161655
 01/14  18:00:00,258.802601476,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.585755351,123.91320239,10.5075,1.16505296026
 01/14  19:00:00,240.224992368,24.366656309,0.0,0.0,34.9369000822,32.3179380704,156.891951986,147.554400734,8.1725,1.16505125227
 01/14  20:00:00,196.015250475,24.366656309,0.0,0.0,20.9621400493,23.2339557645,171.895632028,164.89327569,5.8375,1.16485633818
 01/14  21:00:00,183.578653276,24.366656309,0.0,0.0,20.9621400493,23.2339557645,180.926003414,173.923775976,5.8375,1.1647274382
 01/14  22:00:00,137.869228226,24.366656309,0.0,0.0,6.98738001645,14.1499734587,149.723516433,146.201016433,3.5025,0.02
 01/14  23:00:00,97.4361162457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580149171,0.0,1.75125,1.16455149171
 01/14  24:00:00,130.732617736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,100.941043015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155368768,0.0,1.75125,1.1642868768
 01/15  02:00:00,92.5475245248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,90.8694964573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,89.0783845273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556085905,0.0,1.75125,1.16431085905
 01/15  05:00:00,93.8839939294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  06:00:00,92.1040811981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,128.500681899,24.366656309,0.0,0.0,6.98738001645,14.1499734587,315.856518781,311.189680613,3.5025,1.16433816751
 01/15  08:00:00,136.764335054,24.366656309,0.0,0.0,6.98738001645,14.1499734587,294.849320157,291.326820157,3.5025,0.02
 01/15  09:00:00,161.129210646,24.366656309,0.0,0.0,6.98738001645,14.1499734587,264.905725726,260.238773681,3.5025,1.16445204473
 01/15  10:00:00,135.942353611,24.366656309,0.0,0.0,6.98738001645,14.1499734587,251.73073479,248.20823479,3.5025,0.02
 01/15  11:00:00,170.782470382,24.366656309,0.0,0.0,27.9495200658,27.7759469175,220.347235642,212.177434472,7.005,1.1648011697
 01/15  12:00:00,201.142884991,24.366656309,0.0,0.0,27.9495200658,27.7759469175,206.173934428,198.004121982,7.005,1.16481244568
 01/15  13:00:00,210.166207155,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.463728233,175.103728233,9.34,0.02
 01/15  14:00:00,208.454818292,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.439742375,166.934751191,9.34,1.1649911837
 01/15  15:00:00,204.576074803,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.814670706,160.309839429,9.34,1.16483127694
 01/15  16:00:00,201.047225671,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.581829775,157.076926211,9.34,1.16490356437
 01/15  17:00:00,207.21047408,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.071575498,163.566750233,9.34,1.16482526438
 01/15  18:00:00,185.142175768,24.366656309,0.0,0.0,27.9495200658,27.7759469175,211.162098722,202.992257735,7.005,1.1648409873
 01/15  19:00:00,190.237010288,24.366656309,0.0,0.0,13.9747600329,18.6919646116,225.242237674,220.552237674,4.67,0.02
 01/15  20:00:00,171.355256433,24.366656309,0.0,0.0,13.9747600329,18.6919646116,244.499505761,238.664733029,4.67,1.16477273222
 01/15  21:00:00,160.890591917,24.366656309,0.0,0.0,13.9747600329,18.6919646116,261.091713672,255.257061821,4.67,1.16465185143
 01/15  22:00:00,144.688086084,24.366656309,0.0,0.0,13.9747600329,18.6919646116,227.00252408,222.31252408,4.67,0.02
 01/15  23:00:00,89.017241365,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564881554,0.0,1.75125,1.16439881554
 01/15  24:00:00,123.69119536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,93.5809493629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,86.2190665386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558242652,0.0,1.75125,1.16433242652
 01/16  03:00:00,85.4173346997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,84.7985462528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  05:00:00,90.9649209238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551289685,0.0,1.75125,1.16426289685
 01/16  06:00:00,90.2984484335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,127.267349852,24.366656309,0.0,0.0,6.98738001645,14.1499734587,330.49828552,326.97578552,3.5025,0.02
 01/16  08:00:00,135.721340898,24.366656309,0.0,0.0,6.98738001645,14.1499734587,305.014243858,300.347373377,3.5025,1.16437048063
 01/16  09:00:00,160.345690034,24.366656309,0.0,0.0,6.98738001645,14.1499734587,275.364591849,271.842091849,3.5025,0.02
 01/16  10:00:00,135.706223523,24.366656309,0.0,0.0,6.98738001645,14.1499734587,268.687881686,264.020950785,3.5025,1.16443090144
 01/16  11:00:00,170.968720123,24.366656309,0.0,0.0,27.9495200658,27.7759469175,237.595762657,229.426066707,7.005,1.16469595009
 01/16  12:00:00,201.245848312,24.366656309,0.0,0.0,27.9495200658,27.7759469175,226.164143142,219.139143142,7.005,0.02
 01/16  13:00:00,210.684238111,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.188369254,194.683403579,9.34,1.16496567461
 01/16  14:00:00,209.111103405,24.366656309,0.0,0.0,41.9242800987,36.8599292233,191.726741088,181.221824798,9.34,1.16491629003
 01/16  15:00:00,205.146951184,24.366656309,0.0,0.0,41.9242800987,36.8599292233,189.383634346,178.878691947,9.34,1.16494239951
 01/16  16:00:00,201.531742693,24.366656309,0.0,0.0,41.9242800987,36.8599292233,188.719351331,178.21452607,9.34,1.16482526048
 01/16  17:00:00,208.016118555,24.366656309,0.0,0.0,41.9242800987,36.8599292233,186.522608885,176.017646616,9.34,1.16496226842
 01/16  18:00:00,186.422200321,24.366656309,0.0,0.0,27.9495200658,27.7759469175,214.204805826,207.179805826,7.005,0.02
 01/16  19:00:00,191.408893045,24.366656309,0.0,0.0,13.9747600329,18.6919646116,224.520004098,218.68525162,4.67,1.1647524788
 01/16  20:00:00,173.547545399,24.366656309,0.0,0.0,13.9747600329,18.6919646116,226.252173755,220.417510904,4.67,1.16466285141
 01/16  21:00:00,164.066971336,24.366656309,0.0,0.0,13.9747600329,18.6919646116,227.403652935,222.713652935,4.67,0.02
 01/16  22:00:00,148.134434085,24.366656309,0.0,0.0,13.9747600329,18.6919646116,189.721414394,183.886869778,4.67,1.16454461625
 01/16  23:00:00,93.6557872191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,128.142410678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557249346,0.0,1.75125,1.16432249346
 01/17  01:00:00,101.280394459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,93.5031127705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,92.5682073268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924674983,0.0,2.335,1.16424674983
 01/17  04:00:00,91.8341861045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,113.41231094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,113.010766028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992746918,0.0,2.335,1.1642746918
 01/17  07:00:00,162.107172659,24.366656309,0.0,0.0,13.9747600329,18.6919646116,281.679816375,276.989816375,4.67,0.02
 01/17  08:00:00,163.881694001,24.366656309,0.0,0.0,13.9747600329,18.6919646116,260.421632135,255.731632135,4.67,0.02
 01/17  09:00:00,219.649539308,24.366656309,0.0,0.0,34.9369000822,32.3179380704,231.746432297,222.409275088,8.1725,1.16465720956
 01/17  10:00:00,247.050395902,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.292336311,184.620009454,10.5075,1.16482685679
 01/17  11:00:00,239.551298445,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.863115961,161.190693852,10.5075,1.16492210892
 01/17  12:00:00,271.557162997,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.385864928,134.712980325,10.5075,1.16538460268
 01/17  13:00:00,256.958183506,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.729932666,118.056968507,10.5075,1.16546415871
 01/17  14:00:00,257.08651214,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.195782045,104.377384251,10.5075,2.31089779376
 01/17  15:00:00,252.126228238,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.301659137,100.629054337,10.5075,1.16510479998
 01/17  16:00:00,247.477780748,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.698267636,97.0256974414,10.5075,1.16507019473
 01/17  17:00:00,251.71043874,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.634243762,109.961606536,10.5075,1.16513722595
