Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  18:00:00,254.765483652,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.347068138,136.674347278,10.5075,1.16522086031
 01/17  19:00:00,250.041730375,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.072275575,156.567139488,9.34,1.1651360868
 01/17  20:00:00,227.915846205,24.366656309,0.0,0.0,41.9242800987,36.8599292233,180.735880158,170.231004926,9.34,1.16487523133
 01/17  21:00:00,200.695829361,24.366656309,0.0,0.0,34.9369000822,32.3179380704,199.104151084,189.766764334,8.1725,1.16488674922
 01/17  22:00:00,141.951753148,24.366656309,0.0,0.0,13.9747600329,18.6919646116,178.964959543,174.274959543,4.67,0.02
 01/17  23:00:00,92.9693066696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947214976,0.0,2.335,1.16447214976
 01/17  24:00:00,126.898221522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,95.8130406708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,87.7846498271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930460324,0.0,2.335,1.16430460324
 01/18  03:00:00,86.6301195591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,85.8437308707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,91.9613142227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928062215,0.0,2.335,1.16428062215
 01/18  06:00:00,91.6310619733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,141.892335805,24.366656309,0.0,0.0,13.9747600329,18.6919646116,311.811746174,307.121746174,4.67,0.02
 01/18  08:00:00,151.978695757,24.366656309,0.0,0.0,13.9747600329,18.6919646116,278.941011995,273.106490011,4.67,1.16452198391
 01/18  09:00:00,218.173696149,24.366656309,0.0,0.0,34.9369000822,32.3179380704,237.917053195,229.724553195,8.1725,0.02
 01/18  10:00:00,245.814598047,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.886982442,192.214615125,10.5075,1.16486731713
 01/18  11:00:00,237.56264846,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.40626358,170.733714702,10.5075,1.16504887804
 01/18  12:00:00,267.564237008,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.0079726,141.335027377,10.5075,1.16544522268
 01/18  13:00:00,251.277630775,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.967443929,123.14892631,10.5075,2.3110176196
 01/18  14:00:00,246.484227176,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.372204664,116.699212576,10.5075,1.16549208808
 01/18  15:00:00,240.654860212,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.65949296,115.986797175,10.5075,1.16519578494
 01/18  16:00:00,233.801275437,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.400726375,124.728043743,10.5075,1.16518263225
 01/18  17:00:00,238.697777835,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.553897131,143.881395557,10.5075,1.16500157402
 01/18  18:00:00,244.510867505,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.731503763,165.058926372,10.5075,1.16507739163
 01/18  19:00:00,242.517125981,24.366656309,0.0,0.0,41.9242800987,36.8599292233,192.850121252,182.345086096,9.34,1.1650351555
 01/18  20:00:00,227.659770731,24.366656309,0.0,0.0,41.9242800987,36.8599292233,195.806642772,185.301801006,9.34,1.16484176623
 01/18  21:00:00,201.923048771,24.366656309,0.0,0.0,34.9369000822,32.3179380704,198.538699443,189.201337444,8.1725,1.16486199959
 01/18  22:00:00,143.804298777,24.366656309,0.0,0.0,13.9747600329,18.6919646116,166.470533286,160.635879457,4.67,1.16465382902
 01/18  23:00:00,89.9000164099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,123.250133412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929465676,0.0,2.335,1.16429465676
 01/19  01:00:00,92.0304152704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,83.8965912648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,82.5124431147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,81.5258004434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922470175,0.0,2.335,1.16422470175
 01/19  05:00:00,87.6837080001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,86.8083398758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,135.451096474,24.366656309,0.0,0.0,13.9747600329,18.6919646116,376.186235084,370.351972018,4.67,1.16426306677
 01/19  08:00:00,142.746619035,24.366656309,0.0,0.0,13.9747600329,18.6919646116,341.979180104,337.289180104,4.67,0.02
 01/19  09:00:00,208.945778237,24.366656309,0.0,0.0,34.9369000822,32.3179380704,310.212787738,300.875626369,8.1725,1.16466136962
 01/19  10:00:00,235.321018272,24.366656309,0.0,0.0,62.886420148,41.4019203762,265.011159263,253.338864605,10.5075,1.1647946583
 01/19  11:00:00,227.228565324,24.366656309,0.0,0.0,62.886420148,41.4019203762,239.67524346,228.002813626,10.5075,1.1649298342
 01/19  12:00:00,257.896413432,24.366656309,0.0,0.0,62.886420148,41.4019203762,217.160151617,205.487191196,10.5075,1.16546042081
 01/19  13:00:00,238.608847948,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.875164908,195.202103167,10.5075,1.16556174072
 01/19  14:00:00,235.90479717,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.570636927,179.897592047,10.5075,1.16554488019
 01/19  15:00:00,231.938636594,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.121751649,172.303802186,10.5075,2.31044946351
 01/19  16:00:00,228.111623216,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.849581495,170.176981466,10.5075,1.16510002922
 01/19  17:00:00,230.91683241,24.366656309,0.0,0.0,62.886420148,41.4019203762,195.895714857,184.223042763,10.5075,1.16517209442
 01/19  18:00:00,239.913962838,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.779947974,205.107435603,10.5075,1.16501237056
 01/19  19:00:00,237.620354776,24.366656309,0.0,0.0,41.9242800987,36.8599292233,243.630508064,233.125579594,9.34,1.16492846987
 01/19  20:00:00,221.028596221,24.366656309,0.0,0.0,41.9242800987,36.8599292233,266.292671187,255.78780857,9.34,1.16486261657
 01/19  21:00:00,194.521245975,24.366656309,0.0,0.0,34.9369000822,32.3179380704,278.57482747,270.38232747,8.1725,0.02
 01/19  22:00:00,136.511032641,24.366656309,0.0,0.0,13.9747600329,18.6919646116,260.805114181,254.970467678,4.67,1.1646465037
 01/19  23:00:00,82.4215544464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940793892,0.0,2.335,1.16440793892
 01/19  24:00:00,117.709182534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,85.9903656055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  02:00:00,82.34599516,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,12.9564702744,9.45718833199,2.335,1.16428194241
 01/20  03:00:00,89.0698473891,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.6401659394,28.2851659394,2.335,0.02
 01/20  04:00:00,85.3081651589,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.5139349877,19.1589349877,2.335,0.02
 01/20  05:00:00,111.302156268,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,30.797614769,28.442614769,2.335,0.02
 01/20  06:00:00,111.443749089,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,41.1295165893,37.630234449,2.335,1.16428214024
 01/20  07:00:00,150.404922391,24.366656309,0.0,0.0,13.9747600329,18.6919646116,458.718868726,454.028868726,4.67,0.02
 01/20  08:00:00,148.745560558,24.366656309,0.0,0.0,13.9747600329,18.6919646116,426.851234067,421.016800746,4.67,1.16443332171
 01/20  09:00:00,205.507186944,24.366656309,0.0,0.0,34.9369000822,32.3179380704,377.757648649,369.565148649,8.1725,0.02
 01/20  10:00:00,229.742556576,24.366656309,0.0,0.0,62.886420148,41.4019203762,313.664061304,301.991774365,10.5075,1.16478693814
 01/20  11:00:00,222.001707619,24.366656309,0.0,0.0,62.886420148,41.4019203762,272.311107064,260.63853594,10.5075,1.16507112439
 01/20  12:00:00,253.929284974,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.787299475,222.114554184,10.5075,1.16524529143
 01/20  13:00:00,235.637812473,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.856192371,197.038071136,10.5075,2.31062123572
 01/20  14:00:00,233.064022437,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.228418269,175.55562287,10.5075,1.16529539831
 01/20  15:00:00,229.193397098,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.07698747,166.404226527,10.5075,1.16526094293
 01/20  16:00:00,225.867744547,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.816900062,164.144412642,10.5075,1.16498741978
 01/20  17:00:00,229.283905062,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.956779599,181.284227975,10.5075,1.16505162413
 01/20  18:00:00,238.253291644,24.366656309,0.0,0.0,62.886420148,41.4019203762,232.547058958,220.874426357,10.5075,1.16513260122
 01/20  19:00:00,235.814573006,24.366656309,0.0,0.0,41.9242800987,36.8599292233,259.181302183,248.67623209,9.34,1.16507009343
 01/20  20:00:00,213.166864703,24.366656309,0.0,0.0,41.9242800987,36.8599292233,275.597306401,265.092462837,9.34,1.16484356446
 01/20  21:00:00,187.428713109,24.366656309,0.0,0.0,34.9369000822,32.3179380704,290.095110288,280.757749859,8.1725,1.16486042866
 01/20  22:00:00,130.897014922,24.366656309,0.0,0.0,13.9747600329,18.6919646116,275.915614691,271.225614691,4.67,0.02
 01/20  23:00:00,81.3622330404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947456566,0.0,2.335,1.16447456566
 01/20  24:00:00,116.838788953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,82.9838846479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560548606,0.0,1.75125,1.16435548606
 01/21  02:00:00,79.3764880417,3.61671608552,0.0,0.0,3.49369000822,6.81298672936,11.5964494849,9.8251994849,1.75125,0.02
 01/21  03:00:00,86.6719937297,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,30.6936839583,27.7781439106,1.75125,1.16429004775
 01/21  04:00:00,83.0333711859,7.31398527688,0.0,0.0,3.49369000822,6.81298672936,20.221061971,18.449811971,1.75125,0.02
 01/21  05:00:00,93.3411246067,11.2126372328,0.0,0.0,3.49369000822,6.81298672936,31.3482084175,29.5769584175,1.75125,0.02
 01/21  06:00:00,93.8194093888,12.0978107514,0.0,0.0,3.49369000822,6.81298672936,48.0655915744,45.150035042,1.75125,1.16430653248
 01/21  07:00:00,119.635565353,24.366656309,0.0,0.0,6.98738001645,14.1499734587,464.878412503,461.355912503,3.5025,0.02
 01/21  08:00:00,125.327124699,24.366656309,0.0,0.0,6.98738001645,14.1499734587,429.226694877,425.704194877,3.5025,0.02
 01/21  09:00:00,177.938157217,24.366656309,0.0,0.0,20.9621400493,23.2339557645,395.373426708,388.3712427,5.8375,1.16468400769
 01/21  10:00:00,195.340610837,24.366656309,0.0,0.0,41.9242800987,36.8599292233,343.052778366,332.548010148,9.34,1.16476821723
 01/21  11:00:00,222.113104944,24.366656309,0.0,0.0,62.886420148,41.4019203762,304.816367556,293.143898779,10.5075,1.16496877782
 01/21  12:00:00,254.732218521,24.366656309,0.0,0.0,62.886420148,41.4019203762,277.716513897,266.043686737,10.5075,1.16532716026
 01/21  13:00:00,237.150257287,24.366656309,0.0,0.0,62.886420148,41.4019203762,251.52263309,239.849762072,10.5075,1.1653710183
 01/21  14:00:00,235.755902804,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.106568487,209.288349422,10.5075,2.31071906478
 01/21  15:00:00,232.736818491,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.397040707,190.724285132,10.5075,1.16525557443
 01/21  16:00:00,229.357782154,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.377115946,184.70454367,10.5075,1.16507227568
 01/21  17:00:00,232.545564506,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.169138394,199.496508923,10.5075,1.16512947097
 01/21  18:00:00,241.746933179,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.933595752,222.260925797,10.5075,1.16516995556
 01/21  19:00:00,225.034533223,24.366656309,0.0,0.0,34.9369000822,32.3179380704,261.933684215,252.596021507,8.1725,1.16516270763
 01/21  20:00:00,178.598259582,24.366656309,0.0,0.0,20.9621400493,23.2339557645,288.610832019,281.608395641,5.8375,1.1649363782
 01/21  21:00:00,166.968673156,24.366656309,0.0,0.0,20.9621400493,23.2339557645,306.545889514,299.543609042,5.8375,1.16478047179
 01/21  22:00:00,123.04483796,24.366656309,0.0,0.0,6.98738001645,14.1499734587,286.696320945,283.173820945,3.5025,0.02
 01/21  23:00:00,80.7065698524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580147782,0.0,1.75125,1.16455147782
 01/21  24:00:00,116.223851701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,84.6094946776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558141371,0.0,1.75125,1.16433141371
 01/22  02:00:00,77.3873131407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,87.6253796363,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,29.9270976451,28.1558476451,1.75125,0.02
 01/22  04:00:00,87.4143115449,11.0515310212,0.0,0.0,3.49369000822,6.81298672936,32.7937455653,29.8782243113,1.75125,1.16427125394
 01/22  05:00:00,90.0752255128,7.59592114731,0.0,0.0,3.49369000822,6.81298672936,27.3490374171,25.5777874171,1.75125,0.02
 01/22  06:00:00,92.9936773483,11.2126372328,0.0,0.0,3.49369000822,6.81298672936,32.3669097434,30.5956597434,1.75125,0.02
 01/22  07:00:00,119.62462606,24.366656309,0.0,0.0,6.98738001645,14.1499734587,492.823046167,488.156242036,3.5025,1.16430413081
 01/22  08:00:00,125.424658905,24.366656309,0.0,0.0,6.98738001645,14.1499734587,457.083038813,453.560538813,3.5025,0.02
 01/22  09:00:00,150.527425975,24.366656309,0.0,0.0,6.98738001645,14.1499734587,403.003778179,399.481278179,3.5025,0.02
 01/22  10:00:00,123.731156585,24.366656309,0.0,0.0,6.98738001645,14.1499734587,387.866972168,383.199986122,3.5025,1.16448604599
 01/22  11:00:00,159.643518602,24.366656309,0.0,0.0,27.9495200658,27.7759469175,354.204068506,346.034377104,7.005,1.16469140231
 01/22  12:00:00,191.653128695,24.366656309,0.0,0.0,27.9495200658,27.7759469175,332.91087014,325.88587014,7.005,0.02
 01/22  13:00:00,200.136124745,24.366656309,0.0,0.0,41.9242800987,36.8599292233,301.751697281,291.246697278,9.34,1.16500000314
 01/22  14:00:00,198.759770912,24.366656309,0.0,0.0,41.9242800987,36.8599292233,286.680217168,276.17532966,9.34,1.16488750725
 01/22  15:00:00,195.772104577,24.366656309,0.0,0.0,41.9242800987,36.8599292233,275.01496842,264.510043962,9.34,1.1649244581
 01/22  16:00:00,193.141097879,24.366656309,0.0,0.0,41.9242800987,36.8599292233,265.177319018,254.672513817,9.34,1.16480520075
 01/22  17:00:00,196.759085526,24.366656309,0.0,0.0,41.9242800987,36.8599292233,259.969739158,249.464802542,9.34,1.16493661625
 01/22  18:00:00,177.978401789,24.366656309,0.0,0.0,27.9495200658,27.7759469175,301.835045668,293.665103137,7.005,1.16494253022
 01/22  19:00:00,183.033869967,24.366656309,0.0,0.0,13.9747600329,18.6919646116,323.698454663,319.008454663,4.67,0.02
 01/22  20:00:00,163.370355161,24.366656309,0.0,0.0,13.9747600329,18.6919646116,331.063275276,325.228593224,4.67,1.16468205193
 01/22  21:00:00,154.080131612,24.366656309,0.0,0.0,13.9747600329,18.6919646116,332.892635108,327.058071876,4.67,1.16456323217
 01/22  22:00:00,139.236882917,24.366656309,0.0,0.0,13.9747600329,18.6919646116,289.031166644,284.341166644,4.67,0.02
 01/22  23:00:00,83.2915237255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156317108,0.0,1.75125,1.1643817108
 01/22  24:00:00,118.499308332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,89.705772105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,82.3171772672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928791884,0.0,2.335,1.16428791884
 01/23  03:00:00,81.466883061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,88.2367160142,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.4262410009,14.0712410009,2.335,0.02
 01/23  05:00:00,98.6231036501,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,26.0397039163,23.6847039163,2.335,0.02
 01/23  06:00:00,98.4096564154,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,27.4463227335,23.9470664578,2.335,1.16425627567
 01/23  07:00:00,136.33895039,24.366656309,0.0,0.0,13.9747600329,18.6919646116,403.359806922,398.669806922,4.67,0.02
 01/23  08:00:00,143.284366323,24.366656309,0.0,0.0,13.9747600329,18.6919646116,372.066192928,366.231715984,4.67,1.16447694382
 01/23  09:00:00,209.075307039,24.366656309,0.0,0.0,34.9369000822,32.3179380704,332.475241644,324.282741644,8.1725,0.02
 01/23  10:00:00,234.854355966,24.366656309,0.0,0.0,62.886420148,41.4019203762,291.659130596,279.986798529,10.5075,1.16483206736
 01/23  11:00:00,225.496834179,24.366656309,0.0,0.0,62.886420148,41.4019203762,272.676370141,261.0037525,10.5075,1.16511764088
 01/23  12:00:00,256.242987508,24.366656309,0.0,0.0,62.886420148,41.4019203762,252.412780417,240.739987366,10.5075,1.16529305175
 01/23  13:00:00,237.388340847,24.366656309,0.0,0.0,62.886420148,41.4019203762,243.455511454,230.637290752,10.5075,2.3107207027
 01/23  14:00:00,235.202682744,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.66171777,221.988870919,10.5075,1.16534685196
 01/23  15:00:00,231.527863397,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.669531238,214.996717798,10.5075,1.16531343998
 01/23  16:00:00,228.297256449,24.366656309,0.0,0.0,62.886420148,41.4019203762,225.291586895,213.619046464,10.5075,1.16504043057
 01/23  17:00:00,231.994692895,24.366656309,0.0,0.0,62.886420148,41.4019203762,227.167040562,215.494434618,10.5075,1.1651059435
 01/23  18:00:00,241.776398553,24.366656309,0.0,0.0,62.886420148,41.4019203762,228.36378869,216.691100601,10.5075,1.16518808869
 01/23  19:00:00,239.902091159,24.366656309,0.0,0.0,41.9242800987,36.8599292233,236.455184238,225.950057769,9.34,1.16512646853
 01/23  20:00:00,224.502442075,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.681834877,239.176934156,9.34,1.16490072124
 01/23  21:00:00,198.951171661,24.366656309,0.0,0.0,34.9369000822,32.3179380704,253.543265025,244.205846428,8.1725,1.16491859687
 01/23  22:00:00,141.174853695,24.366656309,0.0,0.0,13.9747600329,18.6919646116,226.932957013,221.098362433,4.67,1.1645945803
 01/23  23:00:00,87.4441648903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,122.073400591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,91.4120793162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922649109,0.0,2.335,1.16422649109
 01/24  02:00:00,83.8691058367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,82.4919104698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,81.3962242699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923028549,0.0,2.335,1.16423028549
 01/24  05:00:00,110.766255089,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.4292667905,14.0742667905,2.335,0.02
 01/24  06:00:00,114.513350482,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,24.9113486717,22.5563486717,2.335,0.02
 01/24  07:00:00,152.981530918,24.366656309,0.0,0.0,13.9747600329,18.6919646116,393.298282281,388.608282281,4.67,0.02
 01/24  08:00:00,152.779476444,24.366656309,0.0,0.0,13.9747600329,18.6919646116,362.186202523,356.351685339,4.67,1.1645171837
 01/24  09:00:00,209.728461933,24.366656309,0.0,0.0,34.9369000822,32.3179380704,322.508107761,313.170928057,8.1725,1.16467970405
 01/24  10:00:00,235.856052698,24.366656309,0.0,0.0,62.886420148,41.4019203762,276.9303006,266.4028006,10.5075,0.02
 01/24  11:00:00,227.103793031,24.366656309,0.0,0.0,62.886420148,41.4019203762,259.853084256,248.180528732,10.5075,1.16505552442
 01/24  12:00:00,258.03275546,24.366656309,0.0,0.0,62.886420148,41.4019203762,242.956032987,230.137807751,10.5075,2.31072523635
 01/24  13:00:00,239.3179353,24.366656309,0.0,0.0,62.886420148,41.4019203762,230.169050388,218.496109543,10.5075,1.16544084489
 01/24  14:00:00,236.615949114,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.297942422,210.625016372,10.5075,1.16542605081
 01/24  15:00:00,232.386865676,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.81194002,196.139262465,10.5075,1.16517755508
 01/24  16:00:00,228.380345354,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.958074172,191.14040063,10.5075,2.31017354144
 01/24  17:00:00,231.039200856,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.714770117,200.042210103,10.5075,1.16506001388
 01/24  18:00:00,240.273311356,24.366656309,0.0,0.0,62.886420148,41.4019203762,237.507191243,225.834540265,10.5075,1.16515097812
 01/24  19:00:00,237.605860355,24.366656309,0.0,0.0,41.9242800987,36.8599292233,257.266142926,246.761095071,9.34,1.16504785476
 01/24  20:00:00,214.197890515,24.366656309,0.0,0.0,41.9242800987,36.8599292233,279.734224963,270.374224963,9.34,0.02
 01/24  21:00:00,187.460423176,24.366656309,0.0,0.0,34.9369000822,32.3179380704,296.860518732,287.523090018,8.1725,1.1649287143
 01/24  22:00:00,130.917600408,24.366656309,0.0,0.0,13.9747600329,18.6919646116,274.855996626,269.02130889,4.67,1.16468773588
 01/24  23:00:00,81.5525664243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,116.91268218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929579987,0.0,2.335,1.16429579987
 01/25  01:00:00,85.0997867082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,85.3708221898,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.4472476463,17.0922476463,2.335,0.02
 01/25  03:00:00,85.3859045784,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.6782525291,18.1789663391,2.335,1.16428618998
 01/25  04:00:00,88.895312612,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.1383032886,27.7833032886,2.335,0.02
 01/25  05:00:00,95.8363176412,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,38.9377335802,36.5827335802,2.335,0.02
 01/25  06:00:00,91.8296154723,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,29.5524256505,26.0531792132,2.335,1.16424643732
 01/25  07:00:00,133.805625993,24.366656309,0.0,0.0,13.9747600329,18.6919646116,452.638795989,447.948795989,4.67,0.02
 01/25  08:00:00,139.571618948,24.366656309,0.0,0.0,13.9747600329,18.6919646116,421.832185518,417.142185518,4.67,0.02
 01/25  09:00:00,205.399548152,24.366656309,0.0,0.0,34.9369000822,32.3179380704,379.253668865,369.916542961,8.1725,1.16462590388
 01/25  10:00:00,229.672602677,24.366656309,0.0,0.0,62.886420148,41.4019203762,318.812257997,307.139885547,10.5075,1.16487244984
 01/25  11:00:00,221.551131177,24.366656309,0.0,0.0,62.886420148,41.4019203762,271.604023127,259.931550533,10.5075,1.16497259407
 01/25  12:00:00,252.430727235,24.366656309,0.0,0.0,62.886420148,41.4019203762,238.253346279,226.580406182,10.5075,1.16544009693
 01/25  13:00:00,231.816718871,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.026061673,211.353038634,10.5075,1.16552303871
 01/25  14:00:00,228.859571355,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.492201867,196.673676856,10.5075,2.31102501123
 01/25  15:00:00,225.119979003,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.595070614,185.92239903,10.5075,1.16517158474
 01/25  16:00:00,221.603208961,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.095422431,185.422782447,10.5075,1.16513998451
 01/25  17:00:00,224.663396251,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.711181506,198.03847129,10.5075,1.16521021512
 01/25  18:00:00,234.502071806,24.366656309,0.0,0.0,62.886420148,41.4019203762,225.236473736,213.563925725,10.5075,1.16504801062
 01/25  19:00:00,233.377644863,24.366656309,0.0,0.0,41.9242800987,36.8599292233,245.36302397,234.858036892,9.34,1.1649870784
 01/25  20:00:00,216.886416369,24.366656309,0.0,0.0,41.9242800987,36.8599292233,261.924119132,251.419162618,9.34,1.16495651325
 01/25  21:00:00,191.879605315,24.366656309,0.0,0.0,34.9369000822,32.3179380704,272.364821351,263.027541085,8.1725,1.16478026573
 01/25  22:00:00,134.670887959,24.366656309,0.0,0.0,13.9747600329,18.6919646116,262.472919195,257.782919195,4.67,0.02
 01/25  23:00:00,79.6038303937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948611162,0.0,2.335,1.16448611162
 01/25  24:00:00,115.265663784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,84.2235286574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922609743,0.0,2.335,1.16422609743
 01/26  02:00:00,81.2465326076,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,12.2472194569,9.89221945687,2.335,0.02
 01/26  03:00:00,88.5700660223,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.2334254493,27.8784254493,2.335,0.02
 01/26  04:00:00,85.1468960048,7.51536804147,0.0,0.0,3.49369000822,9.08398230582,24.7769988945,22.4219988945,2.335,0.02
 01/26  05:00:00,95.25251004,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,36.5329100477,33.0336801777,2.335,1.16422987003
 01/26  06:00:00,98.4713705188,14.7613659849,0.0,0.0,3.49369000822,9.08398230582,56.7809728178,54.4259728178,2.335,0.02
 01/26  07:00:00,133.700643777,24.366656309,0.0,0.0,13.9747600329,18.6919646116,484.229871889,479.539871889,4.67,0.02
 01/26  08:00:00,139.272699062,24.366656309,0.0,0.0,13.9747600329,18.6919646116,454.760815188,448.926319738,4.67,1.16449545025
 01/26  09:00:00,205.265238533,24.366656309,0.0,0.0,34.9369000822,32.3179380704,396.207845473,388.015345473,8.1725,0.02
 01/26  10:00:00,229.529439831,24.366656309,0.0,0.0,62.886420148,41.4019203762,325.388009329,313.715614027,10.5075,1.16489530241
 01/26  11:00:00,220.058709903,24.366656309,0.0,0.0,62.886420148,41.4019203762,285.977314788,274.304894613,10.5075,1.16492017472
 01/26  12:00:00,251.102272751,24.366656309,0.0,0.0,62.886420148,41.4019203762,249.29055614,236.472598348,10.5075,2.31045779253
 01/26  13:00:00,231.585026574,24.366656309,0.0,0.0,62.886420148,41.4019203762,225.375254094,213.702445935,10.5075,1.16530815901
 01/26  14:00:00,228.679308772,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.849665468,198.176871329,10.5075,1.16529413922
 01/26  15:00:00,224.799156835,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.217639011,189.544831108,10.5075,1.16530790279
 01/26  16:00:00,221.36007687,24.366656309,0.0,0.0,62.886420148,41.4019203762,195.868123782,184.195567076,10.5075,1.1650567062
 01/26  17:00:00,224.52259301,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.4321094,191.759490382,10.5075,1.16511901797
 01/26  18:00:00,233.763293383,24.366656309,0.0,0.0,62.886420148,41.4019203762,243.054620386,230.236900447,10.5075,2.3102199391
 01/26  19:00:00,232.683657388,24.366656309,0.0,0.0,41.9242800987,36.8599292233,275.484909971,264.979990591,9.34,1.16491938034
 01/26  20:00:00,216.55152446,24.366656309,0.0,0.0,41.9242800987,36.8599292233,290.923010395,281.563010395,9.34,0.02
 01/26  21:00:00,191.687892577,24.366656309,0.0,0.0,34.9369000822,32.3179380704,305.260986012,295.923589714,8.1725,1.1648962974
 01/26  22:00:00,134.706984002,24.366656309,0.0,0.0,13.9747600329,18.6919646116,293.238788192,287.40407945,4.67,1.16470874188
 01/26  23:00:00,79.5972160168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,115.258654522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933939683,0.0,2.335,1.16433939683
 01/27  01:00:00,84.2051794584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,88.5762382679,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,31.7407205541,29.3857205541,2.335,0.02
 01/27  03:00:00,88.694806407,11.0918075741,0.0,0.0,3.49369000822,9.08398230582,38.7922330139,35.2929281177,2.335,1.16430489619
 01/27  04:00:00,86.0268162263,8.42991486311,0.0,0.0,3.49369000822,9.08398230582,28.746443085,26.391443085,2.335,0.02
 01/27  05:00:00,113.922059916,13.9361348935,0.0,0.0,3.49369000822,9.08398230582,53.9449006523,51.5899006523,2.335,0.02
 01/27  06:00:00,115.101192667,14.9855000537,0.0,0.0,3.49369000822,9.08398230582,59.561498163,57.206498163,2.335,0.02
 01/27  07:00:00,150.258892427,24.366656309,0.0,0.0,13.9747600329,18.6919646116,503.182580249,497.348303613,4.67,1.16427663594
 01/27  08:00:00,148.490791775,24.366656309,0.0,0.0,13.9747600329,18.6919646116,467.108768164,462.418768164,4.67,0.02
 01/27  09:00:00,205.375208411,24.366656309,0.0,0.0,34.9369000822,32.3179380704,401.722553299,392.385405051,8.1725,1.1646482474
 01/27  10:00:00,229.585723142,24.366656309,0.0,0.0,62.886420148,41.4019203762,337.094013121,325.421766273,10.5075,1.16474684808
 01/27  11:00:00,220.128147019,24.366656309,0.0,0.0,62.886420148,41.4019203762,306.277260625,294.604688801,10.5075,1.16507182473
 01/27  12:00:00,253.157900268,24.366656309,0.0,0.0,62.886420148,41.4019203762,268.806180309,257.133364316,10.5075,1.16531599312
 01/27  13:00:00,234.778061917,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.937556869,225.264656961,10.5075,1.16539990754
 01/27  14:00:00,232.941052441,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.229930715,213.411649856,10.5075,2.31078085828
 01/27  15:00:00,229.806528346,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.590866167,211.918053863,10.5075,1.16531230345
 01/27  16:00:00,227.070277618,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.587602473,207.915083347,10.5075,1.16501912635
 01/27  17:00:00,230.78346783,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.9255782,212.252988045,10.5075,1.16509015505
 01/27  18:00:00,241.067525931,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.805161339,218.132483431,10.5075,1.16517790851
 01/27  19:00:00,239.389747619,24.366656309,0.0,0.0,41.9242800987,36.8599292233,236.096357571,225.591261156,9.34,1.16509641448
 01/27  20:00:00,217.775509321,24.366656309,0.0,0.0,41.9242800987,36.8599292233,243.391640594,232.886802721,9.34,1.16483787307
 01/27  21:00:00,192.345766449,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.863375586,239.526022782,8.1725,1.16485280365
 01/27  22:00:00,135.980274467,24.366656309,0.0,0.0,13.9747600329,18.6919646116,222.037461257,217.347461257,4.67,0.02
 01/27  23:00:00,87.203427055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947447665,0.0,2.335,1.16447447665
 01/27  24:00:00,122.096150518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,89.4755740564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560549885,0.0,1.75125,1.16435549885
 01/28  02:00:00,81.9811229656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,81.1840240078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,80.7364704335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553937135,0.0,1.75125,1.16428937135
 01/28  05:00:00,86.9730262164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,86.181874935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,123.358652795,24.366656309,0.0,0.0,6.98738001645,14.1499734587,383.417054061,378.750230953,3.5025,1.16432310754
 01/28  08:00:00,131.236127403,24.366656309,0.0,0.0,6.98738001645,14.1499734587,351.234499274,347.711999274,3.5025,0.02
 01/28  09:00:00,183.249402343,24.366656309,0.0,0.0,20.9621400493,23.2339557645,320.332449342,313.330304886,5.8375,1.16464445659
 01/28  10:00:00,201.741251312,24.366656309,0.0,0.0,41.9242800987,36.8599292233,271.058878876,260.554135356,9.34,1.16474351995
 01/28  11:00:00,225.7703048,24.366656309,0.0,0.0,62.886420148,41.4019203762,249.70652206,238.034012422,10.5075,1.16500963783
 01/28  12:00:00,255.323708877,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.608080375,222.93543735,10.5075,1.16514302459
 01/28  13:00:00,235.528720185,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.751160715,205.078171655,10.5075,1.16548906025
 01/28  14:00:00,232.544781607,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.706656101,190.033664908,10.5075,1.1654911928
 01/28  15:00:00,227.084087101,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.843148116,182.025336575,10.5075,2.31031154061
 01/28  16:00:00,221.503040582,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.656557963,181.983905228,10.5075,1.16515273478
 01/28  17:00:00,224.450346218,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.912239983,189.239531797,10.5075,1.16520818604
 01/28  18:00:00,233.769250442,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.746920165,222.074418591,10.5075,1.16500157361
 01/28  19:00:00,218.881525732,24.366656309,0.0,0.0,34.9369000822,32.3179380704,279.052401541,269.714784065,8.1725,1.16511747681
 01/28  20:00:00,173.086496336,24.366656309,0.0,0.0,20.9621400493,23.2339557645,301.6668366,294.664361414,5.8375,1.16497518588
 01/28  21:00:00,163.202400141,24.366656309,0.0,0.0,20.9621400493,23.2339557645,324.240028725,318.382528725,5.8375,0.02
 01/28  22:00:00,120.468846574,24.366656309,0.0,0.0,6.98738001645,14.1499734587,306.719256742,302.052123472,3.5025,1.16463326966
 01/28  23:00:00,77.3031604789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575868016,0.0,1.75125,1.16450868016
 01/28  24:00:00,112.983069169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,81.8575465469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,86.3658307919,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,32.2649874798,29.3494042422,1.75125,1.16433323767
 01/29  03:00:00,86.4731403594,11.0515310212,0.0,0.0,3.49369000822,6.81298672936,36.1128823099,34.3416323099,1.75125,0.02
 01/29  04:00:00,83.0131960594,7.59592114731,0.0,0.0,3.49369000822,6.81298672936,26.5174323713,24.7461823713,1.75125,0.02
 01/29  05:00:00,95.613278317,13.8084322193,0.0,0.0,3.49369000822,6.81298672936,50.6833303815,47.7678148974,1.75125,1.1642654841
 01/29  06:00:00,95.7527552727,14.1449972958,0.0,0.0,3.49369000822,6.81298672936,56.2645534846,54.4933034846,1.75125,0.02
 01/29  07:00:00,119.514814095,24.366656309,0.0,0.0,6.98738001645,14.1499734587,531.500780145,527.978280145,3.5025,0.02
 01/29  08:00:00,125.115886092,24.366656309,0.0,0.0,6.98738001645,14.1499734587,503.676734693,499.009859051,3.5025,1.16437564255
 01/29  09:00:00,150.311165287,24.366656309,0.0,0.0,6.98738001645,14.1499734587,434.988502329,431.466002329,3.5025,0.02
 01/29  10:00:00,122.94874685,24.366656309,0.0,0.0,6.98738001645,14.1499734587,404.979901872,400.312962511,3.5025,1.16443936104
 01/29  11:00:00,157.849402979,24.366656309,0.0,0.0,27.9495200658,27.7759469175,357.495466001,349.325755988,7.005,1.1647100131
 01/29  12:00:00,189.222803855,24.366656309,0.0,0.0,27.9495200658,27.7759469175,327.291238422,320.266238422,7.005,0.02
 01/29  13:00:00,196.799327714,24.366656309,0.0,0.0,41.9242800987,36.8599292233,292.771560902,282.266713332,9.34,1.16484756959
 01/29  14:00:00,194.476881427,24.366656309,0.0,0.0,41.9242800987,36.8599292233,274.09837347,263.593433219,9.34,1.16494025116
 01/29  15:00:00,190.794732964,24.366656309,0.0,0.0,41.9242800987,36.8599292233,260.059864738,249.555088882,9.34,1.16477585691
 01/29  16:00:00,187.313842091,24.366656309,0.0,0.0,41.9242800987,36.8599292233,256.756653535,246.251795949,9.34,1.16485758532
 01/29  17:00:00,187.169144966,24.366656309,0.0,0.0,41.9242800987,36.8599292233,258.436690225,247.931690521,9.34,1.16499970493
 01/29  18:00:00,171.919219629,24.366656309,0.0,0.0,27.9495200658,27.7759469175,312.926596739,304.756796691,7.005,1.16480004773
 01/29  19:00:00,177.91229941,24.366656309,0.0,0.0,13.9747600329,18.6919646116,342.803199873,338.113199873,4.67,0.02
 01/29  20:00:00,157.961349924,24.366656309,0.0,0.0,13.9747600329,18.6919646116,358.403351481,352.568644817,4.67,1.16470666383
 01/29  21:00:00,149.237784895,24.366656309,0.0,0.0,13.9747600329,18.6919646116,365.592833699,359.758269712,4.67,1.16456398745
 01/29  22:00:00,134.831577389,24.366656309,0.0,0.0,13.9747600329,18.6919646116,327.508550288,322.818550288,4.67,0.02
 01/29  23:00:00,78.0392569743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,113.717451845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554348881,0.0,1.75125,1.16429348881
 01/30  01:00:00,84.5122689345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,85.28647639,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.6553379276,17.3003379276,2.335,0.02
 01/30  03:00:00,88.8317042626,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,34.2438212004,30.7445250783,2.335,1.16429612206
 01/30  04:00:00,89.0474706037,11.0918075741,0.0,0.0,3.49369000822,9.08398230582,32.4532927483,30.0982927483,2.335,0.02
 01/30  05:00:00,92.058183224,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,25.0159012653,22.6609012653,2.335,0.02
 01/30  06:00:00,97.0035540331,13.1829369324,0.0,0.0,3.49369000822,9.08398230582,45.8330189071,42.3337449544,2.335,1.16427395268
 01/30  07:00:00,133.816106521,24.366656309,0.0,0.0,13.9747600329,18.6919646116,464.516382186,459.826382186,4.67,0.02
 01/30  08:00:00,136.051847836,24.366656309,0.0,0.0,13.9747600329,18.6919646116,429.299946321,424.609946321,4.67,0.02
 01/30  09:00:00,205.355871828,24.366656309,0.0,0.0,34.9369000822,32.3179380704,384.210457649,374.873319851,8.1725,1.1646377974
 01/30  10:00:00,229.622599172,24.366656309,0.0,0.0,62.886420148,41.4019203762,328.737657849,317.065271944,10.5075,1.16488590536
 01/30  11:00:00,220.124572873,24.366656309,0.0,0.0,62.886420148,41.4019203762,298.561542555,286.889055014,10.5075,1.16498754077
 01/30  12:00:00,252.088999753,24.366656309,0.0,0.0,62.886420148,41.4019203762,269.910856796,258.237899535,10.5075,1.16545726105
 01/30  13:00:00,233.298600417,24.366656309,0.0,0.0,62.886420148,41.4019203762,246.360522409,234.687480684,10.5075,1.16554172532
 01/30  14:00:00,230.579494098,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.176853355,221.358286785,10.5075,2.31106657054
 01/30  15:00:00,226.246695224,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.1500673,212.477373512,10.5075,1.16519378866
 01/30  16:00:00,222.685475745,24.366656309,0.0,0.0,62.886420148,41.4019203762,217.115072274,205.442408777,10.5075,1.16516349699
 01/30  17:00:00,223.023079653,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.24456122,211.572071299,10.5075,1.16498992116
 01/30  18:00:00,236.461639612,24.366656309,0.0,0.0,62.886420148,41.4019203762,230.523374708,218.850800486,10.5075,1.16507422207
 01/30  19:00:00,235.019375748,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.049370637,238.544356015,9.34,1.16501462259
 01/30  20:00:00,218.870447715,24.366656309,0.0,0.0,41.9242800987,36.8599292233,263.914412065,253.409621828,9.34,1.16479023718
 01/30  21:00:00,193.490977928,24.366656309,0.0,0.0,34.9369000822,32.3179380704,271.846460318,262.50915023,8.1725,1.16481008821
 01/30  22:00:00,136.097297529,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.961599342,246.271599342,4.67,0.02
 01/30  23:00:00,82.3188829311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948604251,0.0,2.335,1.16448604251
 01/30  24:00:00,117.674636177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,86.3606963413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925662211,0.0,2.335,1.16425662211
 01/31  02:00:00,78.5269611998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,78.435016871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,86.3294260269,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,15.8918727706,13.5368727706,2.335,0.02
 01/31  05:00:00,110.077564349,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.5899198815,14.0906589931,2.335,1.16426088839
 01/31  06:00:00,111.026024567,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.2466940123,13.8916940123,2.335,0.02
 01/31  07:00:00,154.059780433,24.366656309,0.0,0.0,13.9747600329,18.6919646116,379.262540344,374.572540344,4.67,0.02
 01/31  08:00:00,151.625102391,24.366656309,0.0,0.0,13.9747600329,18.6919646116,341.86242196,336.027894706,4.67,1.16452725412
 01/31  09:00:00,212.158727662,24.366656309,0.0,0.0,34.9369000822,32.3179380704,300.521170867,291.184094342,8.1725,1.16457652508
 01/31  10:00:00,239.148519826,24.366656309,0.0,0.0,62.886420148,41.4019203762,259.060364386,248.532864386,10.5075,0.02
 01/31  11:00:00,231.431281213,24.366656309,0.0,0.0,62.886420148,41.4019203762,227.667684953,215.9952298,10.5075,1.16495515237
 01/31  12:00:00,264.332189172,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.600395907,180.782363442,10.5075,2.31053246517
 01/31  13:00:00,249.115333322,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.028041005,163.355193372,10.5075,1.16534763303
 01/31  14:00:00,248.116476402,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.1597905,151.486955615,10.5075,1.16533488466
 01/31  15:00:00,244.303548204,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.107964069,144.435376285,10.5075,1.16508778416
 01/31  16:00:00,240.532238911,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.534580666,139.861980869,10.5075,1.16509979678
 01/31  17:00:00,240.276656505,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.93666773,143.264004325,10.5075,1.16516340504
 01/31  18:00:00,253.429067694,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.728101969,150.910289773,10.5075,2.31031219638
 01/31  19:00:00,250.601553135,24.366656309,0.0,0.0,41.9242800987,36.8599292233,172.977972098,162.473005001,9.34,1.1649670973
 01/31  20:00:00,230.003321649,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.118164606,173.758164606,9.34,0.02
 01/31  21:00:00,203.344594121,24.366656309,0.0,0.0,34.9369000822,32.3179380704,194.958357822,185.621009637,8.1725,1.1648481857
 01/31  22:00:00,144.408188034,24.366656309,0.0,0.0,13.9747600329,18.6919646116,179.158491235,173.323806568,4.67,1.16468466688
 01/31  23:00:00,94.0579319359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,126.753491574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993036225,0.0,2.335,1.1643036225
 02/01  01:00:00,93.8092308407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,84.2976486078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,85.0311987118,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,15.9843541194,12.4850720517,2.335,1.16428206769
 02/01  04:00:00,89.4824854554,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,41.3979183156,39.0429183156,2.335,0.02
 02/01  05:00:00,93.7676203352,9.3420867781,0.0,0.0,3.49369000822,9.08398230582,41.1817892937,38.8267892937,2.335,0.02
 02/01  06:00:00,98.6373196365,14.9855000537,0.0,0.0,3.49369000822,9.08398230582,71.0389182628,67.5396452616,2.335,1.16427300122
 02/01  07:00:00,133.642158457,24.366656309,0.0,0.0,13.9747600329,18.6919646116,526.963432148,522.273432148,4.67,0.02
 02/01  08:00:00,135.688442027,24.366656309,0.0,0.0,13.9747600329,18.6919646116,512.003904523,507.313904523,4.67,0.02
 02/01  09:00:00,205.105414837,24.366656309,0.0,0.0,34.9369000822,32.3179380704,458.897583409,449.560383356,8.1725,1.16470005265
 02/01  10:00:00,228.871116433,24.366656309,0.0,0.0,62.886420148,41.4019203762,372.636025415,360.963725557,10.5075,1.16479985808
 02/01  11:00:00,219.651767341,24.366656309,0.0,0.0,62.886420148,41.4019203762,303.655238869,291.982836825,10.5075,1.16490204412
 02/01  12:00:00,250.798150255,24.366656309,0.0,0.0,62.886420148,41.4019203762,255.037265884,243.364393569,10.5075,1.1653723152
 02/01  13:00:00,230.884908998,24.366656309,0.0,0.0,62.886420148,41.4019203762,230.835886387,219.162928805,10.5075,1.16545758184
 02/01  14:00:00,228.055301001,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.511472819,203.693073027,10.5075,2.31089979193
 02/01  15:00:00,224.296742447,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.637597169,195.964986003,10.5075,1.16511116583
 02/01  16:00:00,220.893086721,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.394050535,189.721469431,10.5075,1.16508110352
 02/01  17:00:00,220.636181543,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.057904154,202.385250806,10.5075,1.16515334785
 02/01  18:00:00,233.870321936,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.89154287,223.21880057,10.5075,1.16524229988
 02/01  19:00:00,232.817790443,24.366656309,0.0,0.0,41.9242800987,36.8599292233,256.397527741,245.892594603,9.34,1.16493313795
 02/01  20:00:00,216.420219409,24.366656309,0.0,0.0,41.9242800987,36.8599292233,283.931873502,273.426969404,9.34,1.16490409809
 02/01  21:00:00,191.468198749,24.366656309,0.0,0.0,34.9369000822,32.3179380704,298.9772654,289.639845337,8.1725,1.16492006371
 02/01  22:00:00,134.580207623,24.366656309,0.0,0.0,13.9747600329,18.6919646116,289.349632084,284.659632084,4.67,0.02
 02/01  23:00:00,79.4498048192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946222337,0.0,2.335,1.16446222337
 02/01  24:00:00,115.206424923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,84.0212880618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,88.4083646836,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,38.4363159707,34.9370123133,2.335,1.16430365734
 02/02  03:00:00,88.7827181548,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,41.8647325393,39.5097325393,2.335,0.02
 02/02  04:00:00,88.1730235955,10.6608375989,0.0,0.0,3.49369000822,9.08398230582,44.6987936155,42.3437936155,2.335,0.02
 02/02  05:00:00,98.1878720438,14.3130978474,0.0,0.0,3.49369000822,9.08398230582,76.1032486839,72.6039768873,2.335,1.16427179653
 02/02  06:00:00,98.0708062771,14.4808344256,0.0,0.0,3.49369000822,9.08398230582,75.7458177718,73.3908177718,2.335,0.02
 02/02  07:00:00,133.52042808,24.366656309,0.0,0.0,13.9747600329,18.6919646116,547.458459764,542.768459764,4.67,0.02
 02/02  08:00:00,135.622830641,24.366656309,0.0,0.0,13.9747600329,18.6919646116,526.424977638,520.590530487,4.67,1.16444715054
 02/02  09:00:00,205.088967804,24.366656309,0.0,0.0,34.9369000822,32.3179380704,469.497238176,461.304738176,8.1725,0.02
 02/02  10:00:00,229.231797731,24.366656309,0.0,0.0,62.886420148,41.4019203762,382.572872817,370.900523493,10.5075,1.16484932382
 02/02  11:00:00,219.535246047,24.366656309,0.0,0.0,62.886420148,41.4019203762,323.425421102,311.7528207,10.5075,1.16510040179
 02/02  12:00:00,250.431654224,24.366656309,0.0,0.0,62.886420148,41.4019203762,278.914918282,267.242206251,10.5075,1.1652120319
 02/02  13:00:00,230.450318564,24.366656309,0.0,0.0,62.886420148,41.4019203762,260.358437676,247.539787539,10.5075,2.31115013636
 02/02  14:00:00,227.271492669,24.366656309,0.0,0.0,62.886420148,41.4019203762,244.495911866,232.82284652,10.5075,1.16556534617
 02/02  15:00:00,223.582794884,24.366656309,0.0,0.0,62.886420148,41.4019203762,235.042742181,223.369970297,10.5075,1.1652718842
 02/02  16:00:00,220.305729171,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.631649889,212.959127901,10.5075,1.16502198826
 02/02  17:00:00,220.190853578,24.366656309,0.0,0.0,62.886420148,41.4019203762,230.913302557,219.240716554,10.5075,1.16508600218
 02/02  18:00:00,233.168854382,24.366656309,0.0,0.0,62.886420148,41.4019203762,267.222563477,255.549896662,10.5075,1.16516681522
 02/02  19:00:00,232.569334868,24.366656309,0.0,0.0,41.9242800987,36.8599292233,296.181163855,285.676033125,9.34,1.16513072951
 02/02  20:00:00,216.439262605,24.366656309,0.0,0.0,41.9242800987,36.8599292233,315.907369538,305.402430814,9.34,1.16493872394
 02/02  21:00:00,191.482972868,24.366656309,0.0,0.0,34.9369000822,32.3179380704,340.044868963,330.707499631,8.1725,1.16486933108
 02/02  22:00:00,134.595873094,24.366656309,0.0,0.0,13.9747600329,18.6919646116,321.629493044,315.794810343,4.67,1.16468270094
 02/02  23:00:00,79.4094150082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,115.179624712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931370368,0.0,2.335,1.16431370368
 02/03  01:00:00,91.2850769552,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,26.0447395908,23.6897395908,2.335,0.02
 02/03  02:00:00,86.0076405142,8.42991486311,0.0,0.0,3.49369000822,9.08398230582,30.6904111739,28.3354111739,2.335,0.02
 02/03  03:00:00,91.2099637826,13.8084322193,0.0,0.0,3.49369000822,9.08398230582,59.7983399604,56.299060161,2.335,1.16427979949
