Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  04:00:00,91.6395844446,14.1449972958,0.0,0.0,3.49369000822,9.08398230582,65.8928295597,63.5378295597,2.335,0.02
 02/03  05:00:00,111.369125278,11.489613627,0.0,0.0,3.49369000822,9.08398230582,57.2129833296,54.8579833296,2.335,0.02
 02/03  06:00:00,114.155893027,14.4808344256,0.0,0.0,3.49369000822,9.08398230582,84.9883367928,82.6333367928,2.335,0.02
 02/03  07:00:00,150.000207294,24.366656309,0.0,0.0,13.9747600329,18.6919646116,561.476157552,555.641876165,4.67,1.1642813873
 02/03  08:00:00,144.746018518,24.366656309,0.0,0.0,13.9747600329,18.6919646116,528.757811487,524.067811487,4.67,0.02
 02/03  09:00:00,205.179865472,24.366656309,0.0,0.0,34.9369000822,32.3179380704,471.45181036,462.114685129,8.1725,1.16462523109
 02/03  10:00:00,229.26508051,24.366656309,0.0,0.0,62.886420148,41.4019203762,395.224612302,383.552200201,10.5075,1.16491210114
 02/03  11:00:00,219.608560378,24.366656309,0.0,0.0,62.886420148,41.4019203762,346.514224272,334.841671975,10.5075,1.16505229688
 02/03  12:00:00,250.407774873,24.366656309,0.0,0.0,62.886420148,41.4019203762,311.866347668,300.193549066,10.5075,1.1652986018
 02/03  13:00:00,230.376866103,24.366656309,0.0,0.0,62.886420148,41.4019203762,297.562235639,285.889351359,10.5075,1.16538427993
 02/03  14:00:00,227.157198721,24.366656309,0.0,0.0,62.886420148,41.4019203762,288.089706301,275.271451918,10.5075,2.31075438256
 02/03  15:00:00,223.225956675,24.366656309,0.0,0.0,62.886420148,41.4019203762,279.331949043,267.659147811,10.5075,1.16530123223
 02/03  16:00:00,219.840315167,24.366656309,0.0,0.0,62.886420148,41.4019203762,272.995070305,261.322561207,10.5075,1.16500909804
 02/03  17:00:00,219.930921865,24.366656309,0.0,0.0,62.886420148,41.4019203762,275.957628401,264.285046672,10.5075,1.165081729
 02/03  18:00:00,233.525602638,24.366656309,0.0,0.0,62.886420148,41.4019203762,284.464719292,272.792048121,10.5075,1.16517117102
 02/03  19:00:00,232.783980087,24.366656309,0.0,0.0,41.9242800987,36.8599292233,289.235901437,278.73081042,9.34,1.16509101703
 02/03  20:00:00,210.160043608,24.366656309,0.0,0.0,41.9242800987,36.8599292233,297.911204306,287.406370876,9.34,1.16483343022
 02/03  21:00:00,186.24778944,24.366656309,0.0,0.0,34.9369000822,32.3179380704,302.415060271,293.077710496,8.1725,1.16484977562
 02/03  22:00:00,132.25938753,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.27805627,266.58805627,4.67,0.02
 02/03  23:00:00,84.0688917913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947185905,0.0,2.335,1.16447185905
 02/03  24:00:00,119.59926747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,86.7087692543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560355112,0.0,1.75125,1.16435355112
 02/04  02:00:00,79.4704196663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,78.9160381244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,86.008396639,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,17.104584263,14.1890462814,1.75125,1.16428798158
 02/04  05:00:00,93.0262722366,7.41467665918,0.0,0.0,3.49369000822,6.81298672936,17.5817850314,15.8105350314,1.75125,0.02
 02/04  06:00:00,96.7040580975,11.2126372328,0.0,0.0,3.49369000822,6.81298672936,27.4647514483,25.6935014483,1.75125,0.02
 02/04  07:00:00,122.298618663,24.366656309,0.0,0.0,6.98738001645,14.1499734587,416.247510585,411.580688235,3.5025,1.16432234911
 02/04  08:00:00,125.844551826,24.366656309,0.0,0.0,6.98738001645,14.1499734587,381.663734564,378.141234564,3.5025,0.02
 02/04  09:00:00,181.985032442,24.366656309,0.0,0.0,20.9621400493,23.2339557645,348.119141142,341.11699577,5.8375,1.16464537191
 02/04  10:00:00,201.346425632,24.366656309,0.0,0.0,41.9242800987,36.8599292233,300.074965761,289.570219969,9.34,1.16474579212
 02/04  11:00:00,227.655226678,24.366656309,0.0,0.0,62.886420148,41.4019203762,265.305617183,253.633103403,10.5075,1.1650137796
 02/04  12:00:00,259.067854581,24.366656309,0.0,0.0,62.886420148,41.4019203762,240.9923036,229.319654729,10.5075,1.1651488716
 02/04  13:00:00,241.410058814,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.424111906,217.751114944,10.5075,1.16549696196
 02/04  14:00:00,239.787293817,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.437799691,202.764799154,10.5075,1.16550053708
 02/04  15:00:00,236.681483817,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.13517262,190.317339316,10.5075,2.31033330328
 02/04  16:00:00,234.803495349,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.666843236,179.994177514,10.5075,1.16516572137
 02/04  17:00:00,235.189920993,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.566436656,181.893714029,10.5075,1.16522262685
 02/04  18:00:00,248.046392188,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.748084295,192.075567268,10.5075,1.1650170276
 02/04  19:00:00,230.980180702,24.366656309,0.0,0.0,34.9369000822,32.3179380704,228.079272687,218.741759234,8.1725,1.16501345264
 02/04  20:00:00,185.980408434,24.366656309,0.0,0.0,20.9621400493,23.2339557645,244.257746593,237.255253311,5.8375,1.16499328145
 02/04  21:00:00,173.917834873,24.366656309,0.0,0.0,20.9621400493,23.2339557645,254.166492896,248.308992896,5.8375,0.02
 02/04  22:00:00,129.11408649,24.366656309,0.0,0.0,6.98738001645,14.1499734587,235.026150161,230.358998195,3.5025,1.1646519664
 02/04  23:00:00,86.8721845725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577819413,0.0,1.75125,1.16452819413
 02/04  24:00:00,121.554360353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,90.9920757925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,83.7436444084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552178247,0.0,1.75125,1.16427178247
 02/05  03:00:00,82.717211497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,82.1082553221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,88.5755784405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553593921,0.0,1.75125,1.16428593921
 02/05  06:00:00,88.9385121371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,130.046291329,24.366656309,0.0,0.0,6.98738001645,14.1499734587,305.805762697,302.283262697,3.5025,0.02
 02/05  08:00:00,140.487680065,24.366656309,0.0,0.0,6.98738001645,14.1499734587,254.432680775,249.765784008,3.5025,1.16439676765
 02/05  09:00:00,167.524454141,24.366656309,0.0,0.0,6.98738001645,14.1499734587,239.363795558,235.841295558,3.5025,0.02
 02/05  10:00:00,142.79677295,24.366656309,0.0,0.0,6.98738001645,14.1499734587,252.354176839,247.687215456,3.5025,1.16446138278
 02/05  11:00:00,175.906905771,24.366656309,0.0,0.0,27.9495200658,27.7759469175,232.250475301,224.080741708,7.005,1.16473359375
 02/05  12:00:00,205.451956684,24.366656309,0.0,0.0,27.9495200658,27.7759469175,217.454777559,210.429777559,7.005,0.02
 02/05  13:00:00,215.131690025,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.457406971,194.952431056,9.34,1.16497591473
 02/05  14:00:00,212.82919054,24.366656309,0.0,0.0,41.9242800987,36.8599292233,202.062699052,191.557732619,9.34,1.16496643323
 02/05  15:00:00,208.64838618,24.366656309,0.0,0.0,41.9242800987,36.8599292233,194.536234592,184.031431603,9.34,1.16480298905
 02/05  16:00:00,206.153244135,24.366656309,0.0,0.0,41.9242800987,36.8599292233,187.902429189,177.397543179,9.34,1.16488600961
 02/05  17:00:00,206.874298767,24.366656309,0.0,0.0,41.9242800987,36.8599292233,186.723051529,176.218022051,9.34,1.16502947763
 02/05  18:00:00,191.919060875,24.366656309,0.0,0.0,27.9495200658,27.7759469175,209.329614119,201.159783453,7.005,1.16483066661
 02/05  19:00:00,196.862476669,24.366656309,0.0,0.0,13.9747600329,18.6919646116,216.11654569,211.42654569,4.67,0.02
 02/05  20:00:00,179.893432962,24.366656309,0.0,0.0,13.9747600329,18.6919646116,215.928537501,210.093799375,4.67,1.16473812627
 02/05  21:00:00,170.255737357,24.366656309,0.0,0.0,13.9747600329,18.6919646116,214.678582335,208.843986087,4.67,1.16459624811
 02/05  22:00:00,153.844240352,24.366656309,0.0,0.0,13.9747600329,18.6919646116,175.341359846,170.651359846,4.67,0.02
 02/05  23:00:00,99.7434380215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,133.03481571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557595757,0.0,1.75125,1.16432595757
 02/06  01:00:00,106.05235815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,97.3664940327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,95.628433732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925615776,0.0,2.335,1.16425615776
 02/06  04:00:00,94.1911625565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  05:00:00,99.8309529589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,98.8252896963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922138232,0.0,2.335,1.16422138232
 02/06  07:00:00,146.385913339,24.366656309,0.0,0.0,13.9747600329,18.6919646116,283.638576611,278.948576611,4.67,0.02
 02/06  08:00:00,151.44743245,24.366656309,0.0,0.0,13.9747600329,18.6919646116,269.599897968,264.909897968,4.67,0.02
 02/06  09:00:00,218.692889552,24.366656309,0.0,0.0,34.9369000822,32.3179380704,244.882789346,235.545617063,8.1725,1.16467228362
 02/06  10:00:00,244.654432288,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.95042349,212.278188566,10.5075,1.16473492368
 02/06  11:00:00,234.535808239,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.037083379,202.364558672,10.5075,1.16502470678
 02/06  12:00:00,265.37540211,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.299642555,168.626937959,10.5075,1.1652045953
 02/06  13:00:00,251.302704942,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.287678742,147.61459641,10.5075,1.16558233195
 02/06  14:00:00,252.425500274,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.274788716,137.456446323,10.5075,2.31084239312
 02/06  15:00:00,249.998225593,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.237538547,131.564801054,10.5075,1.16523749275
 02/06  16:00:00,247.165194167,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.379023809,127.706315465,10.5075,1.16520834321
 02/06  17:00:00,247.412898275,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.535702943,127.863167408,10.5075,1.16503553521
 02/06  18:00:00,260.772911922,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.323245515,130.650624294,10.5075,1.16512122081
 02/06  19:00:00,257.654647642,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.979727542,137.474664989,9.34,1.16506255318
 02/06  20:00:00,244.391735141,24.366656309,0.0,0.0,41.9242800987,36.8599292233,153.774916195,143.270077231,9.34,1.16483896379
 02/06  21:00:00,218.82424618,24.366656309,0.0,0.0,34.9369000822,32.3179380704,156.135473553,146.798113707,8.1725,1.16485984575
 02/06  22:00:00,158.597456315,24.366656309,0.0,0.0,13.9747600329,18.6919646116,121.794185019,117.104185019,4.67,0.02
 02/06  23:00:00,106.817931559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947782557,0.0,2.335,1.16447782557
 02/06  24:00:00,139.111081779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,110.617854729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923836441,0.0,2.335,1.16423836441
 02/07  02:00:00,101.813560183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,100.11817153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,98.6599518377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924308242,0.0,2.335,1.16424308242
 02/07  05:00:00,119.721596818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,118.60231537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,165.644099811,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.047495563,245.357495563,4.67,0.02
 02/07  08:00:00,163.534463933,24.366656309,0.0,0.0,13.9747600329,18.6919646116,243.107831198,237.273367669,4.67,1.16446352882
 02/07  09:00:00,221.819623249,24.366656309,0.0,0.0,34.9369000822,32.3179380704,218.059733368,208.722604399,8.1725,1.16462896823
 02/07  10:00:00,248.454335771,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.119641936,177.592141936,10.5075,0.02
 02/07  11:00:00,239.991705636,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.814817634,168.142308644,10.5075,1.16500898985
 02/07  12:00:00,267.993163134,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.759043394,155.94089976,10.5075,2.31064363436
 02/07  13:00:00,249.601962148,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.090970505,152.418065575,10.5075,1.16540492935
 02/07  14:00:00,247.232560344,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.102823128,147.429929951,10.5075,1.16539317647
 02/07  15:00:00,242.95281395,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.086544572,145.4138978,10.5075,1.16514677115
 02/07  16:00:00,239.503909994,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.623017385,145.950357585,10.5075,1.16515979979
 02/07  17:00:00,239.265337384,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.032746853,151.214985156,10.5075,2.31026169666
 02/07  18:00:00,252.164115959,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.637540815,155.964909276,10.5075,1.16513153833
 02/07  19:00:00,249.873486568,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.890890495,163.385859585,9.34,1.16503090977
 02/07  20:00:00,230.421796309,24.366656309,0.0,0.0,41.9242800987,36.8599292233,169.608246511,160.248246511,9.34,0.02
 02/07  21:00:00,207.370078714,24.366656309,0.0,0.0,34.9369000822,32.3179380704,163.38290922,154.045496574,8.1725,1.16491264628
 02/07  22:00:00,152.362956345,24.366656309,0.0,0.0,13.9747600329,18.6919646116,120.638724626,114.804050004,4.67,1.16467462204
 02/07  23:00:00,107.129171425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,140.119309075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936891958,0.0,2.335,1.16436891958
 02/08  01:00:00,112.725025835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,103.897258026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,102.203817654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927459339,0.0,2.335,1.16427459339
 02/08  04:00:00,100.828193538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,106.585365456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,105.966429711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923564212,0.0,2.335,1.16423564212
 02/08  07:00:00,154.571737428,24.366656309,0.0,0.0,13.9747600329,18.6919646116,206.038867839,201.348867839,4.67,0.02
 02/08  08:00:00,163.372650074,24.366656309,0.0,0.0,13.9747600329,18.6919646116,196.318216429,191.628216429,4.67,0.02
 02/08  09:00:00,231.301915348,24.366656309,0.0,0.0,34.9369000822,32.3179380704,176.420595966,167.083427257,8.1725,1.16466870954
 02/08  10:00:00,258.954198439,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.704343574,138.031975895,10.5075,1.1648676792
 02/08  11:00:00,253.376268032,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.68349378,124.011022989,10.5075,1.16497079148
 02/08  12:00:00,278.036412282,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.504947889,120.832005283,10.5075,1.16544260631
 02/08  13:00:00,258.913678528,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.750919139,126.077890484,10.5075,1.16552865446
 02/08  14:00:00,256.151228484,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.481396839,124.662852297,10.5075,2.31104454111
 02/08  15:00:00,249.902365637,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.924182806,129.251498546,10.5075,1.16518426023
 02/08  16:00:00,244.628113135,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.018070815,135.345415645,10.5075,1.16515516973
 02/08  17:00:00,242.949350534,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.414888596,142.742160349,10.5075,1.16522824644
 02/08  18:00:00,251.356009172,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.20949623,152.536928054,10.5075,1.16506817611
 02/08  19:00:00,250.597023096,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.383866868,166.878857185,9.34,1.16500968319
 02/08  20:00:00,235.522332276,24.366656309,0.0,0.0,41.9242800987,36.8599292233,186.54830481,176.043518581,9.34,1.16478622913
 02/08  21:00:00,208.939031026,24.366656309,0.0,0.0,34.9369000822,32.3179380704,194.882390063,185.545082756,8.1725,1.16480730709
 02/08  22:00:00,149.446000223,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.695178602,159.005178602,4.67,0.02
 02/08  23:00:00,97.089538264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948372678,0.0,2.335,1.16448372678
 02/08  24:00:00,130.811894346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,100.523471904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925458479,0.0,2.335,1.16425458479
 02/09  02:00:00,91.8062014115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,89.3633969091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,86.7573747512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,91.3035426833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925923993,0.0,2.335,1.16425923993
 02/09  06:00:00,89.2857482519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,137.149504172,24.366656309,0.0,0.0,13.9747600329,18.6919646116,371.089577063,366.399577063,4.67,0.02
 02/09  08:00:00,140.678084291,24.366656309,0.0,0.0,13.9747600329,18.6919646116,352.508111718,346.673585289,4.67,1.16452642821
 02/09  09:00:00,209.222827895,24.366656309,0.0,0.0,34.9369000822,32.3179380704,310.517753944,301.180677217,8.1725,1.16457672702
 02/09  10:00:00,236.065456615,24.366656309,0.0,0.0,62.886420148,41.4019203762,252.851728745,242.324228745,10.5075,0.02
 02/09  11:00:00,228.697481068,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.363509437,200.691052451,10.5075,1.16495698599
 02/09  12:00:00,260.196170199,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.087674379,165.269633894,10.5075,2.3105404845
 02/09  13:00:00,240.484199461,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.6418267,146.968973137,10.5075,1.16535356302
 02/09  14:00:00,235.748671911,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.993180876,131.320338885,10.5075,1.16534199057
 02/09  15:00:00,230.667632004,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.327274327,125.654678625,10.5075,1.16509570289
 02/09  16:00:00,225.809367927,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.728712479,128.05610362,10.5075,1.16510885938
 02/09  17:00:00,225.623381835,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.411028178,138.738354512,10.5075,1.16517366622
 02/09  18:00:00,234.614519897,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.410736658,162.592900598,10.5075,2.31033605935
 02/09  19:00:00,235.982132577,24.366656309,0.0,0.0,41.9242800987,36.8599292233,207.165900767,196.66092031,9.34,1.16498045669
 02/09  20:00:00,221.179029572,24.366656309,0.0,0.0,41.9242800987,36.8599292233,217.50953043,208.14953043,9.34,0.02
 02/09  21:00:00,194.982402328,24.366656309,0.0,0.0,34.9369000822,32.3179380704,238.33079719,228.993434827,8.1725,1.1648623635
 02/09  22:00:00,137.911713109,24.366656309,0.0,0.0,13.9747600329,18.6919646116,220.304485239,214.469785682,4.67,1.16469955646
 02/09  23:00:00,84.4814570888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,119.327422482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931878434,0.0,2.335,1.16431878434
 02/10  01:00:00,88.2428847406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,80.402414689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,79.3637023175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929746204,0.0,2.335,1.16429746204
 02/10  04:00:00,85.9873738807,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.7902775496,17.4352775496,2.335,0.02
 02/10  05:00:00,108.459092701,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.2568228307,16.9018228307,2.335,0.02
 02/10  06:00:00,112.407005986,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.5707071367,27.0714527563,2.335,1.16425438044
 02/10  07:00:00,150.854067122,24.366656309,0.0,0.0,13.9747600329,18.6919646116,417.388740681,412.698740681,4.67,0.02
 02/10  08:00:00,142.19965961,24.366656309,0.0,0.0,13.9747600329,18.6919646116,406.21940002,401.52940002,4.67,0.02
 02/10  09:00:00,205.630955045,24.366656309,0.0,0.0,34.9369000822,32.3179380704,354.456678412,345.11961042,8.1725,1.16456799236
 02/10  10:00:00,232.611536962,24.366656309,0.0,0.0,62.886420148,41.4019203762,265.048472473,253.376059934,10.5075,1.16491253923
 02/10  11:00:00,226.392823449,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.005670014,191.333134274,10.5075,1.1650357402
 02/10  12:00:00,256.4159151,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.332541738,152.659648756,10.5075,1.16539298205
 02/10  13:00:00,237.720891477,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.952182619,134.279203298,10.5075,1.16547932121
 02/10  14:00:00,234.511868915,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.041289528,125.222843249,10.5075,2.3109462785
 02/10  15:00:00,231.308487688,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.71828932,108.04565391,10.5075,1.16513540952
 02/10  16:00:00,229.48330982,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.081944553,92.4093382435,10.5075,1.16510630949
 02/10  17:00:00,228.806321728,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.969734181,106.297054613,10.5075,1.16517956776
 02/10  18:00:00,236.576721554,24.366656309,0.0,0.0,62.886420148,41.4019203762,162.179251303,150.506731561,10.5075,1.16501974203
 02/10  19:00:00,239.595358919,24.366656309,0.0,0.0,41.9242800987,36.8599292233,194.152222837,183.647261665,9.34,1.16496117204
 02/10  20:00:00,218.587913169,24.366656309,0.0,0.0,41.9242800987,36.8599292233,212.738280449,202.233347391,9.34,1.16493305749
 02/10  21:00:00,193.365463232,24.366656309,0.0,0.0,34.9369000822,32.3179380704,229.890340002,220.55308114,8.1725,1.16475886219
 02/10  22:00:00,136.22722333,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.109075206,203.419075206,4.67,0.02
 02/10  23:00:00,86.5996975388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946570456,0.0,2.335,1.16446570456
 02/10  24:00:00,121.065984145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,87.9922306031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560579823,0.0,1.75125,1.16435579823
 02/11  02:00:00,79.9121301091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,78.7438789011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,78.0060053931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556145984,0.0,1.75125,1.16431145984
 02/11  05:00:00,91.502353944,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,17.2074302921,15.4361802921,1.75125,0.02
 02/11  06:00:00,94.6984602081,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,28.6111983723,26.8399483723,1.75125,0.02
 02/11  07:00:00,120.432082984,24.366656309,0.0,0.0,6.98738001645,14.1499734587,415.590038632,410.923196827,3.5025,1.16434180442
 02/11  08:00:00,119.956944848,24.366656309,0.0,0.0,6.98738001645,14.1499734587,386.398636908,382.876136908,3.5025,0.02
 02/11  09:00:00,180.080634106,24.366656309,0.0,0.0,20.9621400493,23.2339557645,340.00144173,332.999347572,5.8375,1.1645941574
 02/11  10:00:00,200.767972691,24.366656309,0.0,0.0,41.9242800987,36.8599292233,266.835412384,256.3307299,9.34,1.16468248424
 02/11  11:00:00,228.223340707,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.748404678,193.075785433,10.5075,1.16511924427
 02/11  12:00:00,258.472740659,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.426824867,153.754072172,10.5075,1.16525269574
 02/11  13:00:00,240.793151317,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.646505543,133.973704175,10.5075,1.16530136851
 02/11  14:00:00,240.603107981,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.12797108,111.309878275,10.5075,2.31059280515
 02/11  15:00:00,237.968751481,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.048399598,97.375701357,10.5075,1.1651982411
 02/11  16:00:00,234.398159657,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.981009124,89.3082366133,10.5075,1.16527251063
 02/11  17:00:00,232.305347047,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.319255825,98.6466760241,10.5075,1.16507980079
 02/11  18:00:00,239.740861917,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.747180089,132.074555409,10.5075,1.16512467985
 02/11  19:00:00,227.343941222,24.366656309,0.0,0.0,34.9369000822,32.3179380704,192.228201939,182.890580354,8.1725,1.16512158481
 02/11  20:00:00,183.280289088,24.366656309,0.0,0.0,20.9621400493,23.2339557645,214.409570706,207.407172602,5.8375,1.16489810383
 02/11  21:00:00,171.976668587,24.366656309,0.0,0.0,20.9621400493,23.2339557645,234.375700043,227.373454928,5.8375,1.16474511499
 02/11  22:00:00,127.517364145,24.366656309,0.0,0.0,6.98738001645,14.1499734587,217.238563751,213.716063751,3.5025,0.02
 02/11  23:00:00,85.320199248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576813063,0.0,1.75125,1.16451813063
 02/11  24:00:00,120.035827206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,89.5471442136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554939201,0.0,1.75125,1.16429939201
 02/12  02:00:00,81.8514219482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,80.90548357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,79.8851409925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556787819,0.0,1.75125,1.16431787819
 02/12  05:00:00,85.4702183384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,95.6034979873,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,25.5239236455,23.7526736455,1.75125,0.02
 02/12  07:00:00,121.277483943,24.366656309,0.0,0.0,6.98738001645,14.1499734587,435.515432633,430.848657283,3.5025,1.16427534952
 02/12  08:00:00,121.316834897,24.366656309,0.0,0.0,6.98738001645,14.1499734587,400.412740741,396.890240741,3.5025,0.02
 02/12  09:00:00,154.244345977,24.366656309,0.0,0.0,6.98738001645,14.1499734587,345.294556069,341.772056069,3.5025,0.02
 02/12  10:00:00,129.791837956,24.366656309,0.0,0.0,6.98738001645,14.1499734587,302.34569178,297.678731469,3.5025,1.16446031114
 02/12  11:00:00,167.366915034,24.366656309,0.0,0.0,27.9495200658,27.7759469175,235.147611558,226.977767495,7.005,1.16484406254
 02/12  12:00:00,200.708362141,24.366656309,0.0,0.0,27.9495200658,27.7759469175,194.238792056,187.213792056,7.005,0.02
 02/12  13:00:00,213.46953817,24.366656309,0.0,0.0,41.9242800987,36.8599292233,150.374194638,139.869209207,9.34,1.164985431
 02/12  14:00:00,213.497136961,24.366656309,0.0,0.0,41.9242800987,36.8599292233,127.694963334,117.190089398,9.34,1.1648739358
 02/12  15:00:00,209.873436783,24.366656309,0.0,0.0,41.9242800987,36.8599292233,123.535109362,113.030194845,9.34,1.16491451688
 02/12  16:00:00,205.697054462,24.366656309,0.0,0.0,41.9242800987,36.8599292233,117.711078026,107.206279666,9.34,1.16479835962
 02/12  17:00:00,203.182935834,24.366656309,0.0,0.0,41.9242800987,36.8599292233,126.601451283,116.096517371,9.34,1.16493391241
 02/12  18:00:00,180.802887764,24.366656309,0.0,0.0,27.9495200658,27.7759469175,175.081398434,166.911455105,7.005,1.16494332948
 02/12  19:00:00,187.77078362,24.366656309,0.0,0.0,13.9747600329,18.6919646116,222.499207223,217.809207223,4.67,0.02
 02/12  20:00:00,169.301547224,24.366656309,0.0,0.0,13.9747600329,18.6919646116,252.994398915,247.159713977,4.67,1.16468493794
 02/12  21:00:00,159.270836656,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.064735192,266.230166521,4.67,1.16456867046
 02/12  22:00:00,142.774722737,24.366656309,0.0,0.0,13.9747600329,18.6919646116,242.181123792,237.491123792,4.67,0.02
 02/12  23:00:00,86.0222522078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563870559,0.0,1.75125,1.16438870559
 02/12  24:00:00,120.377181923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,91.4269775253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,83.7647843931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929576047,0.0,2.335,1.16429576047
 02/13  03:00:00,82.9276956879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,81.9516458814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,94.9610319701,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.6481429544,15.2931429544,2.335,0.02
 02/13  06:00:00,97.8883923322,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.1511411927,26.6518760214,2.335,1.16426517135
 02/13  07:00:00,135.030470665,24.366656309,0.0,0.0,13.9747600329,18.6919646116,409.164085247,404.474085247,4.67,0.02
 02/13  08:00:00,134.59287924,24.366656309,0.0,0.0,13.9747600329,18.6919646116,373.780502805,367.94601425,4.67,1.16448855556
 02/13  09:00:00,208.437433248,24.366656309,0.0,0.0,34.9369000822,32.3179380704,325.036921987,316.844421987,8.1725,0.02
 02/13  10:00:00,236.445814082,24.366656309,0.0,0.0,62.886420148,41.4019203762,259.635562651,247.963212981,10.5075,1.16484967019
 02/13  11:00:00,231.57412336,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.793094827,200.120566526,10.5075,1.16502830087
 02/13  12:00:00,264.105705351,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.023868268,159.351049999,10.5075,1.165318269
 02/13  13:00:00,248.335149837,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.649233309,133.830951008,10.5075,2.31078230122
 02/13  14:00:00,246.727394088,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.082417811,117.409534871,10.5075,1.16538293999
 02/13  15:00:00,244.090677202,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.715059767,101.042469477,10.5075,1.16509029059
 02/13  16:00:00,240.717174397,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.990998755,91.318416516,10.5075,1.1650822392
 02/13  17:00:00,239.251405935,24.366656309,0.0,0.0,62.886420148,41.4019203762,111.183233902,99.5105825385,10.5075,1.16515136389
 02/13  18:00:00,246.963597866,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.139267793,121.466530611,10.5075,1.1652371821
 02/13  19:00:00,245.800613824,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.963663969,155.458597508,9.34,1.16506646107
 02/13  20:00:00,230.503617475,24.366656309,0.0,0.0,41.9242800987,36.8599292233,201.46722344,190.962268101,9.34,1.16495533842
 02/13  21:00:00,203.442935828,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.758908009,214.421622674,8.1725,1.16478533518
 02/13  22:00:00,143.770386983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,202.515636077,196.680981974,4.67,1.16465410304
 02/13  23:00:00,89.1080871978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,123.370707183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,92.4343726487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921721478,0.0,2.335,1.16421721478
 02/14  02:00:00,84.4582886111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,82.9241070788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,81.557694457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922221408,0.0,2.335,1.16422221408
 02/14  05:00:00,110.383259179,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.7577511546,14.4027511546,2.335,0.02
 02/14  06:00:00,110.329989568,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.1537104836,18.7987104836,2.335,0.02
 02/14  07:00:00,151.356673789,24.366656309,0.0,0.0,13.9747600329,18.6919646116,410.593389224,404.759127072,4.67,1.1642621525
 02/14  08:00:00,143.679021267,24.366656309,0.0,0.0,13.9747600329,18.6919646116,371.764137234,367.074137234,4.67,0.02
 02/14  09:00:00,208.509164603,24.366656309,0.0,0.0,34.9369000822,32.3179380704,325.770253471,316.433156289,8.1725,1.16459718204
 02/14  10:00:00,235.842219575,24.366656309,0.0,0.0,62.886420148,41.4019203762,264.668593566,252.996357729,10.5075,1.16473583772
 02/14  11:00:00,230.158429282,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.096997414,202.569497414,10.5075,0.02
 02/14  12:00:00,262.858389232,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.385976923,155.567598321,10.5075,2.31087860191
 02/14  13:00:00,248.878016255,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.549647214,120.876624681,10.5075,1.16552253264
 02/14  14:00:00,249.35573352,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.124121747,96.4511109547,10.5075,1.16551079187
 02/14  15:00:00,246.650864243,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.969233876,79.151341313,10.5075,2.31039256308
 02/14  16:00:00,242.187436035,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.0619502702,70.3893721598,10.5075,1.16507811045
 02/14  17:00:00,240.109428004,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.5495801923,79.8769246612,10.5075,1.16515553107
 02/14  18:00:00,247.04949401,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.668016657,104.99526694,10.5075,1.165249717
 02/14  19:00:00,245.358797423,24.366656309,0.0,0.0,41.9242800987,36.8599292233,159.483826567,148.97890649,9.34,1.16492007702
 02/14  20:00:00,224.282636872,24.366656309,0.0,0.0,41.9242800987,36.8599292233,179.928550975,169.423692738,9.34,1.16485823629
 02/14  21:00:00,198.090112353,24.366656309,0.0,0.0,34.9369000822,32.3179380704,203.766408766,195.573908766,8.1725,0.02
 02/14  22:00:00,139.840708203,24.366656309,0.0,0.0,13.9747600329,18.6919646116,185.682479392,179.84778439,4.67,1.164695002
 02/14  23:00:00,90.6249455294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940874955,0.0,2.335,1.16440874955
 02/14  24:00:00,124.372611964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,93.5462390465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,85.5811821076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924722203,0.0,2.335,1.16424722203
 02/15  03:00:00,83.8685561305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,82.4863689521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,87.9051733048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,94.2425731886,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.7945534673,14.2953368165,2.335,1.16421665078
 02/15  07:00:00,135.784736857,24.366656309,0.0,0.0,13.9747600329,18.6919646116,386.645095075,381.955095075,4.67,0.02
 02/15  08:00:00,135.843852104,24.366656309,0.0,0.0,13.9747600329,18.6919646116,361.051429376,355.21698947,4.67,1.16443990621
 02/15  09:00:00,209.418455494,24.366656309,0.0,0.0,34.9369000822,32.3179380704,307.947291445,299.754791445,8.1725,0.02
 02/15  10:00:00,237.218870098,24.366656309,0.0,0.0,62.886420148,41.4019203762,255.535347803,243.862953674,10.5075,1.16489412895
 02/15  11:00:00,231.017030606,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.067793375,196.395202023,10.5075,1.16509135263
 02/15  12:00:00,266.139741291,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.065395931,143.392626698,10.5075,1.16526923287
 02/15  13:00:00,251.12212135,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.200236847,114.382052891,10.5075,2.31068395569
 02/15  14:00:00,251.085171751,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.274540155,92.6017064833,10.5075,1.16533367137
 02/15  15:00:00,249.378116714,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.5009202238,68.8281168127,10.5075,1.16530341107
 02/15  16:00:00,246.50644868,24.366656309,0.0,0.0,62.886420148,41.4019203762,69.989899269,58.3173665602,10.5075,1.16503270884
 02/15  17:00:00,244.71098279,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.4008008052,69.7281990568,10.5075,1.1651017484
 02/15  18:00:00,252.276427881,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.316166829,95.6434792889,10.5075,1.16518754029
 02/15  19:00:00,250.032033717,24.366656309,0.0,0.0,41.9242800987,36.8599292233,146.23912632,135.73399741,9.34,1.16512890979
 02/15  20:00:00,235.023462455,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.990228373,167.485322985,9.34,1.16490538869
 02/15  21:00:00,206.845000096,24.366656309,0.0,0.0,34.9369000822,32.3179380704,197.975913301,188.638486933,8.1725,1.16492636782
 02/15  22:00:00,146.31580314,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.263943605,175.429339724,4.67,1.16460388098
 02/15  23:00:00,91.673933405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,125.438748175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,94.3819596366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923589918,0.0,2.335,1.16423589918
 02/16  02:00:00,86.407981005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,84.7872715228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,83.1510320457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924075419,0.0,2.335,1.16424075419
 02/16  05:00:00,88.4864778788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,87.3496343911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,135.767138585,24.366656309,0.0,0.0,13.9747600329,18.6919646116,384.31688083,379.62688083,4.67,0.02
 02/16  08:00:00,135.776525569,24.366656309,0.0,0.0,13.9747600329,18.6919646116,361.546499043,355.711969498,4.67,1.16452954533
 02/16  09:00:00,209.371556881,24.366656309,0.0,0.0,34.9369000822,32.3179380704,298.622154192,289.284959262,8.1725,1.16469492968
 02/16  10:00:00,239.377210806,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.985012254,205.457512254,10.5075,0.02
 02/16  11:00:00,234.559351104,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.005404281,161.332829393,10.5075,1.16507488828
 02/16  12:00:00,267.538395996,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.904504068,130.086229183,10.5075,2.31077488459
 02/16  13:00:00,251.917775964,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.503397981,116.830427436,10.5075,1.16547054456
 02/16  14:00:00,249.37582893,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.250785379,115.577826658,10.5075,1.16545872078
 02/16  15:00:00,246.065680026,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.067883379,117.250095078,10.5075,2.31028830049
 02/16  16:00:00,245.720666279,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.130026225,111.457500457,10.5075,1.16502576802
 02/16  17:00:00,246.945353223,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.269705395,112.597102282,10.5075,1.16510311282
 02/16  18:00:00,256.8781421,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.278466747,120.605769506,10.5075,1.16519724085
 02/16  19:00:00,255.773801418,24.366656309,0.0,0.0,41.9242800987,36.8599292233,146.89249882,136.387402376,9.34,1.16509644441
 02/16  20:00:00,241.07318538,24.366656309,0.0,0.0,41.9242800987,36.8599292233,161.594381163,151.089575622,9.34,1.16480554184
 02/16  21:00:00,214.400227154,24.366656309,0.0,0.0,34.9369000822,32.3179380704,163.531405682,155.338905682,8.1725,0.02
 02/16  22:00:00,154.873252734,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.699208524,126.864541848,4.67,1.16466667587
 02/16  23:00:00,102.462835568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,135.244028708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934918669,0.0,2.335,1.16434918669
 02/17  01:00:00,105.970497968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,97.0590343651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,95.5661815749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926738813,0.0,2.335,1.16426738813
 02/17  04:00:00,94.6707099405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,116.349429671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,116.27824223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923257536,0.0,2.335,1.16423257536
 02/17  07:00:00,166.018292943,24.366656309,0.0,0.0,13.9747600329,18.6919646116,235.170830475,230.480830475,4.67,0.02
 02/17  08:00:00,163.008227276,24.366656309,0.0,0.0,13.9747600329,18.6919646116,226.443711041,221.753711041,4.67,0.02
 02/17  09:00:00,224.58431137,24.366656309,0.0,0.0,34.9369000822,32.3179380704,206.55629525,197.219110778,8.1725,1.16468447192
 02/17  10:00:00,251.432763975,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.763563557,163.091222546,10.5075,1.16484101102
 02/17  11:00:00,246.111991953,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.294312329,142.621776455,10.5075,1.1650358742
 02/17  12:00:00,276.464211105,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.812582334,123.139866628,10.5075,1.16521570591
 02/17  13:00:00,261.437445933,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.3847427,116.566353997,10.5075,2.31088870346
 02/17  14:00:00,260.920188021,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.38600077,109.713221521,10.5075,1.16527924886
 02/17  15:00:00,257.149132404,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.742480957,104.069732099,10.5075,1.16524885864
 02/17  16:00:00,253.239507261,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.04564761,100.3731693,10.5075,1.16497830906
 02/17  17:00:00,253.031183279,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.459756559,100.787209494,10.5075,1.16504706548
 02/17  18:00:00,259.467859598,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.840874379,104.168241632,10.5075,1.16513274637
 02/17  19:00:00,262.711157485,24.366656309,0.0,0.0,41.9242800987,36.8599292233,122.330717586,111.825643533,9.34,1.1650740536
 02/17  20:00:00,242.028573419,24.366656309,0.0,0.0,41.9242800987,36.8599292233,132.595157221,122.09030677,9.34,1.16485045139
 02/17  21:00:00,216.741914848,24.366656309,0.0,0.0,34.9369000822,32.3179380704,137.619705465,128.28233415,8.1725,1.16487131488
 02/17  22:00:00,156.185794898,24.366656309,0.0,0.0,13.9747600329,18.6919646116,105.660700583,100.970700583,4.67,0.02
 02/17  23:00:00,107.788702452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947154092,0.0,2.335,1.16447154092
 02/17  24:00:00,139.468583598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,108.965168353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561966287,0.0,1.75125,1.16436966287
 02/18  02:00:00,101.312536943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,100.616424138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555599123,0.0,1.75125,1.16430599123
 02/18  04:00:00,99.7877148806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,104.958375335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,103.358271831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552242835,0.0,1.75125,1.16427242835
 02/18  07:00:00,138.493485183,24.366656309,0.0,0.0,6.98738001645,14.1499734587,217.191463094,213.668963094,3.5025,0.02
 02/18  08:00:00,140.940595029,24.366656309,0.0,0.0,6.98738001645,14.1499734587,216.500652599,212.978152599,3.5025,0.02
 02/18  09:00:00,198.758405109,24.366656309,0.0,0.0,20.9621400493,23.2339557645,194.761155152,187.758949253,5.8375,1.16470589962
 02/18  10:00:00,220.405516026,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.497338535,154.992543885,9.34,1.16479464993
 02/18  11:00:00,244.514988021,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.606715735,132.934216711,10.5075,1.16499902353
 02/18  12:00:00,273.487286867,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.516521121,115.843658144,10.5075,1.16536297725
 02/18  13:00:00,255.414317886,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.394108221,113.721197306,10.5075,1.16541091482
 02/18  14:00:00,252.374708384,24.366656309,0.0,0.0,62.886420148,41.4019203762,131.591758707,118.773448105,10.5075,2.31081060209
 02/18  15:00:00,248.189396213,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.515896469,121.843348046,10.5075,1.16504842302
 02/18  16:00:00,244.286515653,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.87046518,126.197838933,10.5075,1.1651262469
 02/18  17:00:00,243.89495203,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.797358673,127.124671116,10.5075,1.16518755656
 02/18  18:00:00,249.50507404,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.54428266,134.871550789,10.5075,1.16523187105
 02/18  19:00:00,238.337583339,24.366656309,0.0,0.0,34.9369000822,32.3179380704,171.191655754,161.854164714,8.1725,1.16499103957
 02/18  20:00:00,194.140317568,24.366656309,0.0,0.0,20.9621400493,23.2339557645,186.254152183,179.251647547,5.8375,1.16500463591
 02/18  21:00:00,181.734613861,24.366656309,0.0,0.0,20.9621400493,23.2339557645,195.250075882,188.247898767,5.8375,1.16467711484
 02/18  22:00:00,136.172133571,24.366656309,0.0,0.0,6.98738001645,14.1499734587,165.083321418,161.560821418,3.5025,0.02
 02/18  23:00:00,95.7153283749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579474792,0.0,1.75125,1.16454474792
 02/18  24:00:00,129.35191833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,99.4266372388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155739359,0.0,1.75125,1.1643239359
 02/19  02:00:00,90.8854319339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,88.7656936727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,87.1267911674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551939061,0.0,1.75125,1.16426939061
 02/19  05:00:00,92.9873556596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,91.998926647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,127.973538342,24.366656309,0.0,0.0,6.98738001645,14.1499734587,351.132653175,346.465853594,3.5025,1.16429958107
 02/19  08:00:00,124.825287112,24.366656309,0.0,0.0,6.98738001645,14.1499734587,338.060593204,334.538093204,3.5025,0.02
 02/19  09:00:00,159.87479764,24.366656309,0.0,0.0,6.98738001645,14.1499734587,286.033961513,281.367043632,3.5025,1.16441788127
 02/19  10:00:00,136.07302277,24.366656309,0.0,0.0,6.98738001645,14.1499734587,269.856993131,266.334493131,3.5025,0.02
 02/19  11:00:00,170.859957684,24.366656309,0.0,0.0,27.9495200658,27.7759469175,243.531651859,235.361877047,7.005,1.16477481228
 02/19  12:00:00,201.635975072,24.366656309,0.0,0.0,27.9495200658,27.7759469175,228.460521375,220.290729462,7.005,1.16479191267
 02/19  13:00:00,211.544936854,24.366656309,0.0,0.0,41.9242800987,36.8599292233,197.891380563,188.531380563,9.34,0.02
 02/19  14:00:00,210.083305544,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.054825968,173.549848028,9.34,1.16497794056
 02/19  15:00:00,205.801772714,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.432398782,162.927575988,9.34,1.16482279431
 02/19  16:00:00,203.365243955,24.366656309,0.0,0.0,41.9242800987,36.8599292233,164.037407878,153.532506454,9.34,1.16490142406
 02/19  17:00:00,203.637514364,24.366656309,0.0,0.0,41.9242800987,36.8599292233,160.765058034,150.260229432,9.34,1.16482860172
 02/19  18:00:00,180.492278712,24.366656309,0.0,0.0,27.9495200658,27.7759469175,199.919517991,191.749667798,7.005,1.16485019344
 02/19  19:00:00,191.244763097,24.366656309,0.0,0.0,13.9747600329,18.6919646116,241.362648543,236.672648543,4.67,0.02
 02/19  20:00:00,171.161737265,24.366656309,0.0,0.0,13.9747600329,18.6919646116,276.18409787,270.349311246,4.67,1.16478662428
