Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  21:00:00,160.326983761,24.366656309,0.0,0.0,13.9747600329,18.6919646116,259.275666134,253.441136622,4.67,1.16452951203
 02/19  22:00:00,144.94997042,24.366656309,0.0,0.0,13.9747600329,18.6919646116,191.7437679,187.0537679,4.67,0.02
 02/19  23:00:00,88.245540841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156693585,0.0,1.75125,1.1644193585
 02/19  24:00:00,122.574528328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,92.197255674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,84.9434762325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552384579,0.0,1.75125,1.16427384579
 02/20  03:00:00,84.8238977798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,85.0087913368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,91.1551441724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553792662,0.0,1.75125,1.16428792662
 02/20  06:00:00,89.8470751236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,126.290750047,24.366656309,0.0,0.0,6.98738001645,14.1499734587,335.548250737,332.025750737,3.5025,0.02
 02/20  08:00:00,123.727165828,24.366656309,0.0,0.0,6.98738001645,14.1499734587,312.246919862,307.580021245,3.5025,1.16439861715
 02/20  09:00:00,159.387954301,24.366656309,0.0,0.0,6.98738001645,14.1499734587,268.729206951,265.206706951,3.5025,0.02
 02/20  10:00:00,134.794225026,24.366656309,0.0,0.0,6.98738001645,14.1499734587,248.594656356,243.92769332,3.5025,1.16446303572
 02/20  11:00:00,169.638037407,24.366656309,0.0,0.0,27.9495200658,27.7759469175,215.204503633,207.034768728,7.005,1.16473490536
 02/20  12:00:00,199.433198474,24.366656309,0.0,0.0,27.9495200658,27.7759469175,192.637395834,185.612395834,7.005,0.02
 02/20  13:00:00,208.715969792,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.879920632,157.375175535,9.34,1.16474509669
 02/20  14:00:00,207.691932811,24.366656309,0.0,0.0,41.9242800987,36.8599292233,152.727804577,142.222837435,9.34,1.16496714274
 02/20  15:00:00,204.025478973,24.366656309,0.0,0.0,41.9242800987,36.8599292233,143.476711636,132.971908162,9.34,1.16480347344
 02/20  16:00:00,199.693525138,24.366656309,0.0,0.0,41.9242800987,36.8599292233,141.693756203,131.188870004,9.34,1.16488619953
 02/20  17:00:00,196.784035678,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.010035865,166.505006516,9.34,1.16502934936
 02/20  18:00:00,176.577925547,24.366656309,0.0,0.0,27.9495200658,27.7759469175,231.574832888,223.405002531,7.005,1.16483035659
 02/20  19:00:00,188.345916545,24.366656309,0.0,0.0,13.9747600329,18.6919646116,247.924271968,243.234271968,4.67,0.02
 02/20  20:00:00,169.33587342,24.366656309,0.0,0.0,13.9747600329,18.6919646116,260.600611707,254.765874133,4.67,1.16473757403
 02/20  21:00:00,159.451967778,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.705474805,265.870879299,4.67,1.16459550621
 02/20  22:00:00,143.458896106,24.366656309,0.0,0.0,13.9747600329,18.6919646116,238.215752415,233.525752415,4.67,0.02
 02/20  23:00:00,87.113049215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,121.532597432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557514334,0.0,1.75125,1.16432514334
 02/21  01:00:00,92.8793278607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,84.797970521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,83.3975564493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925521064,0.0,2.335,1.16425521064
 02/21  04:00:00,82.5092047385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,107.659632069,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.6737968512,8.31879685123,2.335,0.02
 02/21  06:00:00,114.462462204,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,26.1259926357,22.6267380039,2.335,1.16425463182
 02/21  07:00:00,152.179879052,24.366656309,0.0,0.0,13.9747600329,18.6919646116,398.786680609,394.096680609,4.67,0.02
 02/21  08:00:00,141.183046495,24.366656309,0.0,0.0,13.9747600329,18.6919646116,367.432574989,362.742574989,4.67,0.02
 02/21  09:00:00,208.849354616,24.366656309,0.0,0.0,34.9369000822,32.3179380704,324.561711802,315.2245412,8.1725,1.16467060237
 02/21  10:00:00,235.608704939,24.366656309,0.0,0.0,62.886420148,41.4019203762,277.225347884,265.553115197,10.5075,1.16473268641
 02/21  11:00:00,228.227023626,24.366656309,0.0,0.0,62.886420148,41.4019203762,252.877936941,241.205415201,10.5075,1.16502174064
 02/21  12:00:00,259.785593118,24.366656309,0.0,0.0,62.886420148,41.4019203762,230.926689746,219.253988827,10.5075,1.16520091917
 02/21  13:00:00,241.908051382,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.366396102,191.693318305,10.5075,1.16557779698
 02/21  14:00:00,240.185927583,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.745314719,186.926674366,10.5075,2.31114035368
 02/21  15:00:00,235.28658301,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.409748219,195.737017031,10.5075,1.16523118737
 02/21  16:00:00,230.610993669,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.564097659,190.891396147,10.5075,1.16520151173
 02/21  17:00:00,229.319124495,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.18816776,190.515639485,10.5075,1.16502827458
 02/21  18:00:00,235.601113627,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.43931154,201.766698213,10.5075,1.16511332709
 02/21  19:00:00,240.098057152,24.366656309,0.0,0.0,41.9242800987,36.8599292233,231.620250403,221.11519624,9.34,1.16505416318
 02/21  20:00:00,217.923857587,24.366656309,0.0,0.0,41.9242800987,36.8599292233,242.869726288,232.364896088,9.34,1.16483020056
 02/21  21:00:00,192.653719065,24.366656309,0.0,0.0,34.9369000822,32.3179380704,247.791604906,238.454254342,8.1725,1.16485056428
 02/21  22:00:00,136.243141861,24.366656309,0.0,0.0,13.9747600329,18.6919646116,212.70934542,208.01934542,4.67,0.02
 02/21  23:00:00,87.4573186441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948105547,0.0,2.335,1.16448105547
 02/21  24:00:00,122.143777354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,91.400907994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922874857,0.0,2.335,1.16422874857
 02/22  02:00:00,83.8977522103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,82.8182259163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,81.8927706851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923320902,0.0,2.335,1.16423320902
 02/22  05:00:00,87.8931922509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,98.3062950171,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,24.8055314178,22.4505314178,2.335,0.02
 02/22  07:00:00,136.016690145,24.366656309,0.0,0.0,13.9747600329,18.6919646116,394.948304821,390.258304821,4.67,0.02
 02/22  08:00:00,132.639745297,24.366656309,0.0,0.0,13.9747600329,18.6919646116,363.697860483,357.863407296,4.67,1.16445318627
 02/22  09:00:00,208.950342766,24.366656309,0.0,0.0,34.9369000822,32.3179380704,317.424668052,308.087550237,8.1725,1.16461781539
 02/22  10:00:00,235.387870588,24.366656309,0.0,0.0,62.886420148,41.4019203762,256.339804752,245.812304752,10.5075,0.02
 02/22  11:00:00,226.949266049,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.857787208,220.185290543,10.5075,1.16499666447
 02/22  12:00:00,256.705300212,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.77180916,203.953693302,10.5075,2.31061585879
 02/22  13:00:00,237.248674535,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.573725536,193.9008359,10.5075,1.16538963633
 02/22  14:00:00,233.881841339,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.870954561,190.198077526,10.5075,1.16537703507
 02/22  15:00:00,230.309899471,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.684656878,196.012026835,10.5075,1.1651300424
 02/22  16:00:00,227.873052101,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.986921121,195.314278885,10.5075,1.16514223604
 02/22  17:00:00,228.255188134,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.366210023,202.548485742,10.5075,2.31022428073
 02/22  18:00:00,235.245451472,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.101553443,207.428941889,10.5075,1.16511155371
 02/22  19:00:00,240.560238227,24.366656309,0.0,0.0,41.9242800987,36.8599292233,224.361659395,213.856649132,9.34,1.16501026333
 02/22  20:00:00,225.37806523,24.366656309,0.0,0.0,41.9242800987,36.8599292233,239.881750019,230.521750019,9.34,0.02
 02/22  21:00:00,199.533914716,24.366656309,0.0,0.0,34.9369000822,32.3179380704,251.226064592,241.888671706,8.1725,1.16489288637
 02/22  22:00:00,141.368380212,24.366656309,0.0,0.0,13.9747600329,18.6919646116,221.063341999,215.228688225,4.67,1.16465377345
 02/22  23:00:00,87.5902006399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,122.306211714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934714295,0.0,2.335,1.16434714295
 02/23  01:00:00,91.8102543533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,84.3174958336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,83.4897162856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925257256,0.0,2.335,1.16425257256
 02/23  04:00:00,82.6380528795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,91.9844333379,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,9.56167038152,7.20667038152,2.335,0.02
 02/23  06:00:00,95.1100505179,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.5181049572,14.0188230074,2.335,1.16428194975
 02/23  07:00:00,136.47999292,24.366656309,0.0,0.0,13.9747600329,18.6919646116,385.369287677,380.679287677,4.67,0.02
 02/23  08:00:00,133.267797551,24.366656309,0.0,0.0,13.9747600329,18.6919646116,357.16208383,352.47208383,4.67,0.02
 02/23  09:00:00,209.472140035,24.366656309,0.0,0.0,34.9369000822,32.3179380704,318.948095119,309.611000667,8.1725,1.16459445232
 02/23  10:00:00,235.409668135,24.366656309,0.0,0.0,62.886420148,41.4019203762,279.489332644,267.816989763,10.5075,1.16484288159
 02/23  11:00:00,226.680189791,24.366656309,0.0,0.0,62.886420148,41.4019203762,255.647647102,243.975202316,10.5075,1.16494478635
 02/23  12:00:00,258.373681286,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.236429217,217.563514452,10.5075,1.16541476561
 02/23  13:00:00,239.71186498,24.366656309,0.0,0.0,62.886420148,41.4019203762,220.1528179,208.479818282,10.5075,1.16549961827
 02/23  14:00:00,236.897934998,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.586165914,195.767682839,10.5075,2.31098307528
 02/23  15:00:00,232.676045319,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.238143844,189.565491433,10.5075,1.16515241162
 02/23  16:00:00,228.947846326,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.863215431,186.190593208,10.5075,1.16512222365
 02/23  17:00:00,228.89935426,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.103770921,201.431076761,10.5075,1.16519415996
 02/23  18:00:00,234.724580389,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.858305657,225.185772364,10.5075,1.16503329301
 02/23  19:00:00,238.370660307,24.366656309,0.0,0.0,41.9242800987,36.8599292233,253.88618328,243.381209539,9.34,1.16497374029
 02/23  20:00:00,222.020834483,24.366656309,0.0,0.0,41.9242800987,36.8599292233,263.421585111,252.916640609,9.34,1.16494450175
 02/23  21:00:00,196.436687552,24.366656309,0.0,0.0,34.9369000822,32.3179380704,266.582316588,257.245047183,8.1725,1.16476940535
 02/23  22:00:00,139.340267884,24.366656309,0.0,0.0,13.9747600329,18.6919646116,233.035197796,228.345197796,4.67,0.02
 02/23  23:00:00,85.9490050852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947580264,0.0,2.335,1.16447580264
 02/23  24:00:00,120.810371512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,89.7381018868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921610767,0.0,2.335,1.16421610767
 02/24  02:00:00,82.1117837965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,80.9695681281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,83.803770215,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.8083871469,8.45338714687,2.335,0.02
 02/24  05:00:00,109.583708877,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,20.2470733345,16.747853036,2.335,1.16422029848
 02/24  06:00:00,113.188210833,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,27.436085995,25.081085995,2.335,0.02
 02/24  07:00:00,151.652652166,24.366656309,0.0,0.0,13.9747600329,18.6919646116,402.550351111,397.860351111,4.67,0.02
 02/24  08:00:00,141.387718237,24.366656309,0.0,0.0,13.9747600329,18.6919646116,370.658329047,364.823842354,4.67,1.16448669288
 02/24  09:00:00,208.763979219,24.366656309,0.0,0.0,34.9369000822,32.3179380704,330.608603789,322.416103789,8.1725,0.02
 02/24  10:00:00,234.57057388,24.366656309,0.0,0.0,62.886420148,41.4019203762,289.037896866,277.365508941,10.5075,1.16488792559
 02/24  11:00:00,225.664040665,24.366656309,0.0,0.0,62.886420148,41.4019203762,263.645342941,251.972929091,10.5075,1.16491385
 02/24  12:00:00,256.847496227,24.366656309,0.0,0.0,62.886420148,41.4019203762,245.127584841,232.309635755,10.5075,2.31044908585
 02/24  13:00:00,237.66941734,24.366656309,0.0,0.0,62.886420148,41.4019203762,235.491035545,223.818230016,10.5075,1.16530552897
 02/24  14:00:00,235.01774832,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.672156884,211.99936431,10.5075,1.16529257343
 02/24  15:00:00,231.411825807,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.983839338,194.31103196,10.5075,1.16530737753
 02/24  16:00:00,227.044635504,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.728085807,191.055528894,10.5075,1.16505691303
 02/24  17:00:00,226.157533991,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.574038304,196.901417989,10.5075,1.16512031553
 02/24  18:00:00,232.658383262,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.629215552,206.811489962,10.5075,2.31022559027
 02/24  19:00:00,238.031422257,24.366656309,0.0,0.0,41.9242800987,36.8599292233,233.782666562,223.277743087,9.34,1.16492347465
 02/24  20:00:00,215.335463805,24.366656309,0.0,0.0,41.9242800987,36.8599292233,254.004455756,244.644455756,9.34,0.02
 02/24  21:00:00,189.727133117,24.366656309,0.0,0.0,34.9369000822,32.3179380704,276.740176919,267.402775659,8.1725,1.16490125967
 02/24  22:00:00,132.838440159,24.366656309,0.0,0.0,13.9747600329,18.6919646116,261.844939415,256.010423474,4.67,1.16451594123
 02/24  23:00:00,83.3586009497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,118.821469643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934532017,0.0,2.335,1.16434532017
 02/25  01:00:00,85.3587354383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,77.7964358842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,80.3542482564,3.61671608552,0.0,0.0,3.49369000822,6.81298672936,11.5581354555,8.64252359605,1.75125,1.16436185949
 02/25  04:00:00,87.6776108146,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,27.2429603803,25.4717103803,1.75125,0.02
 02/25  05:00:00,90.5982136722,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,22.4007758685,19.4851988313,1.75125,1.16432703717
 02/25  06:00:00,93.9671588198,11.0515310212,0.0,0.0,3.49369000822,6.81298672936,35.1290490333,33.3577990333,1.75125,0.02
 02/25  07:00:00,119.958603095,24.366656309,0.0,0.0,6.98738001645,14.1499734587,434.07515728,430.55265728,3.5025,0.02
 02/25  08:00:00,115.729418728,24.366656309,0.0,0.0,6.98738001645,14.1499734587,399.399792037,394.732774505,3.5025,1.16451753198
 02/25  09:00:00,179.4672797,24.366656309,0.0,0.0,20.9621400493,23.2339557645,358.014951958,352.157451958,5.8375,0.02
 02/25  10:00:00,198.873985079,24.366656309,0.0,0.0,41.9242800987,36.8599292233,308.793672507,298.288900459,9.34,1.16477204808
 02/25  11:00:00,225.418611148,24.366656309,0.0,0.0,62.886420148,41.4019203762,265.297807416,253.625229313,10.5075,1.16507810344
 02/25  12:00:00,256.738313642,24.366656309,0.0,0.0,62.886420148,41.4019203762,240.53057567,228.857685995,10.5075,1.16538967568
 02/25  13:00:00,238.080660831,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.113014361,206.294708609,10.5075,2.31080575146
 02/25  14:00:00,234.617927963,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.085320248,192.412422859,10.5075,1.16539738905
 02/25  15:00:00,228.759006716,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.570157579,186.897566562,10.5075,1.1650910167
 02/25  16:00:00,224.890532593,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.465291158,176.792619365,10.5075,1.1651717927
 02/25  17:00:00,224.57239078,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.383569718,173.710833861,10.5075,1.16523585655
 02/25  18:00:00,229.974997196,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.438724044,188.766186323,10.5075,1.16503772039
 02/25  19:00:00,220.393473244,24.366656309,0.0,0.0,34.9369000822,32.3179380704,233.013253071,223.675582634,8.1725,1.16517043734
 02/25  20:00:00,173.999438986,24.366656309,0.0,0.0,20.9621400493,23.2339557645,259.311960713,252.309497804,5.8375,1.16496290933
 02/25  21:00:00,164.731413694,24.366656309,0.0,0.0,20.9621400493,23.2339557645,285.077946818,278.07564924,5.8375,1.16479757822
 02/25  22:00:00,122.452779728,24.366656309,0.0,0.0,6.98738001645,14.1499734587,278.331270173,273.664100136,3.5025,1.16467003684
 02/25  23:00:00,80.0608785503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,115.455741928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573339474,0.0,1.75125,1.16448339474
 02/26  01:00:00,83.9801516721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,76.6050554524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,86.8062450638,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,32.5070785119,29.5914841996,1.75125,1.16434431228
 02/26  04:00:00,86.6980196097,10.9105630859,0.0,0.0,3.49369000822,6.81298672936,32.8625373043,31.0912873043,1.75125,0.02
 02/26  05:00:00,89.9197498803,7.59592114731,0.0,0.0,3.49369000822,6.81298672936,28.9737590334,27.2025090334,1.75125,0.02
 02/26  06:00:00,92.7860598271,11.0918075741,0.0,0.0,3.49369000822,6.81298672936,48.4016227881,45.4861172232,1.75125,1.1642555649
 02/26  07:00:00,119.619693939,24.366656309,0.0,0.0,6.98738001645,14.1499734587,515.576001998,512.053501998,3.5025,0.02
 02/26  08:00:00,115.057162594,24.366656309,0.0,0.0,6.98738001645,14.1499734587,485.780127912,482.257627912,3.5025,0.02
 02/26  09:00:00,150.415747256,24.366656309,0.0,0.0,6.98738001645,14.1499734587,399.692957979,395.026056703,3.5025,1.16440127609
 02/26  10:00:00,123.720434867,24.366656309,0.0,0.0,6.98738001645,14.1499734587,356.256956888,352.734456888,3.5025,0.02
 02/26  11:00:00,161.002202746,24.366656309,0.0,0.0,27.9495200658,27.7759469175,308.877735561,300.708020216,7.005,1.16471534513
 02/26  12:00:00,192.403970309,24.366656309,0.0,0.0,27.9495200658,27.7759469175,272.251360076,264.081645564,7.005,1.164714512
 02/26  13:00:00,199.773308832,24.366656309,0.0,0.0,41.9242800987,36.8599292233,241.844122778,231.339265607,9.34,1.16485717125
 02/26  14:00:00,196.378255679,24.366656309,0.0,0.0,41.9242800987,36.8599292233,226.742558574,216.237609041,9.34,1.16494953333
 02/26  15:00:00,191.229478961,24.366656309,0.0,0.0,41.9242800987,36.8599292233,219.783238583,209.309026989,9.34,1.13421159376
 02/26  16:00:00,187.894521581,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.560761263,204.170223467,9.34,0.0505377964861
 02/26  17:00:00,188.060285437,24.366656309,0.0,0.0,41.9242800987,36.8599292233,215.318110425,204.813207295,9.34,1.16490313034
 02/26  18:00:00,165.697984637,24.366656309,0.0,0.0,27.9495200658,27.7759469175,265.937355715,257.767418161,7.005,1.16493755425
 02/26  19:00:00,178.478248727,24.366656309,0.0,0.0,13.9747600329,18.6919646116,298.275954759,292.441247762,4.67,1.16470699716
 02/26  20:00:00,158.069465768,24.366656309,0.0,0.0,13.9747600329,18.6919646116,319.031489921,313.756531242,4.67,0.60495867872
 02/26  21:00:00,149.264538479,24.366656309,0.0,0.0,13.9747600329,18.6919646116,340.993769647,335.744311732,4.67,0.579457915186
 02/26  22:00:00,134.848702933,24.366656309,0.0,0.0,13.9747600329,18.6919646116,325.283845777,319.449295804,4.67,1.1645499723
 02/26  23:00:00,78.1320987728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,113.694537275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,84.562248045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922679639,0.0,2.335,1.16422679639
 02/27  02:00:00,85.2212803293,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.8497182929,19.4947182929,2.335,0.02
 02/27  03:00:00,85.2331164352,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.9657507623,19.6107507623,2.335,0.02
 02/27  04:00:00,88.8546311241,11.0918075741,0.0,0.0,3.49369000822,9.08398230582,41.9572831395,38.4580065114,2.335,1.16427662814
 02/27  05:00:00,95.6488719494,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,46.0407736506,43.6857736506,2.335,0.02
 02/27  06:00:00,94.027018483,10.0561956396,0.0,0.0,3.49369000822,9.08398230582,37.9428257374,35.5878257374,2.335,0.02
 02/27  07:00:00,133.624536445,24.366656309,0.0,0.0,13.9747600329,18.6919646116,497.101267632,492.411267632,4.67,0.02
 02/27  08:00:00,129.177905888,24.366656309,0.0,0.0,13.9747600329,18.6919646116,444.864322399,439.029804008,4.67,1.16451839141
 02/27  09:00:00,205.358004954,24.366656309,0.0,0.0,34.9369000822,32.3179380704,368.543412295,359.206230502,8.1725,1.16468179267
 02/27  10:00:00,229.967410033,24.366656309,0.0,0.0,62.886420148,41.4019203762,292.688000182,282.160500182,10.5075,0.02
 02/27  11:00:00,220.684582356,24.366656309,0.0,0.0,62.886420148,41.4019203762,264.072301564,252.399742686,10.5075,1.16505887761
 02/27  12:00:00,251.296348741,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.129532853,223.311297501,10.5075,2.31073535178
 02/27  13:00:00,231.391376636,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.669321465,212.996374063,10.5075,1.16544740152
 02/27  14:00:00,228.07826567,24.366656309,0.0,0.0,62.886420148,41.4019203762,225.463592802,213.79065928,10.5075,1.16543352199
 02/27  15:00:00,224.146347476,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.640758071,210.968072414,10.5075,1.16518565749
 02/27  16:00:00,220.850797908,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.251814309,198.434122128,10.5075,2.31019218067
 02/27  17:00:00,220.695917669,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.699827671,204.027257021,10.5075,1.16507064973
 02/27  18:00:00,223.693409062,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.723573361,223.050910771,10.5075,1.16516259036
 02/27  19:00:00,232.920160347,24.366656309,0.0,0.0,41.9242800987,36.8599292233,253.612742431,243.10768224,9.34,1.16506019032
 02/27  20:00:00,216.396131174,24.366656309,0.0,0.0,41.9242800987,36.8599292233,277.662919099,267.158150956,9.34,1.16476814285
 02/27  21:00:00,191.515305956,24.366656309,0.0,0.0,34.9369000822,32.3179380704,300.803846835,292.611346835,8.1725,0.02
 02/27  22:00:00,134.612824246,24.366656309,0.0,0.0,13.9747600329,18.6919646116,274.586224283,268.751522962,4.67,1.16470132035
 02/27  23:00:00,79.5400109182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,115.266995691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930961228,0.0,2.335,1.16430961228
 02/28  01:00:00,84.3078714519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,77.615624508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,77.5525675857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930006747,0.0,2.335,1.16430006747
 02/28  04:00:00,88.464459759,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,24.8792327088,22.5242327088,2.335,0.02
 02/28  05:00:00,110.89887643,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,26.0580796431,23.7030796431,2.335,0.02
 02/28  06:00:00,107.202924758,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.5667382591,18.0674778294,2.335,1.16426042961
 02/28  07:00:00,146.541199777,24.366656309,0.0,0.0,13.9747600329,18.6919646116,409.0836296,404.3936296,4.67,0.02
 02/28  08:00:00,137.950260538,24.366656309,0.0,0.0,13.9747600329,18.6919646116,369.13227924,364.44227924,4.67,0.02
 02/28  09:00:00,205.349998498,24.366656309,0.0,0.0,34.9369000822,32.3179380704,327.09930395,317.762163684,8.1725,1.16464026592
 02/28  10:00:00,229.846961245,24.366656309,0.0,0.0,62.886420148,41.4019203762,280.113097741,268.440710638,10.5075,1.16488710297
 02/28  11:00:00,220.803551258,24.366656309,0.0,0.0,62.886420148,41.4019203762,248.441808109,236.769320572,10.5075,1.16498753764
 02/28  12:00:00,251.686865506,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.239368267,207.566412756,10.5075,1.16545551151
 02/28  13:00:00,232.00273695,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.157471594,187.484432872,10.5075,1.1655387213
 02/28  14:00:00,228.82090813,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.764083907,170.945526701,10.5075,2.31105720634
 02/28  15:00:00,224.94155632,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.652189413,162.979501481,10.5075,1.16518793168
 02/28  16:00:00,221.615153562,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.908413301,154.235756677,10.5075,1.16515662313
 02/28  17:00:00,221.6102207,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.937270673,158.264543548,10.5075,1.16522712525
 02/28  18:00:00,224.569582337,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.176465597,178.503900506,10.5075,1.1650650912
 02/28  19:00:00,233.715577565,24.366656309,0.0,0.0,41.9242800987,36.8599292233,212.943341177,202.438336714,9.34,1.16500446318
 02/28  20:00:00,210.514069174,24.366656309,0.0,0.0,41.9242800987,36.8599292233,235.198798462,224.694019056,9.34,1.16477940642
 02/28  21:00:00,185.555760136,24.366656309,0.0,0.0,34.9369000822,32.3179380704,259.286252721,249.948954459,8.1725,1.16479826179
 02/28  22:00:00,129.886339675,24.366656309,0.0,0.0,13.9747600329,18.6919646116,240.382821056,235.692821056,4.67,0.02
 02/28  23:00:00,79.7321251741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947385976,0.0,2.335,1.16447385976
 02/28  24:00:00,115.360309515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,84.8351813451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992441903,0.0,2.335,1.1642441903
 03/01  02:00:00,77.9221808439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,81.3338266774,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,12.0392436716,9.68424367156,2.335,0.02
 03/01  04:00:00,88.7141062362,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.6905375722,28.3355375722,2.335,0.02
 03/01  05:00:00,91.6701954261,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,25.6149562269,22.115685427,2.335,1.16427079989
 03/01  06:00:00,94.8438161917,11.0313927447,0.0,0.0,3.49369000822,9.08398230582,37.8823139546,35.5273139546,2.335,0.02
 03/01  07:00:00,130.400714921,24.366656309,0.0,0.0,13.9747600329,18.6919646116,454.974217215,450.284217215,4.67,0.02
 03/01  08:00:00,129.248159163,24.366656309,0.0,0.0,13.9747600329,18.6919646116,418.981360185,413.146846892,4.67,1.16451329307
 03/01  09:00:00,206.018969531,24.366656309,0.0,0.0,34.9369000822,32.3179380704,315.560476584,307.367976584,8.1725,0.02
 03/01  10:00:00,231.529668555,24.366656309,0.0,0.0,62.886420148,41.4019203762,235.316213582,223.643799186,10.5075,1.16491439601
 03/01  11:00:00,225.058502313,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.1675499,163.494998452,10.5075,1.16505144753
 03/01  12:00:00,255.339216144,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.956389021,133.138398504,10.5075,2.31049051709
 03/01  13:00:00,234.71129461,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.561422778,134.888598818,10.5075,1.16532395947
 03/01  14:00:00,230.614520047,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.755986668,131.083177091,10.5075,1.16530957673
 03/01  15:00:00,226.423308043,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.946907522,126.274380331,10.5075,1.16502719132
 03/01  16:00:00,222.984901421,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.675437312,121.002865575,10.5075,1.16507173734
 03/01  17:00:00,222.177214606,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.491813168,133.819179462,10.5075,1.16513370671
 03/01  18:00:00,225.081927871,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.349581647,154.531833425,10.5075,2.31024822156
 03/01  19:00:00,234.393673033,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.301491133,172.796558027,9.34,1.1649331065
 03/01  20:00:00,218.051436608,24.366656309,0.0,0.0,41.9242800987,36.8599292233,195.493035761,186.133035761,9.34,0.02
 03/01  21:00:00,193.047588689,24.366656309,0.0,0.0,34.9369000822,32.3179380704,208.235056512,198.89774347,8.1725,1.16481304148
 03/01  22:00:00,135.917945034,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.423107787,175.588459233,4.67,1.16464855417
 03/01  23:00:00,80.8559287578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,116.079886519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935263706,0.0,2.335,1.16435263706
 03/02  01:00:00,85.5883882677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,77.9499946921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.6407048586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924509004,0.0,2.335,1.16424509004
 03/02  04:00:00,84.7341878733,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,22.515220541,20.160220541,2.335,0.02
 03/02  05:00:00,91.4393322728,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,25.2387188998,22.8837188998,2.335,0.02
 03/02  06:00:00,94.5075220454,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,40.742347413,38.387347413,2.335,0.02
 03/02  07:00:00,130.249229085,24.366656309,0.0,0.0,13.9747600329,18.6919646116,459.1799136,453.345634007,4.67,1.1642795931
 03/02  08:00:00,129.033151549,24.366656309,0.0,0.0,13.9747600329,18.6919646116,422.062573579,417.372573579,4.67,0.02
 03/02  09:00:00,205.328306696,24.366656309,0.0,0.0,34.9369000822,32.3179380704,341.511398199,332.174238183,8.1725,1.16466001685
 03/02  10:00:00,230.722459989,24.366656309,0.0,0.0,62.886420148,41.4019203762,249.317760709,237.645408492,10.5075,1.16485221677
 03/02  11:00:00,221.534108066,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.919367055,195.24678578,10.5075,1.16508127503
 03/02  12:00:00,252.176346173,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.070319406,160.397495315,10.5075,1.16532409106
 03/02  13:00:00,233.77690394,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.374944383,135.702037485,10.5075,1.16540689803
 03/02  14:00:00,232.09273054,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.102690086,116.284398229,10.5075,2.31079185718
 03/02  15:00:00,228.747744555,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.443169643,105.770353188,10.5075,1.16531645513
 03/02  16:00:00,225.186608145,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.354679445,100.682156805,10.5075,1.16502264017
 03/02  17:00:00,224.645431241,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.785326898,107.112734238,10.5075,1.16509266035
 03/02  18:00:00,225.606226385,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.11880727,133.446127908,10.5075,1.16517936238
 03/02  19:00:00,234.45041215,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.644618171,164.139521134,9.34,1.16509703686
 03/02  20:00:00,217.344721169,24.366656309,0.0,0.0,41.9242800987,36.8599292233,219.231494856,208.726656955,9.34,1.1648379012
 03/02  21:00:00,191.70940722,24.366656309,0.0,0.0,34.9369000822,32.3179380704,257.06684938,247.729497431,8.1725,1.16485194847
 03/02  22:00:00,134.688187476,24.366656309,0.0,0.0,13.9747600329,18.6919646116,237.812010363,233.122010363,4.67,0.02
 03/02  23:00:00,79.8129133394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947336631,0.0,2.335,1.16447336631
 03/02  24:00:00,115.41133448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,85.0351424803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,77.9441237017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992711221,0.0,2.335,1.1642711221
 03/03  03:00:00,81.3080435816,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,13.0050869213,10.6500869213,2.335,0.02
 03/03  04:00:00,88.6647946747,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,33.1418452586,30.7868452586,2.335,0.02
 03/03  05:00:00,107.463810851,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,27.1743574142,23.6751095739,2.335,1.16424784035
 03/03  06:00:00,110.984619741,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,33.9364836629,31.5814836629,2.335,0.02
 03/03  07:00:00,146.805499825,24.366656309,0.0,0.0,13.9747600329,18.6919646116,468.237058509,463.547058509,4.67,0.02
 03/03  08:00:00,138.358005162,24.366656309,0.0,0.0,13.9747600329,18.6919646116,424.801358956,418.966868197,4.67,1.16449075882
 03/03  09:00:00,205.556422113,24.366656309,0.0,0.0,34.9369000822,32.3179380704,340.82866535,332.63616535,8.1725,0.02
 03/03  10:00:00,230.942562491,24.366656309,0.0,0.0,62.886420148,41.4019203762,258.236754374,246.564385296,10.5075,1.1648690778
 03/03  11:00:00,223.199274117,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.71524478,202.042722278,10.5075,1.16502250189
 03/03  12:00:00,253.686075797,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.900612731,167.227690963,10.5075,1.16542176787
 03/03  13:00:00,235.027305714,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.559635071,134.741157791,10.5075,2.3109772799
 03/03  14:00:00,234.284853848,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.611568249,111.938593303,10.5075,1.16547494554
 03/03  15:00:00,231.192121456,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.095937603,98.4232576878,10.5075,1.16517991508
 03/03  16:00:00,227.442257916,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.577681058,93.9050124473,10.5075,1.16516861037
 03/03  17:00:00,226.770516828,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.2041301,100.531640942,10.5075,1.164989158
 03/03  18:00:00,228.860963075,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.806839881,119.134272855,10.5075,1.16506702617
 03/03  19:00:00,236.469839617,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.463483348,147.958456756,9.34,1.16502659175
 03/03  20:00:00,212.363329986,24.366656309,0.0,0.0,41.9242800987,36.8599292233,185.03346041,174.528625815,9.34,1.16483459498
 03/03  21:00:00,188.07869685,24.366656309,0.0,0.0,34.9369000822,32.3179380704,202.764881013,193.427524346,8.1725,1.16485666738
 03/03  22:00:00,133.637917814,24.366656309,0.0,0.0,13.9747600329,18.6919646116,173.915024743,168.080450198,4.67,1.16457454507
 03/03  23:00:00,85.2734356792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,120.263164889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929081114,0.0,2.335,1.16429081114
 03/04  01:00:00,88.5012705033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,80.8138925786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,80.143992564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555582755,0.0,1.75125,1.16430582755
 03/04  04:00:00,79.9020984164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,86.4560186742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,86.0120011994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553756376,0.0,1.75125,1.16428756376
 03/04  07:00:00,119.612243661,24.366656309,0.0,0.0,6.98738001645,14.1499734587,343.662545506,340.140045506,3.5025,0.02
 03/04  08:00:00,120.353227051,24.366656309,0.0,0.0,6.98738001645,14.1499734587,319.157980689,314.490971301,3.5025,1.16450938824
 03/04  09:00:00,183.299950673,24.366656309,0.0,0.0,20.9621400493,23.2339557645,284.454718481,278.597218481,5.8375,0.02
 03/04  10:00:00,202.816881958,24.366656309,0.0,0.0,41.9242800987,36.8599292233,244.112826408,233.608034601,9.34,1.16479180692
 03/04  11:00:00,228.868488201,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.795044981,190.122499484,10.5075,1.16504549689
 03/04  12:00:00,259.211820564,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.561033188,160.888295419,10.5075,1.16523776967
 03/04  13:00:00,239.72569763,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.819681046,154.001685041,10.5075,2.31049600527
 03/04  14:00:00,236.428739506,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.53438533,163.861342979,10.5075,1.16554235149
 03/04  15:00:00,233.400636551,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.866967925,162.194279629,10.5075,1.1651882968
 03/04  16:00:00,230.202462882,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.378367398,167.705604667,10.5075,1.16526273156
 03/04  17:00:00,229.636822416,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.794750444,177.122179188,10.5075,1.16507125643
 03/04  18:00:00,232.187155973,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.060856197,188.388239857,10.5075,1.16511634024
 03/04  19:00:00,226.13799119,24.366656309,0.0,0.0,34.9369000822,32.3179380704,231.318267835,221.980649895,8.1725,1.16511793945
 03/04  20:00:00,180.819722141,24.366656309,0.0,0.0,20.9621400493,23.2339557645,248.55461435,241.552187082,5.8375,1.16492726769
 03/04  21:00:00,169.660221125,24.366656309,0.0,0.0,20.9621400493,23.2339557645,264.000842245,256.99854311,5.8375,1.16479913507
 03/04  22:00:00,125.191230363,24.366656309,0.0,0.0,6.98738001645,14.1499734587,246.896234613,243.373734613,3.5025,0.02
 03/04  23:00:00,82.7414185537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579024233,0.0,1.75125,1.16454024233
 03/04  24:00:00,117.883915533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,86.7553571947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553041818,0.0,1.75125,1.16428041818
 03/05  02:00:00,79.1558247631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,78.1053679652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,77.6710429135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555994163,0.0,1.75125,1.16430994163
 03/05  05:00:00,91.7232881826,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,15.787190767,14.015940767,1.75125,0.02
 03/05  06:00:00,95.4993590321,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,24.4558697821,22.6846197821,1.75125,0.02
 03/05  07:00:00,118.683117201,24.366656309,0.0,0.0,6.98738001645,14.1499734587,412.750699802,408.083853841,3.5025,1.16434596101
 03/05  08:00:00,118.437816277,24.366656309,0.0,0.0,6.98738001645,14.1499734587,379.296329186,375.773829186,3.5025,0.02
 03/05  09:00:00,153.370731028,24.366656309,0.0,0.0,6.98738001645,14.1499734587,337.387863926,332.720934789,3.5025,1.16442913725
 03/05  10:00:00,126.079589389,24.366656309,0.0,0.0,6.98738001645,14.1499734587,318.217411912,314.694911912,3.5025,0.02
 03/05  11:00:00,160.558705275,24.366656309,0.0,0.0,27.9495200658,27.7759469175,276.194192152,268.024481974,7.005,1.16471017792
 03/05  12:00:00,191.174899715,24.366656309,0.0,0.0,27.9495200658,27.7759469175,257.751463812,249.581748268,7.005,1.16471554346
 03/05  13:00:00,198.494615228,24.366656309,0.0,0.0,41.9242800987,36.8599292233,228.070543665,217.565667122,9.34,1.16487654363
 03/05  14:00:00,196.418629593,24.366656309,0.0,0.0,41.9242800987,36.8599292233,211.033757441,201.673757441,9.34,0.02
 03/05  15:00:00,192.936090232,24.366656309,0.0,0.0,41.9242800987,36.8599292233,197.200969176,186.69604768,9.34,1.16492149598
 03/05  16:00:00,189.871616595,24.366656309,0.0,0.0,41.9242800987,36.8599292233,190.061514058,179.556716375,9.34,1.16479768235
 03/05  17:00:00,189.712646589,24.366656309,0.0,0.0,41.9242800987,36.8599292233,189.504682356,178.999762091,9.34,1.16492026445
 03/05  18:00:00,164.304780895,24.366656309,0.0,0.0,27.9495200658,27.7759469175,228.101515405,219.931575547,7.005,1.16493985766
 03/05  19:00:00,180.872000742,24.366656309,0.0,0.0,13.9747600329,18.6919646116,249.598846031,243.764175809,4.67,1.16467022155
 03/05  20:00:00,161.87116752,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.001334084,260.311334084,4.67,0.02
 03/05  21:00:00,153.159680183,24.366656309,0.0,0.0,13.9747600329,18.6919646116,296.782944074,290.948330952,4.67,1.16461312122
 03/05  22:00:00,137.417688982,24.366656309,0.0,0.0,13.9747600329,18.6919646116,273.89251534,269.20251534,4.67,0.02
 03/05  23:00:00,81.1526588958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566733325,0.0,1.75125,1.16441733325
 03/05  24:00:00,116.673864858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,88.6163050156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,81.7261262007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925851012,0.0,2.335,1.16425851012
 03/06  03:00:00,80.8130746149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,79.8727857917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,93.1957860879,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.748600775,16.2493274218,2.335,1.16427335321
 03/06  06:00:00,96.0743881126,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,28.8185564783,26.4635564783,2.335,0.02
 03/06  07:00:00,130.891278523,24.366656309,0.0,0.0,13.9747600329,18.6919646116,399.2986324,394.6086324,4.67,0.02
 03/06  08:00:00,130.386926565,24.366656309,0.0,0.0,13.9747600329,18.6919646116,362.032782174,356.198347336,4.67,1.16443483759
 03/06  09:00:00,207.551847972,24.366656309,0.0,0.0,34.9369000822,32.3179380704,312.093842928,303.901342928,8.1725,0.02
 03/06  10:00:00,234.143134022,24.366656309,0.0,0.0,62.886420148,41.4019203762,255.970132896,244.297799319,10.5075,1.16483357711
 03/06  11:00:00,225.372713277,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.364196095,212.691617565,10.5075,1.16507853023
 03/06  12:00:00,256.096014438,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.770426349,193.097450317,10.5075,1.16547603204
 03/06  13:00:00,237.245021187,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.252833541,180.434251832,10.5075,2.31108170941
 03/06  14:00:00,234.284819067,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.988088186,174.315062845,10.5075,1.16552534089
 03/06  15:00:00,229.739629862,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.594352692,164.921623189,10.5075,1.16522950264
 03/06  16:00:00,225.47262195,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.812630518,162.140153552,10.5075,1.16497696606
 03/06  17:00:00,226.142646638,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.60651229,169.933975408,10.5075,1.16503688175
 03/06  18:00:00,229.319058558,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.159560006,181.486946377,10.5075,1.16511362845
 03/06  19:00:00,237.978264543,24.366656309,0.0,0.0,41.9242800987,36.8599292233,219.643052937,209.137978597,9.34,1.16507434022
 03/06  20:00:00,222.299113692,24.366656309,0.0,0.0,41.9242800987,36.8599292233,242.881922502,232.377043156,9.34,1.16487934623
 03/06  21:00:00,196.918693945,24.366656309,0.0,0.0,34.9369000822,32.3179380704,244.234192438,234.896792122,8.1725,1.16490031507
 03/06  22:00:00,139.01874311,24.366656309,0.0,0.0,13.9747600329,18.6919646116,227.29687132,221.46225367,4.67,1.16461765004
 03/06  23:00:00,84.3926458222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,119.347694059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933345931,0.0,2.335,1.16433345931
 03/07  01:00:00,87.8062606464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,79.6968035413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,81.9718138634,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,11.338083688,8.98308368802,2.335,0.02
 03/07  04:00:00,85.3328117963,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,20.2659762426,16.7667129157,2.335,1.16426332684
 03/07  05:00:00,111.447653172,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,28.0833677491,25.7283677491,2.335,0.02
 03/07  06:00:00,107.896329738,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,21.7559641975,19.4009641975,2.335,0.02
 03/07  07:00:00,147.124926096,24.366656309,0.0,0.0,13.9747600329,18.6919646116,416.250231477,410.4159983,4.67,1.16423317697
 03/07  08:00:00,139.126083498,24.366656309,0.0,0.0,13.9747600329,18.6919646116,373.90913093,369.21913093,4.67,0.02
 03/07  09:00:00,207.783195558,24.366656309,0.0,0.0,34.9369000822,32.3179380704,325.509866629,316.172666309,8.1725,1.16470032048
 03/07  10:00:00,235.03816574,24.366656309,0.0,0.0,62.886420148,41.4019203762,268.010337716,256.338004166,10.5075,1.16483355036
 03/07  11:00:00,226.871946619,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.978960185,215.306491489,10.5075,1.16496869511
 03/07  12:00:00,257.517426146,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.756614016,181.083904972,10.5075,1.1652090442
 03/07  13:00:00,238.506629335,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.210090856,156.537301232,10.5075,1.16528962357
 03/07  14:00:00,235.510443755,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.108357619,145.290306046,10.5075,2.31055157344
 03/07  15:00:00,232.107978108,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.023775474,136.351081605,10.5075,1.16519386895
 03/07  16:00:00,228.037089195,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.911599393,132.238959998,10.5075,1.16513939539
 03/07  17:00:00,226.98888518,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.938775027,138.266063663,10.5075,1.16521136433
 03/07  18:00:00,230.212478649,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.714713272,154.042161797,10.5075,1.16505147514
 03/07  19:00:00,238.80694738,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.496256809,173.991289159,9.34,1.16496765008
 03/07  20:00:00,216.439939484,24.366656309,0.0,0.0,41.9242800987,36.8599292233,201.89169363,191.386791928,9.34,1.16490170154
 03/07  21:00:00,191.169241643,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.298209007,215.105709007,8.1725,0.02
 03/07  22:00:00,135.120907355,24.366656309,0.0,0.0,13.9747600329,18.6919646116,199.218818997,193.384133164,4.67,1.16468583311
 03/07  23:00:00,86.1838076204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944700947,0.0,2.335,1.16444700947
 03/07  24:00:00,121.129894845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,90.9726078869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,83.6292779041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928423028,0.0,2.335,1.16428423028
 03/08  03:00:00,83.0355928718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,82.6802092438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,89.4221320692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,89.4095740068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925205397,0.0,2.335,1.16425205397
 03/08  07:00:00,132.490394898,24.366656309,0.0,0.0,13.9747600329,18.6919646116,328.471933078,323.781933078,4.67,0.02
 03/08  08:00:00,137.988180165,24.366656309,0.0,0.0,13.9747600329,18.6919646116,302.043653334,296.209182129,4.67,1.16447120446
 03/08  09:00:00,214.393414693,24.366656309,0.0,0.0,34.9369000822,32.3179380704,261.383664787,253.191164787,8.1725,0.02
 03/08  10:00:00,241.500321721,24.366656309,0.0,0.0,62.886420148,41.4019203762,228.866530907,217.19420569,10.5075,1.16482521733
