Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  11:00:00,232.676889609,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.647964266,200.975357579,10.5075,1.16510668711
 03/08  12:00:00,263.265007496,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.894721346,179.221941764,10.5075,1.1652795826
 03/08  13:00:00,246.172984006,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.33432065,167.516133585,10.5075,2.31068706575
 03/08  14:00:00,245.035679561,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.786585786,160.113758867,10.5075,1.1653269195
 03/08  15:00:00,241.845376485,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.892193543,153.219401925,10.5075,1.16529161806
 03/08  16:00:00,239.770647803,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.79385149,144.12133414,10.5075,1.16501734986
 03/08  17:00:00,241.559870465,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.293953089,137.621372412,10.5075,1.16508067741
 03/08  18:00:00,245.127031283,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.095628273,141.422967618,10.5075,1.16516065492
 03/08  19:00:00,252.063198769,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.020209638,154.515112367,9.34,1.16509727089
 03/08  20:00:00,238.389571839,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.171929419,162.667059228,9.34,1.16487019106
 03/08  21:00:00,212.701647826,24.366656309,0.0,0.0,34.9369000822,32.3179380704,166.017365495,156.67997928,8.1725,1.16488621477
 03/08  22:00:00,154.403864137,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.287039833,120.597039833,4.67,0.02
 03/08  23:00:00,101.857884381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948494565,0.0,2.335,1.16448494565
 03/08  24:00:00,134.947795705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,106.442538346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926190409,0.0,2.335,1.16426190409
 03/09  02:00:00,97.8753427467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,96.416608583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,95.2696036678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926474697,0.0,2.335,1.16426474697
 03/09  05:00:00,101.068545795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,100.028028538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,140.688734497,24.366656309,0.0,0.0,13.9747600329,18.6919646116,244.327377431,239.637377431,4.67,0.02
 03/09  08:00:00,146.328859241,24.366656309,0.0,0.0,13.9747600329,18.6919646116,233.903483051,228.069001505,4.67,1.16448154605
 03/09  09:00:00,221.902085524,24.366656309,0.0,0.0,34.9369000822,32.3179380704,205.555480034,196.218338695,8.1725,1.16464133897
 03/09  10:00:00,252.791919784,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.923160395,147.395660395,10.5075,0.02
 03/09  11:00:00,251.546474871,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.05229338,108.379780147,10.5075,1.16501323347
 03/09  12:00:00,282.88396254,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.7905561506,73.9724259849,10.5075,2.31063016574
 03/09  13:00:00,267.409351239,24.366656309,0.0,0.0,62.886420148,41.4019203762,72.1975438065,60.5246551961,10.5075,1.16538861041
 03/09  14:00:00,261.488810015,24.366656309,0.0,0.0,62.886420148,41.4019203762,66.3914412454,54.7185702639,10.5075,1.16537098148
 03/09  15:00:00,251.331825982,24.366656309,0.0,0.0,62.886420148,41.4019203762,79.6090689344,67.936448414,10.5075,1.16512052037
 03/09  16:00:00,245.957291732,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.549104869,90.8764770229,10.5075,1.16512784587
 03/09  17:00:00,245.882270779,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.850253588,101.032572203,10.5075,2.31018138446
 03/09  18:00:00,243.306863684,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.667084002,111.994501215,10.5075,1.16508278697
 03/09  19:00:00,252.312776908,24.366656309,0.0,0.0,41.9242800987,36.8599292233,137.794713947,127.289736495,9.34,1.16497745153
 03/09  20:00:00,237.438503482,24.366656309,0.0,0.0,41.9242800987,36.8599292233,152.315445342,142.955445342,9.34,0.02
 03/09  21:00:00,211.60256301,24.366656309,0.0,0.0,34.9369000822,32.3179380704,161.188190613,151.850835604,8.1725,1.16485500938
 03/09  22:00:00,152.171843591,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.892800036,127.05818642,4.67,1.16461361646
 03/09  23:00:00,99.8630506796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,133.21491579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930641139,0.0,2.335,1.16430641139
 03/10  01:00:00,104.254158331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,95.9328629118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,94.5883561961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928326183,0.0,2.335,1.16428326183
 03/10  04:00:00,93.3690347603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,114.65941317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,113.85444562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923844453,0.0,2.335,1.16423844453
 03/10  07:00:00,155.729425133,24.366656309,0.0,0.0,13.9747600329,18.6919646116,251.677574528,246.987574528,4.67,0.02
 03/10  08:00:00,154.506005462,24.366656309,0.0,0.0,13.9747600329,18.6919646116,237.154461632,232.464461632,4.67,0.02
 03/10  09:00:00,220.832745555,24.366656309,0.0,0.0,34.9369000822,32.3179380704,210.582611394,201.245417845,8.1725,1.1646935492
 03/10  10:00:00,248.297263754,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.956682585,165.28439479,10.5075,1.16478779517
 03/10  11:00:00,240.42980662,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.543770722,148.871163635,10.5075,1.16510708717
 03/10  12:00:00,270.360150297,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.334872663,131.662027256,10.5075,1.16534540723
 03/10  13:00:00,254.56019619,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.453354294,120.780429813,10.5075,1.16542448058
 03/10  14:00:00,252.914405782,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.857603358,114.039286418,10.5075,2.31081694006
 03/10  15:00:00,247.990314031,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.476594856,114.804030901,10.5075,1.16506395508
 03/10  16:00:00,244.356645717,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.087019954,111.41449116,10.5075,1.16502879379
 03/10  17:00:00,243.576757527,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.936019439,117.263424091,10.5075,1.16509534836
 03/10  18:00:00,243.126317431,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.298589783,124.62591129,10.5075,1.16517849292
 03/10  19:00:00,253.300402143,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.035529219,136.530435856,9.34,1.16509336259
 03/10  20:00:00,232.765629846,24.366656309,0.0,0.0,41.9242800987,36.8599292233,159.778593959,149.27376174,9.34,1.16483221828
 03/10  21:00:00,206.334739708,24.366656309,0.0,0.0,34.9369000822,32.3179380704,166.572922166,157.235578891,8.1725,1.1648432757
 03/10  22:00:00,148.48400342,24.366656309,0.0,0.0,13.9747600329,18.6919646116,133.711325796,129.021325796,4.67,0.02
 03/10  23:00:00,101.329616505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946365891,0.0,2.335,1.16446365891
 03/10  24:00:00,134.909365866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,103.686900793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155927915,0.0,1.75125,1.1643427915
 03/11  02:00:00,94.729193233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,92.5510633322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,90.9041877444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552480703,0.0,1.75125,1.16427480703
 03/11  05:00:00,96.0655283298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,94.8934073867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,124.320980948,24.366656309,0.0,0.0,6.98738001645,14.1499734587,251.620107183,246.953300842,3.5025,1.16430634067
 03/11  08:00:00,129.336000074,24.366656309,0.0,0.0,6.98738001645,14.1499734587,234.776751894,231.254251894,3.5025,0.02
 03/11  09:00:00,191.731742567,24.366656309,0.0,0.0,20.9621400493,23.2339557645,207.263691184,200.261569503,5.8375,1.16462168077
 03/11  10:00:00,213.891380438,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.077656782,159.572940796,9.34,1.16471598554
 03/11  11:00:00,239.15552858,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.903772493,129.231297004,10.5075,1.16497548844
 03/11  12:00:00,271.642693255,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.763996566,101.091116698,10.5075,1.16537986776
 03/11  13:00:00,254.995684622,24.366656309,0.0,0.0,62.886420148,41.4019203762,99.3272774396,87.6543359668,10.5075,1.16544147272
 03/11  14:00:00,249.742115421,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.183139425,93.5102009164,10.5075,1.16543850839
 03/11  15:00:00,244.899281341,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.622637661,100.949962794,10.5075,1.16517486668
 03/11  16:00:00,241.997946124,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.025905018,104.208063742,10.5075,2.31034127555
 03/11  17:00:00,241.824942753,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.734380903,109.061743588,10.5075,1.16513731579
 03/11  18:00:00,241.765401292,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.325924227,114.653253371,10.5075,1.16517085629
 03/11  19:00:00,238.211563437,24.366656309,0.0,0.0,34.9369000822,32.3179380704,147.920439339,138.582786667,8.1725,1.16515267206
 03/11  20:00:00,193.623959566,24.366656309,0.0,0.0,20.9621400493,23.2339557645,167.722657577,160.720266293,5.8375,1.16489128442
 03/11  21:00:00,181.278482484,24.366656309,0.0,0.0,20.9621400493,23.2339557645,175.536620035,169.679120035,5.8375,0.02
 03/11  22:00:00,135.458963681,24.366656309,0.0,0.0,6.98738001645,14.1499734587,158.076358253,153.409214202,3.5025,1.16464405037
 03/11  23:00:00,93.2386401143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,126.556474451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572105707,0.0,1.75125,1.16447105707
 03/12  01:00:00,95.8015454866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,87.0149865161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557389611,0.0,1.75125,1.16432389611
 03/12  03:00:00,85.4597445123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,91.0416024933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,89.7550919138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556011204,0.0,1.75125,1.16431011204
 03/12  06:00:00,126.386950242,24.366656309,0.0,0.0,6.98738001645,14.1499734587,342.162190937,338.639690937,3.5025,0.02
 03/12  07:00:00,131.254702746,24.366656309,0.0,0.0,6.98738001645,14.1499734587,315.236577076,311.714077076,3.5025,0.02
 03/12  08:00:00,159.337455857,24.366656309,0.0,0.0,6.98738001645,14.1499734587,278.779759032,274.112883829,3.5025,1.16437520325
 03/12  09:00:00,134.085018484,24.366656309,0.0,0.0,6.98738001645,14.1499734587,262.624768975,259.102268975,3.5025,0.02
 03/12  10:00:00,169.226075659,24.366656309,0.0,0.0,27.9495200658,27.7759469175,229.506754004,221.337070639,7.005,1.16468336441
 03/12  11:00:00,199.621216578,24.366656309,0.0,0.0,27.9495200658,27.7759469175,203.542050909,195.372191932,7.005,1.16485897746
 03/12  12:00:00,208.427960535,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.244122201,162.739205013,9.34,1.16491718877
 03/12  13:00:00,207.55880354,24.366656309,0.0,0.0,41.9242800987,36.8599292233,159.297077873,148.79217684,9.34,1.16490103226
 03/12  14:00:00,203.130038237,24.366656309,0.0,0.0,41.9242800987,36.8599292233,149.606248312,140.246248312,9.34,0.02
 03/12  15:00:00,198.725420936,24.366656309,0.0,0.0,41.9242800987,36.8599292233,149.046022956,138.541090979,9.34,1.16493197696
 03/12  16:00:00,199.25539649,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.947018368,137.442173575,9.34,1.16484479243
 03/12  17:00:00,171.515545908,24.366656309,0.0,0.0,27.9495200658,27.7759469175,169.215297731,161.045425155,7.005,1.16487257513
 03/12  18:00:00,175.730591129,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.199108513,175.364468288,4.67,1.16464022433
 03/12  19:00:00,169.199289852,24.366656309,0.0,0.0,13.9747600329,18.6919646116,207.349334359,202.659334359,4.67,0.02
 03/12  20:00:00,161.579366419,24.366656309,0.0,0.0,13.9747600329,18.6919646116,228.12239435,222.28779667,4.67,1.16459767965
 03/12  21:00:00,146.721216095,24.366656309,0.0,0.0,13.9747600329,18.6919646116,189.589982097,183.755506383,4.67,1.16447571445
 03/12  22:00:00,92.0665710373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,126.335824469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,96.7332566559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556330099,0.0,1.75125,1.16431330099
 03/13  01:00:00,90.6617907267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,89.1742654217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,88.4157987765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927291536,0.0,2.335,1.16427291536
 03/13  04:00:00,94.7104536046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,94.0264504054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,143.533559101,24.366656309,0.0,0.0,13.9747600329,18.6919646116,282.415244307,277.725244307,4.67,0.02
 03/13  07:00:00,149.866287906,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.656978188,250.822489756,4.67,1.16448843202
 03/13  08:00:00,218.65250677,24.366656309,0.0,0.0,34.9369000822,32.3179380704,222.267874644,212.930728345,8.1725,1.16464629852
 03/13  09:00:00,245.817018066,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.482978586,170.955478586,10.5075,0.02
 03/13  10:00:00,237.815731014,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.969871701,156.297356274,10.5075,1.16501542659
 03/13  11:00:00,269.97970447,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.685522077,130.867395022,10.5075,2.31062705546
 03/13  12:00:00,255.36721,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.115311588,107.442427799,10.5075,1.16538378929
 03/13  13:00:00,254.067883226,24.366656309,0.0,0.0,62.886420148,41.4019203762,103.874456132,92.2015919748,10.5075,1.16536415752
 03/13  14:00:00,249.401169637,24.366656309,0.0,0.0,62.886420148,41.4019203762,99.6289334409,87.9563211273,10.5075,1.16511231357
 03/13  15:00:00,245.687678329,24.366656309,0.0,0.0,62.886420148,41.4019203762,90.0315024257,78.358884731,10.5075,1.16511769471
 03/13  16:00:00,245.535621284,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.962904838,76.2331166181,10.5075,1.22228821993
 03/13  17:00:00,243.588088844,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.74683558,87.9861938533,10.5075,2.253141727
 03/13  18:00:00,237.826906108,24.366656309,0.0,0.0,41.9242800987,36.8599292233,122.121802415,111.616842699,9.34,1.16495971595
 03/13  19:00:00,233.781928688,24.366656309,0.0,0.0,41.9242800987,36.8599292233,151.602542794,142.242542794,9.34,0.02
 03/13  20:00:00,206.698107807,24.366656309,0.0,0.0,34.9369000822,32.3179380704,173.114947583,163.777515691,8.1725,1.16493189125
 03/13  21:00:00,148.168705382,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.125171729,141.290503723,4.67,1.16466800559
 03/13  22:00:00,95.4271947443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,128.402094993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937077549,0.0,2.335,1.16437077549
 03/13  24:00:00,97.9289361534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,90.7985993601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,89.9379928798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926187202,0.0,2.335,1.16426187202
 03/14  03:00:00,89.2727472433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,111.357490389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,111.003031351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921651939,0.0,2.335,1.16421651939
 03/14  06:00:00,160.797952687,24.366656309,0.0,0.0,13.9747600329,18.6919646116,257.17704086,252.48704086,4.67,0.02
 03/14  07:00:00,160.372626271,24.366656309,0.0,0.0,13.9747600329,18.6919646116,233.879534628,229.189534628,4.67,0.02
 03/14  08:00:00,221.580159147,24.366656309,0.0,0.0,34.9369000822,32.3179380704,200.230946235,190.893776209,8.1725,1.16467002665
 03/14  09:00:00,252.04562502,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.860408303,146.188146848,10.5075,1.1647614551
 03/14  10:00:00,248.564006007,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.232811113,111.560233068,10.5075,1.16507804421
 03/14  11:00:00,274.492982563,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.568263986,106.895450329,10.5075,1.16531365703
 03/14  12:00:00,256.848261451,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.900212519,110.227322123,10.5075,1.1653903959
 03/14  13:00:00,253.33416116,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.600459839,100.782217297,10.5075,2.31074254131
 03/14  14:00:00,246.584948681,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.67587182,89.0030873376,10.5075,1.16528448251
 03/14  15:00:00,240.513190221,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.21860867,88.5461212467,10.5075,1.16498742346
 03/14  16:00:00,239.266944103,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.10285578,96.4303040385,10.5075,1.16505174124
 03/14  17:00:00,237.81789509,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.241526583,105.568893859,10.5075,1.1651327239
 03/14  18:00:00,233.229174771,24.366656309,0.0,0.0,41.9242800987,36.8599292233,131.82794379,121.32289786,9.34,1.16504592984
 03/14  19:00:00,221.617303995,24.366656309,0.0,0.0,41.9242800987,36.8599292233,166.570181331,156.065397773,9.34,1.16478355826
 03/14  20:00:00,195.826831412,24.366656309,0.0,0.0,34.9369000822,32.3179380704,194.356421008,185.01912825,8.1725,1.1647927576
 03/14  21:00:00,139.785449862,24.366656309,0.0,0.0,13.9747600329,18.6919646116,162.361461322,157.671461322,4.67,0.02
 03/14  22:00:00,90.7475111933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994660095,0.0,2.335,1.1644660095
 03/14  23:00:00,124.58961448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,94.56527353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,86.8529195765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992824988,0.0,2.335,1.1642824988
 03/15  02:00:00,86.0660767191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,85.6932623938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,91.9972029065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925343306,0.0,2.335,1.16425343306
 03/15  05:00:00,91.5381497283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,140.740793213,24.366656309,0.0,0.0,13.9747600329,18.6919646116,292.088434007,287.398434007,4.67,0.02
 03/15  07:00:00,142.519042732,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.227069579,266.392645663,4.67,1.16442391601
 03/15  08:00:00,215.238718054,24.366656309,0.0,0.0,34.9369000822,32.3179380704,241.40915449,233.21665449,8.1725,0.02
 03/15  09:00:00,242.799623864,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.647286954,198.974899268,10.5075,1.16488768628
 03/15  10:00:00,233.574715919,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.838992677,172.166550352,10.5075,1.16494232525
 03/15  11:00:00,263.4397019,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.227020187,144.554186775,10.5075,1.16533341129
 03/15  12:00:00,244.158033818,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.50588925,139.687606291,10.5075,2.31078295841
 03/15  13:00:00,240.815667968,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.638002281,143.965132855,10.5075,1.16536942544
 03/15  14:00:00,238.0468769,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.8457845,134.173213462,10.5075,1.16507103733
 03/15  15:00:00,237.227876801,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.302326942,111.62977257,10.5075,1.16505437149
 03/15  16:00:00,236.671713509,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.203293241,111.530679229,10.5075,1.16511401192
 03/15  17:00:00,234.048104891,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.753595524,123.080905373,10.5075,1.16519015044
 03/15  18:00:00,229.353357933,24.366656309,0.0,0.0,41.9242800987,36.8599292233,150.837806024,140.332682412,9.34,1.16512361127
 03/15  19:00:00,226.949438936,24.366656309,0.0,0.0,41.9242800987,36.8599292233,173.271357314,162.766463112,9.34,1.16489420189
 03/15  20:00:00,200.655189016,24.366656309,0.0,0.0,34.9369000822,32.3179380704,204.381163235,195.043756252,8.1725,1.16490698252
 03/15  21:00:00,142.209761604,24.366656309,0.0,0.0,13.9747600329,18.6919646116,189.536620036,183.702039635,4.67,1.1645804015
 03/15  22:00:00,88.208029413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,122.399257729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,91.6564276587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992804688,0.0,2.335,1.1642804688
 03/16  01:00:00,83.9905609117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,82.8943256729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,82.077159555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928212314,0.0,2.335,1.16428212314
 03/16  04:00:00,87.928311434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,90.3039300214,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.6967154243,8.34171542433,2.335,0.02
 03/16  06:00:00,135.028568924,24.366656309,0.0,0.0,13.9747600329,18.6919646116,380.152514876,375.462514876,4.67,0.02
 03/16  07:00:00,135.673802664,24.366656309,0.0,0.0,13.9747600329,18.6919646116,346.738005832,340.903509218,4.67,1.16449661367
 03/16  08:00:00,209.625323082,24.366656309,0.0,0.0,34.9369000822,32.3179380704,301.371246908,292.034094033,8.1725,1.16465287508
 03/16  09:00:00,237.179026912,24.366656309,0.0,0.0,62.886420148,41.4019203762,256.573966606,246.046466606,10.5075,0.02
 03/16  10:00:00,229.765363265,24.366656309,0.0,0.0,62.886420148,41.4019203762,227.836365166,216.16384547,10.5075,1.1650196961
 03/16  11:00:00,261.114844755,24.366656309,0.0,0.0,62.886420148,41.4019203762,195.307448682,182.489319407,10.5075,2.31062927484
 03/16  12:00:00,244.239885385,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.779003148,149.106120982,10.5075,1.16538216573
 03/16  13:00:00,246.537089585,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.246305764,118.573444908,10.5075,1.1653608565
 03/16  14:00:00,241.875703161,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.628727001,97.956119146,10.5075,1.16510785491
 03/16  15:00:00,236.300499807,24.366656309,0.0,0.0,62.886420148,41.4019203762,103.417386303,91.7447746931,10.5075,1.16511160958
 03/16  16:00:00,236.618475748,24.366656309,0.0,0.0,62.886420148,41.4019203762,101.525697218,89.8530308696,10.5075,1.16516634892
 03/16  17:00:00,236.328112952,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.244859344,91.4270659301,10.5075,2.31029341389
 03/16  18:00:00,231.929246276,24.366656309,0.0,0.0,41.9242800987,36.8599292233,119.154199815,108.649252342,9.34,1.16494747244
 03/16  19:00:00,227.45366063,24.366656309,0.0,0.0,41.9242800987,36.8599292233,153.190383034,143.830383034,9.34,0.02
 03/16  20:00:00,202.516756081,24.366656309,0.0,0.0,34.9369000822,32.3179380704,181.67826724,172.340848907,8.1725,1.16491833279
 03/16  21:00:00,145.181640194,24.366656309,0.0,0.0,13.9747600329,18.6919646116,155.232536343,149.397957477,4.67,1.16457886645
 03/16  22:00:00,91.3968661253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,125.071791856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935590265,0.0,2.335,1.16435590265
 03/16  24:00:00,94.9008363054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,86.9097786412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,85.9388397644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924658776,0.0,2.335,1.16424658776
 03/17  03:00:00,85.1084334655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,106.735722423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,106.182730375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,155.197800846,24.366656309,0.0,0.0,13.9747600329,18.6919646116,331.104789998,325.270520746,4.67,1.16426925198
 03/17  07:00:00,149.394272716,24.366656309,0.0,0.0,13.9747600329,18.6919646116,302.870693975,298.180693975,4.67,0.02
 03/17  08:00:00,213.329093444,24.366656309,0.0,0.0,34.9369000822,32.3179380704,263.849187802,254.512036285,8.1725,1.16465151648
 03/17  09:00:00,240.831759307,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.517936089,210.845600162,10.5075,1.16483592724
 03/17  10:00:00,233.174627982,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.028844857,173.356288606,10.5075,1.16505625143
 03/17  11:00:00,265.953172802,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.842408126,133.169618527,10.5075,1.1652895988
 03/17  12:00:00,251.776958017,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.466022129,105.793157737,10.5075,1.16536439175
 03/17  13:00:00,252.07697842,24.366656309,0.0,0.0,62.886420148,41.4019203762,90.8461792907,78.0279939528,10.5075,2.31068533791
 03/17  14:00:00,246.052837807,24.366656309,0.0,0.0,62.886420148,41.4019203762,89.1007971305,77.428043559,10.5075,1.16525357149
 03/17  15:00:00,240.519211703,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.1034331592,79.4307388535,10.5075,1.16519430567
 03/17  16:00:00,240.17920446,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.4098669481,74.7373491536,10.5075,1.16501779454
 03/17  17:00:00,238.375232274,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.8816531894,81.2090562431,10.5075,1.16509694626
 03/17  18:00:00,235.919973696,24.366656309,0.0,0.0,41.9242800987,36.8599292233,103.746795425,93.2417866684,9.34,1.16500875702
 03/17  19:00:00,227.824865568,24.366656309,0.0,0.0,41.9242800987,36.8599292233,122.26702238,111.762083795,9.34,1.16493858529
 03/17  20:00:00,201.855227794,24.366656309,0.0,0.0,34.9369000822,32.3179380704,141.305715234,131.968462383,8.1725,1.16475285135
 03/17  21:00:00,145.429791036,24.366656309,0.0,0.0,13.9747600329,18.6919646116,116.342839213,111.652839213,4.67,0.02
 03/17  22:00:00,98.6445968794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947842798,0.0,2.335,1.16447842798
 03/17  23:00:00,132.235225575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,103.981130551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,93.2663867778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564561912,0.0,1.75125,1.16439561912
 03/18  02:00:00,92.1125525874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,91.3396528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,97.3167279132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554440905,0.0,1.75125,1.16429440905
 03/18  05:00:00,96.4126221672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,132.524017342,24.366656309,0.0,0.0,6.98738001645,14.1499734587,249.074882867,245.552382867,3.5025,0.02
 03/18  07:00:00,134.420731443,24.366656309,0.0,0.0,6.98738001645,14.1499734587,245.809887873,241.142841547,3.5025,1.16454632553
 03/18  08:00:00,192.775270477,24.366656309,0.0,0.0,20.9621400493,23.2339557645,216.574754798,209.572547478,5.8375,1.16470731999
 03/18  09:00:00,214.770749201,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.704575364,174.344575364,9.34,0.02
 03/18  10:00:00,242.124446855,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.099902982,134.427294232,10.5075,1.16510874969
 03/18  11:00:00,271.704850887,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.144272824,122.32638251,10.5075,2.31039031442
 03/18  12:00:00,255.098453964,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.238335791,114.565334289,10.5075,1.16550150221
 03/18  13:00:00,252.887223029,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.709841731,113.036843228,10.5075,1.16549850269
 03/18  14:00:00,248.074045615,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.387344674,110.714658275,10.5075,1.16518639917
 03/18  15:00:00,246.671240332,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.030228244,97.3574707029,10.5075,1.16525754161
 03/18  16:00:00,246.464416779,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.1906625,95.5180976107,10.5075,1.16506488913
 03/18  17:00:00,245.042293504,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.351093552,101.678486497,10.5075,1.16510705556
 03/18  18:00:00,226.304219591,24.366656309,0.0,0.0,34.9369000822,32.3179380704,137.521230645,128.183618003,8.1725,1.16511264212
 03/18  19:00:00,195.509632771,24.366656309,0.0,0.0,20.9621400493,23.2339557645,154.53931509,147.536866976,5.8375,1.16494811341
 03/18  20:00:00,182.950670456,24.366656309,0.0,0.0,20.9621400493,23.2339557645,163.355042158,156.35287028,5.8375,1.16467187829
 03/18  21:00:00,137.901606739,24.366656309,0.0,0.0,6.98738001645,14.1499734587,134.958545879,130.291478299,3.5025,1.16456757951
 03/18  22:00:00,96.8706697053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,129.65257538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156644986,0.0,1.75125,1.1644144986
 03/18  24:00:00,99.2877891112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,90.3674914746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,88.2466775305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553279911,0.0,1.75125,1.16428279911
 03/19  03:00:00,86.6284523108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,92.3578568498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,91.2758607143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155258005,0.0,1.75125,1.1642758005
 03/19  06:00:00,127.85332929,24.366656309,0.0,0.0,6.98738001645,14.1499734587,318.841638339,315.319138339,3.5025,0.02
 03/19  07:00:00,128.916031855,24.366656309,0.0,0.0,6.98738001645,14.1499734587,308.649420209,303.982566296,3.5025,1.16435391268
 03/19  08:00:00,160.209570009,24.366656309,0.0,0.0,6.98738001645,14.1499734587,263.475878816,259.953378816,3.5025,0.02
 03/19  09:00:00,134.428655981,24.366656309,0.0,0.0,6.98738001645,14.1499734587,246.124936659,242.602436659,3.5025,0.02
 03/19  10:00:00,168.508025002,24.366656309,0.0,0.0,27.9495200658,27.7759469175,214.350409465,206.180614187,7.005,1.16479527799
 03/19  11:00:00,198.067823062,24.366656309,0.0,0.0,27.9495200658,27.7759469175,199.849873913,191.680087862,7.005,1.16478605087
 03/19  12:00:00,206.102514103,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.508423513,164.003503279,9.34,1.16492023364
 03/19  13:00:00,204.05033958,24.366656309,0.0,0.0,41.9242800987,36.8599292233,163.182738108,152.677938294,9.34,1.16479981466
 03/19  14:00:00,199.363790593,24.366656309,0.0,0.0,41.9242800987,36.8599292233,163.132830667,152.628017621,9.34,1.16481304548
 03/19  15:00:00,195.922550932,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.22701199,148.86701199,9.34,0.02
 03/19  16:00:00,196.203777334,24.366656309,0.0,0.0,41.9242800987,36.8599292233,155.374072305,144.869134423,9.34,1.16493788152
 03/19  17:00:00,167.538567243,24.366656309,0.0,0.0,27.9495200658,27.7759469175,180.087850931,171.917951119,7.005,1.16489981281
 03/19  18:00:00,172.661289064,24.366656309,0.0,0.0,13.9747600329,18.6919646116,197.721918932,191.887191566,4.67,1.16472736604
 03/19  19:00:00,167.364230017,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.368803578,202.534151947,4.67,1.16465163087
 03/19  20:00:00,159.182709799,24.366656309,0.0,0.0,13.9747600329,18.6919646116,215.57277784,210.88277784,4.67,0.02
 03/19  21:00:00,144.734645063,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.152740084,175.318301056,4.67,1.16443902814
 03/19  22:00:00,89.9527473611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,124.418730267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,94.9018471885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556277998,0.0,1.75125,1.16431277998
 03/20  01:00:00,89.2478115677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,88.5925181448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,88.5454897428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921526377,0.0,2.335,1.16421526377
 03/20  04:00:00,95.1311444567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,94.4500544614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,143.779534152,24.366656309,0.0,0.0,13.9747600329,18.6919646116,284.010816642,278.176565246,4.67,1.16425139686
 03/20  07:00:00,146.33559864,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.942703979,252.252703979,4.67,0.02
 03/20  08:00:00,217.518262921,24.366656309,0.0,0.0,34.9369000822,32.3179380704,221.427813878,212.090741967,8.1725,1.16457191156
 03/20  09:00:00,243.197036129,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.284808129,168.757308129,10.5075,0.02
 03/20  10:00:00,232.621488918,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.81719684,146.144614125,10.5075,1.16508271493
 03/20  11:00:00,261.58058238,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.015533591,131.197287945,10.5075,2.31074564689
 03/20  12:00:00,241.449473297,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.269034259,139.5960979,10.5075,1.16543635966
 03/20  13:00:00,241.369365394,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.344125965,131.671213418,10.5075,1.16541254666
 03/20  14:00:00,235.691146043,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.556389268,123.883731431,10.5075,1.1651578366
 03/20  15:00:00,232.912273154,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.128067544,111.455408323,10.5075,1.16515922094
 03/20  16:00:00,231.35031255,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.105460552,112.287734097,10.5075,2.31022645522
 03/20  17:00:00,228.715270828,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.182020459,130.50942401,10.5075,1.16509644913
 03/20  18:00:00,226.639847139,24.366656309,0.0,0.0,41.9242800987,36.8599292233,154.962806183,144.457820114,9.34,1.16498606923
 03/20  19:00:00,221.218577742,24.366656309,0.0,0.0,41.9242800987,36.8599292233,164.565950377,155.205950377,9.34,0.02
 03/20  20:00:00,199.318361721,24.366656309,0.0,0.0,34.9369000822,32.3179380704,172.343305194,163.005946046,8.1725,1.16485914828
 03/20  21:00:00,141.285368652,24.366656309,0.0,0.0,13.9747600329,18.6919646116,149.545638307,143.71102402,4.67,1.16461428742
 03/20  22:00:00,88.1030991938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,122.644828438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930540949,0.0,2.335,1.16430540949
 03/20  24:00:00,93.0774188105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,85.4658015436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,84.8713259814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928042653,0.0,2.335,1.16428042653
 03/21  03:00:00,84.3160794706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,106.174844064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,105.631973409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923392306,0.0,2.335,1.16423392306
 03/21  06:00:00,155.267689322,24.366656309,0.0,0.0,13.9747600329,18.6919646116,299.75641468,295.06641468,4.67,0.02
 03/21  07:00:00,149.485357033,24.366656309,0.0,0.0,13.9747600329,18.6919646116,281.053869574,276.363869574,4.67,0.02
 03/21  08:00:00,212.50082871,24.366656309,0.0,0.0,34.9369000822,32.3179380704,251.499368894,242.162187063,8.1725,1.16468183101
 03/21  09:00:00,238.504828803,24.366656309,0.0,0.0,62.886420148,41.4019203762,218.0816463,206.409282954,10.5075,1.1648633453
 03/21  10:00:00,228.609418358,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.96221002,187.289629337,10.5075,1.16508068357
 03/21  11:00:00,258.325792301,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.266195907,179.593385298,10.5075,1.16531060936
 03/21  12:00:00,239.445426181,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.83767203,169.164789459,10.5075,1.16538257115
 03/21  13:00:00,236.77096952,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.856809294,160.038595251,10.5075,2.31071404323
 03/21  14:00:00,232.284996123,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.830939568,161.158175105,10.5075,1.1652644632
 03/21  15:00:00,228.743782028,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.165352658,155.492887834,10.5075,1.16496482346
 03/21  16:00:00,228.004108336,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.841394367,180.168869704,10.5075,1.16502466315
 03/21  17:00:00,227.88735687,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.663473265,198.990872131,10.5075,1.16510113365
 03/21  18:00:00,226.498781351,24.366656309,0.0,0.0,41.9242800987,36.8599292233,217.208330479,206.703319673,9.34,1.1650108062
 03/21  19:00:00,215.229729766,24.366656309,0.0,0.0,41.9242800987,36.8599292233,227.236463365,216.731524755,9.34,1.16493860922
 03/21  20:00:00,193.222509066,24.366656309,0.0,0.0,34.9369000822,32.3179380704,239.784202441,230.446951351,8.1725,1.16475108965
 03/21  21:00:00,136.102088657,24.366656309,0.0,0.0,13.9747600329,18.6919646116,211.564937984,206.874937984,4.67,0.02
 03/21  22:00:00,86.7313998295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947583501,0.0,2.335,1.16447583501
 03/21  23:00:00,121.262725455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,90.1625115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,82.3379283288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992390199,0.0,2.335,1.1642390199
 03/22  02:00:00,81.3279369867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,80.6796515067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,90.4769085411,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,9.91998730334,7.56498730334,2.335,0.02
 03/22  05:00:00,94.0844439164,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.1512459085,13.6519688464,2.335,1.16427706206
 03/22  06:00:00,135.873967213,24.366656309,0.0,0.0,13.9747600329,18.6919646116,375.386790545,370.696790545,4.67,0.02
 03/22  07:00:00,136.254567929,24.366656309,0.0,0.0,13.9747600329,18.6919646116,348.518885597,342.684395343,4.67,1.16449025474
 03/22  08:00:00,209.577530636,24.366656309,0.0,0.0,34.9369000822,32.3179380704,305.041454435,296.848954435,8.1725,0.02
 03/22  09:00:00,236.132217231,24.366656309,0.0,0.0,62.886420148,41.4019203762,258.92672272,247.254388645,10.5075,1.16483407544
 03/22  10:00:00,227.860046984,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.069191118,222.396585538,10.5075,1.16510558002
 03/22  11:00:00,259.610728629,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.661323711,191.988555136,10.5075,1.16526857527
 03/22  12:00:00,240.714044417,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.291516991,176.473377472,10.5075,2.31063951921
 03/22  13:00:00,236.126721963,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.117695392,156.444904205,10.5075,1.16529118654
 03/22  14:00:00,231.754343932,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.184072149,134.511323527,10.5075,1.16524862269
 03/22  15:00:00,227.362644565,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.376275781,125.703806448,10.5075,1.16496933334
 03/22  16:00:00,228.531530237,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.631782771,121.959258406,10.5075,1.16502436498
 03/22  17:00:00,228.816093031,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.833860528,128.161264545,10.5075,1.16509598269
 03/22  18:00:00,226.673626714,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.019141906,147.514116135,9.34,1.16502577008
 03/22  19:00:00,221.004268766,24.366656309,0.0,0.0,41.9242800987,36.8599292233,176.581097058,166.076303506,9.34,1.16479355229
 03/22  20:00:00,198.659318463,24.366656309,0.0,0.0,34.9369000822,32.3179380704,191.748643671,182.411341232,8.1725,1.16480243926
 03/22  21:00:00,141.369908676,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.674359929,158.984359929,4.67,0.02
 03/22  22:00:00,88.0270762585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994743099,0.0,2.335,1.1644743099
 03/22  23:00:00,122.546971486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,92.9915718709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924233602,0.0,2.335,1.16424233602
 03/23  01:00:00,85.4877177404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,84.8802371537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,84.5790563558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,91.085200242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992423571,0.0,2.335,1.1642423571
 03/23  05:00:00,90.4678293836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,139.220218476,24.366656309,0.0,0.0,13.9747600329,18.6919646116,325.106528951,320.416528951,4.67,0.02
 03/23  07:00:00,137.01860259,24.366656309,0.0,0.0,13.9747600329,18.6919646116,306.124093557,300.289593474,4.67,1.16450008255
 03/23  08:00:00,212.973981329,24.366656309,0.0,0.0,34.9369000822,32.3179380704,272.58664121,264.39414121,8.1725,0.02
 03/23  09:00:00,239.859936964,24.366656309,0.0,0.0,62.886420148,41.4019203762,237.071234052,225.398847149,10.5075,1.16488690267
 03/23  10:00:00,230.254988502,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.341585633,210.669186959,10.5075,1.16489867477
 03/23  11:00:00,260.361771777,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.26541796,185.592701702,10.5075,1.1652162581
 03/23  12:00:00,241.245999646,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.455306778,171.636700056,10.5075,2.3111067218
 03/23  13:00:00,238.467939541,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.043093347,163.370069938,10.5075,1.16552340835
 03/23  14:00:00,234.86499206,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.205284592,151.532562936,10.5075,1.16522165536
 03/23  15:00:00,231.301667285,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.147625737,133.475163037,10.5075,1.16496269964
 03/23  16:00:00,230.482812466,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.536892731,133.864379887,10.5075,1.16501284423
 03/23  17:00:00,229.728956019,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.517959587,153.84537999,10.5075,1.16507959758
 03/23  18:00:00,228.561116448,24.366656309,0.0,0.0,41.9242800987,36.8599292233,181.860286698,171.355257135,9.34,1.16502956295
 03/23  19:00:00,223.621425383,24.366656309,0.0,0.0,41.9242800987,36.8599292233,198.525077664,188.020247527,9.34,1.16483013704
 03/23  20:00:00,201.080596115,24.366656309,0.0,0.0,34.9369000822,32.3179380704,210.626047931,201.28870545,8.1725,1.1648424813
 03/23  21:00:00,142.699732544,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.745086104,175.910384061,4.67,1.16470204289
 03/23  22:00:00,89.0665959488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,123.409864684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,93.2882860085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926461543,0.0,2.335,1.16426461543
 03/24  01:00:00,85.4682244026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,84.2467145564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,82.922731606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926478923,0.0,2.335,1.16426478923
 03/24  04:00:00,104.215247601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,103.53021093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,152.083322451,24.366656309,0.0,0.0,13.9747600329,18.6919646116,361.334854123,355.500622273,4.67,1.16423185006
 03/24  07:00:00,141.404877966,24.366656309,0.0,0.0,13.9747600329,18.6919646116,328.780074139,324.090074139,4.67,0.02
 03/24  08:00:00,208.74708102,24.366656309,0.0,0.0,34.9369000822,32.3179380704,288.405438328,279.068320147,8.1725,1.16461818096
 03/24  09:00:00,234.515030398,24.366656309,0.0,0.0,62.886420148,41.4019203762,241.088225845,229.415891209,10.5075,1.16483463604
 03/24  10:00:00,225.408799617,24.366656309,0.0,0.0,62.886420148,41.4019203762,220.305826382,209.778326382,10.5075,0.02
 03/24  11:00:00,254.991579607,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.773170627,193.954850577,10.5075,2.31082004983
 03/24  12:00:00,235.982495237,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.471629629,178.798660507,10.5075,1.16546912126
 03/24  13:00:00,232.876840409,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.80752651,165.134583929,10.5075,1.16544258084
 03/24  14:00:00,227.674854036,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.905745982,161.233059977,10.5075,1.16518600567
 03/24  15:00:00,224.641248017,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.99551406,143.177855073,10.5075,2.31015898688
 03/24  16:00:00,223.343353395,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.249743825,138.577207752,10.5075,1.16503607348
 03/24  17:00:00,222.422964726,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.882837364,148.210222904,10.5075,1.16511445988
 03/24  18:00:00,221.372152081,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.002561181,163.497559349,9.34,1.16500183217
 03/24  19:00:00,208.638742665,24.366656309,0.0,0.0,41.9242800987,36.8599292233,192.881480126,183.521480126,9.34,0.02
 03/24  20:00:00,188.4825053,24.366656309,0.0,0.0,34.9369000822,32.3179380704,207.877171349,198.539798425,8.1725,1.16487292319
 03/24  21:00:00,133.657794885,24.366656309,0.0,0.0,13.9747600329,18.6919646116,185.668302126,179.833601404,4.67,1.16470072222
 03/24  22:00:00,85.255848928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,120.352625107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931691694,0.0,2.335,1.16431691694
 03/24  24:00:00,90.5068434909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,80.6576949225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,79.6184495179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554576105,0.0,1.75125,1.16429576105
 03/25  03:00:00,78.4878722005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,84.2659133038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,90.6421080269,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,17.8982950539,14.9827636111,1.75125,1.16428144281
 03/25  06:00:00,120.078568384,24.366656309,0.0,0.0,6.98738001645,14.1499734587,402.560871176,399.038371176,3.5025,0.02
 03/25  07:00:00,115.813438855,24.366656309,0.0,0.0,6.98738001645,14.1499734587,375.064857756,370.397788179,3.5025,1.16456957732
 03/25  08:00:00,179.579280665,24.366656309,0.0,0.0,20.9621400493,23.2339557645,328.714564947,322.857064947,5.8375,0.02
