Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  09:00:00,200.032159582,24.366656309,0.0,0.0,41.9242800987,36.8599292233,262.083653537,251.578979044,9.34,1.16467449328
 03/25  10:00:00,226.393703115,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.53825837,203.865680696,10.5075,1.16507767362
 03/25  11:00:00,256.657840769,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.142479994,171.469724328,10.5075,1.16525566548
 03/25  12:00:00,237.25698944,24.366656309,0.0,0.0,62.886420148,41.4019203762,161.327701236,148.509705552,10.5075,2.3104956841
 03/25  13:00:00,233.997154031,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.598686223,143.925665801,10.5075,1.16552042254
 03/25  14:00:00,229.144523131,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.642530614,134.969870618,10.5075,1.16515999619
 03/25  15:00:00,224.911305904,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.706301105,131.033578968,10.5075,1.16522213651
 03/25  16:00:00,223.744540987,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.795089912,126.122568022,10.5075,1.16502188972
 03/25  17:00:00,223.156179769,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.710840531,129.038285459,10.5075,1.16505507152
 03/25  18:00:00,207.981123657,24.366656309,0.0,0.0,34.9369000822,32.3179380704,165.79885916,156.461313582,8.1725,1.16504557762
 03/25  19:00:00,172.187450679,24.366656309,0.0,0.0,20.9621400493,23.2339557645,195.226042919,188.223697926,5.8375,1.16484499323
 03/25  20:00:00,166.167400164,24.366656309,0.0,0.0,20.9621400493,23.2339557645,221.653674312,214.651464049,5.8375,1.1647102631
 03/25  21:00:00,123.656461369,24.366656309,0.0,0.0,6.98738001645,14.1499734587,203.226435318,199.703935318,3.5025,0.02
 03/25  22:00:00,81.6996680215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578015608,0.0,1.75125,1.16453015608
 03/25  23:00:00,116.650124345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,85.8920243861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561839113,0.0,1.75125,1.16436839113
 03/26  01:00:00,78.0193608567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,76.9147350326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,76.1319125934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552218016,0.0,1.75125,1.16427218016
 03/26  04:00:00,93.2982062848,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,29.0451807722,27.2739307722,1.75125,0.02
 03/26  05:00:00,92.8990554926,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,30.9751763365,29.2039263365,1.75125,0.02
 03/26  06:00:00,119.734704323,24.366656309,0.0,0.0,6.98738001645,14.1499734587,460.775955489,456.109117943,3.5025,1.16433754682
 03/26  07:00:00,115.240148096,24.366656309,0.0,0.0,6.98738001645,14.1499734587,429.554044409,426.031544409,3.5025,0.02
 03/26  08:00:00,150.950744654,24.366656309,0.0,0.0,6.98738001645,14.1499734587,351.912788213,347.245910049,3.5025,1.16437816432
 03/26  09:00:00,126.138069516,24.366656309,0.0,0.0,6.98738001645,14.1499734587,305.361697571,301.839197571,3.5025,0.02
 03/26  10:00:00,162.233876964,24.366656309,0.0,0.0,27.9495200658,27.7759469175,246.977949,238.808131604,7.005,1.16481739598
 03/26  11:00:00,193.411748706,24.366656309,0.0,0.0,27.9495200658,27.7759469175,213.717293944,205.547473716,7.005,1.16482022785
 03/26  12:00:00,202.508587379,24.366656309,0.0,0.0,41.9242800987,36.8599292233,172.890349348,163.530349348,9.34,0.02
 03/26  13:00:00,201.128414589,24.366656309,0.0,0.0,41.9242800987,36.8599292233,153.912892953,143.407904522,9.34,1.16498843094
 03/26  14:00:00,197.592159028,24.366656309,0.0,0.0,41.9242800987,36.8599292233,138.878808225,128.373986653,9.34,1.16482157211
 03/26  15:00:00,194.396664412,24.366656309,0.0,0.0,41.9242800987,36.8599292233,129.629901715,119.125017059,9.34,1.16488465628
 03/26  16:00:00,194.456676662,24.366656309,0.0,0.0,41.9242800987,36.8599292233,123.913104542,113.408101751,9.34,1.1650027907
 03/26  17:00:00,164.982965095,24.366656309,0.0,0.0,27.9495200658,27.7759469175,143.806700672,135.636895213,7.005,1.164805459
 03/26  18:00:00,169.634651168,24.366656309,0.0,0.0,13.9747600329,18.6919646116,161.367786895,156.677786895,4.67,0.02
 03/26  19:00:00,157.627643392,24.366656309,0.0,0.0,13.9747600329,18.6919646116,184.879890376,179.045159923,4.67,1.1647304534
 03/26  20:00:00,151.253796653,24.366656309,0.0,0.0,13.9747600329,18.6919646116,234.864790653,229.030186535,4.67,1.16460411848
 03/26  21:00:00,137.250149151,24.366656309,0.0,0.0,13.9747600329,18.6919646116,220.97962615,216.28962615,4.67,0.02
 03/26  22:00:00,81.6018266411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562033136,0.0,1.75125,1.16437033136
 03/26  23:00:00,116.628865987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,86.0593983273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,80.4270840692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929699781,0.0,2.335,1.16429699781
 03/27  02:00:00,79.3934140664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,78.5004173858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,92.0037447443,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.5817282308,16.0824624982,2.335,1.16426573256
 03/27  05:00:00,95.2583732911,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,27.4384221354,25.0834221354,2.335,0.02
 03/27  06:00:00,133.948639648,24.366656309,0.0,0.0,13.9747600329,18.6919646116,417.789271737,413.099271737,4.67,0.02
 03/27  07:00:00,129.440263043,24.366656309,0.0,0.0,13.9747600329,18.6919646116,386.246593837,380.412163005,4.67,1.16443083232
 03/27  08:00:00,206.063917986,24.366656309,0.0,0.0,34.9369000822,32.3179380704,322.260794309,314.06829431,8.1725,0.02
 03/27  09:00:00,234.628276616,24.366656309,0.0,0.0,62.886420148,41.4019203762,243.939687622,232.267303863,10.5075,1.16488375958
 03/27  10:00:00,228.372435982,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.774787989,180.102357681,10.5075,1.16493030747
 03/27  11:00:00,260.948998568,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.808774144,141.135964528,10.5075,1.16530961534
 03/27  12:00:00,245.736103417,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.710125292,113.891915463,10.5075,2.31070982902
 03/27  13:00:00,245.166857255,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.863584091,91.1907631647,10.5075,1.16532092578
 03/27  14:00:00,242.859646631,24.366656309,0.00252532432514,0.0,62.886420148,41.4019203762,80.820772657,69.1479975655,10.5075,1.16527509153
 03/27  15:00:00,240.079093792,24.366656309,0.00618030471506,0.0,62.886420148,41.4019203762,66.2039387912,54.5314454598,10.5075,1.16499333142
 03/27  16:00:00,239.608681848,24.366656309,0.00274736412724,0.0,62.886420148,41.4019203762,65.3942459259,53.721701194,10.5075,1.16504473199
 03/27  17:00:00,238.728034745,24.366656309,0.0,0.0,62.886420148,41.4019203762,71.3576691143,59.6850565745,10.5075,1.1651125398
 03/27  18:00:00,235.742898082,24.366656309,0.0,0.0,41.9242800987,36.8599292233,84.1235870225,73.6185478275,9.34,1.16503919507
 03/27  19:00:00,228.571410327,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.207031791,99.7022271382,9.34,1.16480465325
 03/27  20:00:00,202.129274456,24.366656309,0.0,0.0,34.9369000822,32.3179380704,147.85583638,138.518526078,8.1725,1.16481030217
 03/27  21:00:00,143.909448788,24.366656309,0.0,0.0,13.9747600329,18.6919646116,133.144211593,128.454211593,4.67,0.02
 03/27  22:00:00,90.2775106894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948096431,0.0,2.335,1.16448096431
 03/27  23:00:00,124.129395631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,94.2989383559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924822728,0.0,2.335,1.16424822728
 03/28  01:00:00,85.8792817428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,84.5586943876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,83.373483294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,104.42679908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924705004,0.0,2.335,1.16424705004
 03/28  05:00:00,103.25799137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,151.264723412,24.366656309,0.0,0.0,13.9747600329,18.6919646116,381.577385431,376.887385431,4.67,0.02
 03/28  07:00:00,139.752729331,24.366656309,0.0,0.0,13.9747600329,18.6919646116,353.293869287,347.459366989,4.67,1.16450229803
 03/28  08:00:00,208.612554074,24.366656309,0.0,0.0,34.9369000822,32.3179380704,284.242843951,276.050343951,8.1725,0.02
 03/28  09:00:00,238.400212708,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.698342896,202.025958408,10.5075,1.16488448786
 03/28  10:00:00,232.641047271,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.481448571,157.80905585,10.5075,1.16489272065
 03/28  11:00:00,266.742580828,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.501380419,117.828675147,10.5075,1.16520527187
 03/28  12:00:00,251.641270137,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.431092126,87.612521511,10.5075,2.31107061482
 03/28  13:00:00,251.617478878,24.366656309,0.00657110803134,0.0,62.886420148,41.4019203762,70.872877733,59.1998778199,10.5075,1.16549991308
 03/28  14:00:00,247.173773804,24.366656309,0.00739063937651,0.0,62.886420148,41.4019203762,52.5569111743,40.8842152513,10.5075,1.165195923
 03/28  15:00:00,241.137314053,24.366656309,0.213039868201,0.0,62.886420148,41.4019203762,41.6997779432,30.0271066613,10.5075,1.16517128186
 03/28  16:00:00,239.427525958,24.366656309,0.470547437037,0.0,62.886420148,41.4019203762,41.9994692348,30.3269885251,10.5075,1.16498070978
 03/28  17:00:00,237.781884561,24.366656309,0.287206895197,0.0,62.886420148,41.4019203762,48.8982876092,37.2257440344,10.5075,1.16504357476
 03/28  18:00:00,235.245543637,24.366656309,0.0,0.0,41.9242800987,36.8599292233,61.2154043981,50.7104141134,9.34,1.16499028471
 03/28  19:00:00,220.330107648,24.366656309,0.0,0.0,41.9242800987,36.8599292233,88.3377736858,77.8329853631,9.34,1.16478832275
 03/28  20:00:00,193.620919,24.366656309,0.0,0.0,34.9369000822,32.3179380704,126.656320781,117.319023393,8.1725,1.16479738853
 03/28  21:00:00,136.281610432,24.366656309,0.0,0.0,13.9747600329,18.6919646116,134.233838717,128.39918401,4.67,1.1646547074
 03/28  22:00:00,87.7454442835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,122.024671096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,92.6848576881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921729844,0.0,2.335,1.16421729844
 03/29  01:00:00,84.5374622108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,83.293473942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,82.3760424783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921621803,0.0,2.335,1.16421621803
 03/29  04:00:00,87.9841719765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,86.602148045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,134.573032985,24.366656309,0.0,0.0,13.9747600329,18.6919646116,374.69192801,368.857677562,4.67,1.16425044783
 03/29  07:00:00,130.609577224,24.366656309,0.0,0.0,13.9747600329,18.6919646116,342.191233997,337.501233997,4.67,0.02
 03/29  08:00:00,208.822658739,24.366656309,0.0,0.0,34.9369000822,32.3179380704,274.92459813,265.587534626,8.1725,1.16456350388
 03/29  09:00:00,237.699293702,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.637310883,190.109810883,10.5075,0.02
 03/29  10:00:00,232.085341052,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.473931015,142.801366352,10.5075,1.16506466268
 03/29  11:00:00,265.398173585,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.926251391,104.108065646,10.5075,2.31068574546
 03/29  12:00:00,250.505208128,24.366656309,0.00267019437395,0.0,62.886420148,41.4019203762,90.973318401,79.3004224253,10.5075,1.16539597572
 03/29  13:00:00,249.024099556,24.366656309,0.00697776822663,0.0,62.886420148,41.4019203762,71.7846338904,60.1117681008,10.5075,1.16536578965
 03/29  14:00:00,245.981647145,24.366656309,0.0411459408819,0.0,62.886420148,41.4019203762,57.8136319334,46.1410252621,10.5075,1.16510667128
 03/29  15:00:00,242.245659453,24.366656309,0.489957846222,0.0,62.886420148,41.4019203762,49.3256643997,37.6530625622,10.5075,1.16510183751
 03/29  16:00:00,240.545541617,24.366656309,0.466250064488,0.0,62.886420148,41.4019203762,50.0765552522,38.4039078442,10.5075,1.16514740802
 03/29  17:00:00,238.029345145,24.366656309,0.350107100168,0.0,62.886420148,41.4019203762,57.1243175581,44.3065875501,10.5075,2.31023000807
 03/29  18:00:00,234.847218008,24.366656309,0.0,0.0,41.9242800987,36.8599292233,70.0229282334,59.5180231346,9.34,1.1649050988
 03/29  19:00:00,226.239701949,24.366656309,0.0,0.0,41.9242800987,36.8599292233,102.4747992,93.1147992,9.34,0.02
 03/29  20:00:00,200.387869533,24.366656309,0.0,0.0,34.9369000822,32.3179380704,145.526644115,136.189370488,8.1725,1.16477362726
 03/29  21:00:00,142.499933627,24.366656309,0.0,0.0,13.9747600329,18.6919646116,148.131323821,142.296652188,4.67,1.16467163356
 03/29  22:00:00,88.5202265933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,122.677551348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929931814,0.0,2.335,1.16429931814
 03/29  24:00:00,93.18325401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,84.7787974162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,83.4851686207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926026706,0.0,2.335,1.16426026706
 03/30  03:00:00,82.6743854639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,88.584078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,87.7554577081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,136.109827756,24.366656309,0.0,0.0,13.9747600329,18.6919646116,351.892120564,346.057844393,4.67,1.16427617069
 03/30  07:00:00,132.590084098,24.366656309,0.0,0.0,13.9747600329,18.6919646116,328.762253912,324.072253912,4.67,0.02
 03/30  08:00:00,210.141424479,24.366656309,0.0,0.0,34.9369000822,32.3179380704,264.061567335,254.724487546,8.1725,1.16457978956
 03/30  09:00:00,238.31132344,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.434992265,176.762647811,10.5075,1.16484445357
 03/30  10:00:00,233.498322092,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.022528276,127.350064787,10.5075,1.16496348942
 03/30  11:00:00,266.735271022,24.366656309,0.0,0.0,62.886420148,41.4019203762,97.3362368948,85.6635520544,10.5075,1.16518484037
 03/30  12:00:00,252.902145553,24.366656309,0.00584599772155,0.0,62.886420148,41.4019203762,72.311542868,60.6384874693,10.5075,1.1655553987
 03/30  13:00:00,252.436649779,24.366656309,0.323092592799,0.0,62.886420148,41.4019203762,53.1890267887,41.5160026019,10.5075,1.16552418683
 03/30  14:00:00,250.97445486,24.366656309,1.91584931922,0.0,62.886420148,41.4019203762,33.1723079067,20.3544311835,10.5075,2.3103767232
 03/30  15:00:00,249.307954585,24.366656309,3.03662987003,0.0,62.886420148,41.4019203762,20.9755432792,9.30299810419,10.5075,1.16504517497
 03/30  16:00:00,250.736835152,24.366656309,3.66667959489,0.0,62.886420148,41.4019203762,18.0469636156,6.37436132091,10.5075,1.16510229466
 03/30  17:00:00,250.214571977,24.366656309,3.60153704393,0.0,62.886420148,41.4019203762,21.5314973022,9.85882153456,10.5075,1.16517576766
 03/30  18:00:00,245.859586221,24.366656309,1.82682680522,0.0,41.9242800987,36.8599292233,31.1523963842,20.6473370423,9.34,1.16505934187
 03/30  19:00:00,231.711303677,24.366656309,0.052596627381,0.0,41.9242800987,36.8599292233,71.9412142225,61.4364565075,9.34,1.16475771507
 03/30  20:00:00,209.608120836,24.366656309,0.0,0.0,34.9369000822,32.3179380704,90.3365015287,82.1440015287,8.1725,0.02
 03/30  21:00:00,148.642348416,24.366656309,0.0,0.0,13.9747600329,18.6919646116,67.7938973692,61.9592189391,4.67,1.16467843003
 03/30  22:00:00,91.4563256285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,123.744957359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936753045,0.0,2.335,1.16436753045
 03/30  24:00:00,94.7892859606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,86.6346637493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,85.6495788891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992678969,0.0,2.335,1.1642678969
 03/31  03:00:00,85.0532203451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,106.881249288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,106.717263685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922347639,0.0,2.335,1.16422347639
 03/31  06:00:00,152.806394282,24.366656309,0.0,0.0,13.9747600329,18.6919646116,280.557805905,275.867805905,4.67,0.02
 03/31  07:00:00,147.438885209,24.366656309,0.0,0.0,13.9747600329,18.6919646116,264.079724126,259.389724126,4.67,0.02
 03/31  08:00:00,215.058177089,24.366656309,0.0,0.0,34.9369000822,32.3179380704,224.32494304,214.987784018,8.1725,1.16465902178
 03/31  09:00:00,242.544005042,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.943909917,161.271597995,10.5075,1.16481192206
 03/31  10:00:00,234.953672725,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.319972413,131.647579012,10.5075,1.16489340145
 03/31  11:00:00,266.033698771,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.78384668,110.111013138,10.5075,1.16533354243
 03/31  12:00:00,250.51946865,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.563287234,93.8903900285,10.5075,1.16539720517
 03/31  13:00:00,248.456525309,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.9658239,80.1476027863,10.5075,2.31072111374
 03/31  14:00:00,241.465576701,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.5268456729,75.8540876659,10.5075,1.16525800698
 03/31  15:00:00,236.920535392,24.366656309,0.0,0.0,62.886420148,41.4019203762,85.0387399592,73.3662861759,10.5075,1.1649537833
 03/31  16:00:00,236.249491386,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.8552473485,82.1827413697,10.5075,1.16500597884
 03/31  17:00:00,235.808971422,24.366656309,0.0,0.0,62.886420148,41.4019203762,106.371466411,94.6988917792,10.5075,1.16507463228
 03/31  18:00:00,234.118182417,24.366656309,0.0,0.0,41.9242800987,36.8599292233,123.939890055,113.434911902,9.34,1.164978153
 03/31  19:00:00,220.941656232,24.366656309,0.0,0.0,41.9242800987,36.8599292233,137.872194091,127.367293955,9.34,1.1649001357
 03/31  20:00:00,202.301507104,24.366656309,0.0,0.0,34.9369000822,32.3179380704,151.211584243,143.019084243,8.1725,0.02
 03/31  21:00:00,146.900048715,24.366656309,0.0,0.0,13.9747600329,18.6919646116,126.773083142,120.93840816,4.67,1.16467498208
 03/31  22:00:00,99.9855358397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942998568,0.0,2.335,1.16442998568
 03/31  23:00:00,132.546962366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,102.33511637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,89.5445920325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559385583,0.0,1.75125,1.16434385583
 04/01  02:00:00,86.2342284883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,83.3874344357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,87.744435557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556579876,0.0,1.75125,1.16431579876
 04/01  05:00:00,85.2745044878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,116.903628609,24.366656309,0.0,0.0,6.98738001645,14.1499734587,408.103181451,404.580681451,3.5025,0.02
 04/01  07:00:00,115.312554195,24.366656309,0.0,0.0,6.98738001645,14.1499734587,374.130976132,369.463858736,3.5025,1.16461739583
 04/01  08:00:00,179.20111897,24.366656309,0.0,0.0,20.9621400493,23.2339557645,319.516645398,312.514510721,5.8375,1.16463467709
 04/01  09:00:00,200.28980991,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.746483148,240.386483148,9.34,0.02
 04/01  10:00:00,229.916222826,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.999810688,172.327287926,10.5075,1.16502276198
 04/01  11:00:00,266.736240126,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.384690406,124.712045519,10.5075,1.16514488718
 04/01  12:00:00,252.45957086,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.074761925,107.256459175,10.5075,2.31080274987
 04/01  13:00:00,244.59650656,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.097319841,105.424453206,10.5075,1.165366635
 04/01  14:00:00,238.260161906,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.959081548,96.2865329962,10.5075,1.16504855198
 04/01  15:00:00,235.374308805,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.5979460043,81.9253370981,10.5075,1.16510890615
 04/01  16:00:00,234.609733298,24.366656309,0.0,0.0,62.886420148,41.4019203762,84.8201454164,73.1474923626,10.5075,1.16515305373
 04/01  17:00:00,232.819151474,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.9743267962,75.3016460705,10.5075,1.16518072573
 04/01  18:00:00,214.762898867,24.366656309,0.0,0.0,34.9369000822,32.3179380704,109.976639251,100.639205336,8.1725,1.164933915
 04/01  19:00:00,172.177173257,24.366656309,0.0,0.0,20.9621400493,23.2339557645,141.852054717,134.84959295,5.8375,1.16496176768
 04/01  20:00:00,167.380626908,24.366656309,0.0,0.0,20.9621400493,23.2339557645,174.946790758,167.944467575,5.8375,1.16482318261
 04/01  21:00:00,124.024900533,24.366656309,0.0,0.0,6.98738001645,14.1499734587,177.003783001,173.481283001,3.5025,0.02
 04/01  22:00:00,82.1269190944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578979433,0.0,1.75125,1.16453979433
 04/01  23:00:00,116.975285307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,86.4081843563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562911821,0.0,1.75125,1.16437911821
 04/02  01:00:00,78.7709654159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,77.8093959935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155693124,0.0,1.75125,1.1643193124
 04/02  03:00:00,77.1471033506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,82.8772408049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,89.4081917215,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,19.6021260717,16.6865799294,1.75125,1.16429614231
 04/02  06:00:00,116.378613857,24.366656309,0.0,0.0,6.98738001645,14.1499734587,445.284763761,441.762263761,3.5025,0.02
 04/02  07:00:00,115.328280632,24.366656309,0.0,0.0,6.98738001645,14.1499734587,402.882214346,399.359714346,3.5025,0.02
 04/02  08:00:00,152.159744992,24.366656309,0.0,0.0,6.98738001645,14.1499734587,334.757804261,330.090927416,3.5025,1.16437684516
 04/02  09:00:00,128.36277784,24.366656309,0.0,0.0,6.98738001645,14.1499734587,289.858807627,286.336307627,3.5025,0.02
 04/02  10:00:00,166.095996464,24.366656309,0.0,0.0,27.9495200658,27.7759469175,224.101181373,215.931441944,7.005,1.1647394298
 04/02  11:00:00,197.683286368,24.366656309,0.0,0.0,27.9495200658,27.7759469175,185.16972277,176.999993516,7.005,1.16472925375
 04/02  12:00:00,209.321434879,24.366656309,0.0,0.0,41.9242800987,36.8599292233,140.839639009,130.334767971,9.34,1.16487103817
 04/02  13:00:00,204.823467292,24.366656309,0.0,0.0,41.9242800987,36.8599292233,132.507078575,123.147078575,9.34,0.02
 04/02  14:00:00,198.122506933,24.366656309,0.0,0.0,41.9242800987,36.8599292233,139.528355426,129.02345597,9.34,1.1648994563
 04/02  15:00:00,191.429259161,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.321972424,136.81701542,9.34,1.16495700423
 04/02  16:00:00,191.360389374,24.366656309,0.0,0.0,41.9242800987,36.8599292233,154.80916347,144.304297416,9.34,1.1648660535
 04/02  17:00:00,163.647998227,24.366656309,0.0,0.0,27.9495200658,27.7759469175,207.304599265,199.134730948,7.005,1.16486831776
 04/02  18:00:00,172.60741162,24.366656309,0.0,0.0,13.9747600329,18.6919646116,236.807984299,230.97339341,4.67,1.16459088851
 04/02  19:00:00,162.746563387,24.366656309,0.0,0.0,13.9747600329,18.6919646116,243.83610161,239.14610161,4.67,0.02
 04/02  20:00:00,160.08889477,24.366656309,0.0,0.0,13.9747600329,18.6919646116,248.989642456,243.155121663,4.67,1.16452079344
 04/02  21:00:00,144.375928097,24.366656309,0.0,0.0,13.9747600329,18.6919646116,207.421654283,202.731654283,4.67,0.02
 04/02  22:00:00,87.8089180621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564271745,0.0,1.75125,1.16439271745
 04/02  23:00:00,121.526053496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,90.7481327538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,84.8299465655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927625822,0.0,2.335,1.16427625822
 04/03  02:00:00,83.8263715024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,83.1037028574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,89.218793855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924745655,0.0,2.335,1.16424745655
 04/03  05:00:00,88.3434868711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,133.628458936,24.366656309,0.0,0.0,13.9747600329,18.6919646116,353.249894938,348.559894938,4.67,0.02
 04/03  07:00:00,135.165673638,24.366656309,0.0,0.0,13.9747600329,18.6919646116,320.038992258,314.204515432,4.67,1.16447682592
 04/03  08:00:00,211.88931739,24.366656309,0.0,0.0,34.9369000822,32.3179380704,269.906722423,261.714222423,8.1725,0.02
 04/03  09:00:00,238.026155956,24.366656309,0.0,0.0,62.886420148,41.4019203762,228.694497388,217.022135579,10.5075,1.16486180875
 04/03  10:00:00,227.874299673,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.892186412,195.219723531,10.5075,1.16496288157
 04/03  11:00:00,257.900703511,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.864809055,172.191975064,10.5075,1.16533399077
 04/03  12:00:00,238.760882182,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.595203109,161.776962645,10.5075,2.31074046459
 04/03  13:00:00,235.730492429,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.064496726,156.391668889,10.5075,1.16532783621
 04/03  14:00:00,231.083772673,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.844397451,146.17162054,10.5075,1.16527691127
 04/03  15:00:00,226.677615346,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.950581635,137.278090152,10.5075,1.16499148219
 04/03  16:00:00,225.98401244,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.114032549,138.441495416,10.5075,1.16503713259
 04/03  17:00:00,226.399204154,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.750087999,141.077488959,10.5075,1.16509903927
 04/03  18:00:00,224.901888673,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.442604081,159.937583223,9.34,1.16502085793
 04/03  19:00:00,216.993486544,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.467870835,173.963088139,9.34,1.16478269601
 04/03  20:00:00,199.057681744,24.366656309,0.0,0.0,34.9369000822,32.3179380704,195.225874363,185.888591052,8.1725,1.16478331095
 04/03  21:00:00,141.881331175,24.366656309,0.0,0.0,13.9747600329,18.6919646116,170.335101071,165.645101071,4.67,0.02
 04/03  22:00:00,87.9930609295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946709894,0.0,2.335,1.16446709894
 04/03  23:00:00,122.389277485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,92.1300213216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992182132,0.0,2.335,1.1642182132
 04/04  01:00:00,83.9755845563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,82.6546742854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,81.5698835165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,103.27621492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921513974,0.0,2.335,1.16421513974
 04/04  05:00:00,103.321305535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,149.975235719,24.366656309,0.0,0.0,13.9747600329,18.6919646116,355.85964767,351.16964767,4.67,0.02
 04/04  07:00:00,145.414478123,24.366656309,0.0,0.0,13.9747600329,18.6919646116,309.365950956,303.531484276,4.67,1.16446668026
 04/04  08:00:00,212.637370017,24.366656309,0.0,0.0,34.9369000822,32.3179380704,261.964519848,253.772019848,8.1725,0.02
 04/04  09:00:00,238.393673484,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.518495105,219.846153144,10.5075,1.16484196081
 04/04  10:00:00,228.682484412,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.776259129,202.103695432,10.5075,1.16506369668
 04/04  11:00:00,258.705776964,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.345900274,185.672966879,10.5075,1.16543339415
 04/04  12:00:00,239.72035079,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.798667686,179.980231721,10.5075,2.31093596464
 04/04  13:00:00,236.937751305,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.423921048,174.750996806,10.5075,1.16542424212
 04/04  14:00:00,232.954595276,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.542002927,170.869386117,10.5075,1.1651168104
 04/04  15:00:00,229.521246059,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.872593881,177.200007104,10.5075,1.16508677702
 04/04  16:00:00,230.507668663,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.791300056,177.118668629,10.5075,1.16513142746
 04/04  17:00:00,231.44539483,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.814113733,175.141421425,10.5075,1.16519230787
 04/04  18:00:00,229.544632366,24.366656309,0.0,0.0,41.9242800987,36.8599292233,195.815311011,185.310197728,9.34,1.16511328219
 04/04  19:00:00,213.930359031,24.366656309,0.0,0.0,41.9242800987,36.8599292233,214.035344787,203.530470215,9.34,1.16487457181
 04/04  20:00:00,194.290816807,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.057685653,213.720311268,8.1725,1.16487438507
 04/04  21:00:00,137.504668914,24.366656309,0.0,0.0,13.9747600329,18.6919646116,188.134889232,183.444889232,4.67,0.02
 04/04  22:00:00,88.3874657688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946802913,0.0,2.335,1.16446802913
 04/04  23:00:00,122.990518064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,93.0897781177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924069604,0.0,2.335,1.16424069604
 04/05  01:00:00,85.8599223585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,85.2529276992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,84.8003228785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992374891,0.0,2.335,1.1642374891
 04/05  04:00:00,90.8834743059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,89.8728431483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,134.839454727,24.366656309,0.0,0.0,13.9747600329,18.6919646116,353.034082209,348.344082209,4.67,0.02
 04/05  07:00:00,135.24215193,24.366656309,0.0,0.0,13.9747600329,18.6919646116,334.426381066,328.591937903,4.67,1.16444316311
 04/05  08:00:00,211.578598858,24.366656309,0.0,0.0,34.9369000822,32.3179380704,280.720116537,271.383031072,8.1725,1.16458546554
 04/05  09:00:00,239.852572311,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.466323095,211.938823095,10.5075,0.02
 04/05  10:00:00,230.29876,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.836256349,191.163824083,10.5075,1.16493226526
 04/05  11:00:00,259.357105727,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.682225937,170.864325424,10.5075,2.31040051304
 04/05  12:00:00,239.882363831,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.588730177,156.915681926,10.5075,1.16554825075
 04/05  13:00:00,236.746918235,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.724878246,142.051870208,10.5075,1.16550803874
 04/05  14:00:00,232.520578818,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.636087426,132.963387444,10.5075,1.16519998178
 04/05  15:00:00,230.388473143,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.233756343,113.561087075,10.5075,1.16516926826
 04/05  16:00:00,231.441885336,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.131192984,106.45871934,10.5075,1.1649736443
 04/05  17:00:00,229.920031197,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.689488637,109.016958973,10.5075,1.16502966397
 04/05  18:00:00,227.245724716,24.366656309,0.0,0.0,41.9242800987,36.8599292233,130.443014335,119.938043819,9.34,1.16497051615
 04/05  19:00:00,216.984648451,24.366656309,0.0,0.0,41.9242800987,36.8599292233,151.445359188,140.94059518,9.34,1.16476400782
 04/05  20:00:00,197.963800334,24.366656309,0.0,0.0,34.9369000822,32.3179380704,168.807674061,159.470406913,8.1725,1.16476714761
 04/05  21:00:00,139.510545439,24.366656309,0.0,0.0,13.9747600329,18.6919646116,158.987794862,153.153174522,4.67,1.16462034058
 04/05  22:00:00,85.5475240248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,120.047361267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,89.8072625029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925097247,0.0,2.335,1.16425097247
 04/06  01:00:00,82.2779509512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,81.4240892691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,80.653738413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992476082,0.0,2.335,1.1642476082
 04/06  04:00:00,86.5468893438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,92.8158229249,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,18.0056339894,15.6506339894,2.335,0.02
 04/06  06:00:00,130.905946878,24.366656309,0.0,0.0,13.9747600329,18.6919646116,395.238097587,390.548097587,4.67,0.02
 04/06  07:00:00,130.245658086,24.366656309,0.0,0.0,13.9747600329,18.6919646116,356.902614454,351.068094001,4.67,1.16452045328
 04/06  08:00:00,208.952076324,24.366656309,0.0,0.0,34.9369000822,32.3179380704,291.773561509,282.436399626,8.1725,1.16466188249
 04/06  09:00:00,237.911246461,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.34045357,218.81295357,10.5075,0.02
 04/06  10:00:00,229.999372796,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.672770184,179.000260564,10.5075,1.16500962033
 04/06  11:00:00,261.445211759,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.475687178,135.6576401,10.5075,2.31054707775
 04/06  12:00:00,245.136738564,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.716662894,108.043846975,10.5075,1.16531591936
 04/06  13:00:00,243.484259807,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.212247631,88.5394684458,10.5075,1.16527918509
 04/06  14:00:00,238.836832095,24.366656309,0.0,0.0,62.886420148,41.4019203762,89.3720274077,77.6992567125,10.5075,1.16527069526
 04/06  15:00:00,235.27390882,24.366656309,0.00521838142149,0.0,62.886420148,41.4019203762,77.1108839094,65.4383798506,10.5075,1.16500405885
 04/06  16:00:00,236.319245634,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.7301432888,62.0576003408,10.5075,1.16504294801
 04/06  17:00:00,236.129888135,24.366656309,0.0,0.0,62.886420148,41.4019203762,76.359478193,64.6868801632,10.5075,1.16509802985
 04/06  18:00:00,233.38306708,24.366656309,0.0,0.0,41.9242800987,36.8599292233,87.713169147,77.2081310884,9.34,1.16503805866
 04/06  19:00:00,220.894600024,24.366656309,0.0,0.0,41.9242800987,36.8599292233,115.549463892,105.044632933,9.34,1.16483095843
 04/06  20:00:00,199.403797342,24.366656309,0.0,0.0,34.9369000822,32.3179380704,138.056806078,128.719472828,8.1725,1.16483324972
 04/06  21:00:00,141.835479541,24.366656309,0.0,0.0,13.9747600329,18.6919646116,117.027373386,111.192687597,4.67,1.16468578837
 04/06  22:00:00,88.231511049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,122.623301854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,93.976736091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924810708,0.0,2.335,1.16424810708
 04/07  01:00:00,86.4426612803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,86.101323953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,86.023393638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456191,0.0,2.335,1.16424456191
 04/07  04:00:00,108.346874946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,108.240267598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,150.459577641,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.005906161,250.171629757,4.67,1.16427640417
 04/07  07:00:00,147.921007473,24.366656309,0.0,0.0,13.9747600329,18.6919646116,237.074881927,232.384881927,4.67,0.02
 04/07  08:00:00,214.560177361,24.366656309,0.0,0.0,34.9369000822,32.3179380704,213.743239573,204.4061586,8.1725,1.16458097258
 04/07  09:00:00,240.791441104,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.421242098,171.893742098,10.5075,0.02
 04/07  10:00:00,231.030429756,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.211075857,154.53850511,10.5075,1.16507074696
 04/07  11:00:00,260.528862448,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.917970651,141.099800735,10.5075,2.31066991613
 04/07  12:00:00,241.923051213,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.948602313,132.275726429,10.5075,1.16537588435
 04/07  13:00:00,237.670699458,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.216598784,143.54376055,10.5075,1.16533823383
 04/07  14:00:00,235.23216773,24.366656309,0.0,0.0,62.886420148,41.4019203762,162.026035953,150.353461996,10.5075,1.1650739576
 04/07  15:00:00,233.238182576,24.366656309,0.0,0.0,62.886420148,41.4019203762,162.511261942,150.838700081,10.5075,1.16506186079
 04/07  16:00:00,233.773368038,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.773012355,155.100412585,10.5075,1.16509976985
 04/07  17:00:00,233.893900581,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.545533973,152.872880126,10.5075,1.16515384692
 04/07  18:00:00,231.664402723,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.346623741,156.841530695,9.34,1.16509304647
 04/07  19:00:00,216.640170843,24.366656309,0.0,0.0,41.9242800987,36.8599292233,180.874842517,170.36995717,9.34,1.16488534683
 04/07  20:00:00,197.526153221,24.366656309,0.0,0.0,34.9369000822,32.3179380704,188.515540309,179.178153517,8.1725,1.16488679234
 04/07  21:00:00,140.500848324,24.366656309,0.0,0.0,13.9747600329,18.6919646116,149.85954021,144.024946932,4.67,1.1645932786
 04/07  22:00:00,91.0269362729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,124.476741447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930420089,0.0,2.335,1.16430420089
 04/07  24:00:00,94.7136433775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,84.9344314316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,83.9366319208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561249287,0.0,1.75125,1.16436249287
 04/08  03:00:00,83.1751153366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,89.2424723453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,88.4265323927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556949014,0.0,1.75125,1.16431949014
 04/08  06:00:00,118.129703024,24.366656309,0.0,0.0,6.98738001645,14.1499734587,330.14287489,326.62037489,3.5025,0.02
 04/08  07:00:00,122.523078908,24.366656309,0.0,0.0,6.98738001645,14.1499734587,300.846684619,296.179683297,3.5025,1.16450132145
 04/08  08:00:00,185.901416941,24.366656309,0.0,0.0,20.9621400493,23.2339557645,260.002065722,254.144565722,5.8375,0.02
 04/08  09:00:00,205.048427177,24.366656309,0.0,0.0,41.9242800987,36.8599292233,222.65242362,212.147717992,9.34,1.16470562817
 04/08  10:00:00,228.393493388,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.210143998,181.537685499,10.5075,1.16495849878
 04/08  11:00:00,256.571828462,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.546063288,160.873278921,10.5075,1.16528436721
 04/08  12:00:00,236.667234089,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.817900901,147.145097067,10.5075,1.16530383423
 04/08  13:00:00,234.000963238,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.018837525,128.200821377,10.5075,2.31051614872
 04/08  14:00:00,229.836065723,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.045328411,117.372704411,10.5075,1.16512399916
 04/08  15:00:00,225.16000867,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.458188935,113.785518891,10.5075,1.16517004417
 04/08  16:00:00,224.545542308,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.7039985,112.031298759,10.5075,1.16519974099
 04/08  17:00:00,224.400058299,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.036167926,114.363693317,10.5075,1.16497460816
 04/08  18:00:00,209.366313703,24.366656309,0.0,0.0,34.9369000822,32.3179380704,145.273507596,135.936061503,8.1725,1.16494609315
 04/08  19:00:00,169.789157128,24.366656309,0.0,0.0,20.9621400493,23.2339557645,181.062570955,174.060167658,5.8375,1.16490329744
 04/08  20:00:00,166.04586599,24.366656309,0.0,0.0,20.9621400493,23.2339557645,205.383160947,199.525660947,5.8375,0.02
 04/08  21:00:00,123.410805815,24.366656309,0.0,0.0,6.98738001645,14.1499734587,184.197786661,179.530640859,3.5025,1.16464580172
 04/08  22:00:00,81.6080854741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,116.666000521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571293284,0.0,1.75125,1.16446293284
 04/08  24:00:00,86.5402865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,78.9283353613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554385181,0.0,1.75125,1.16429385181
 04/09  02:00:00,78.3931536023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,78.0022874783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,84.3143178321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554263304,0.0,1.75125,1.16429263304
 04/09  05:00:00,83.9151819351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,114.113340835,24.366656309,0.0,0.0,6.98738001645,14.1499734587,391.857632636,388.335132636,3.5025,0.02
 04/09  07:00:00,117.940910712,24.366656309,0.0,0.0,6.98738001645,14.1499734587,357.154555951,352.487651001,3.5025,1.16440495043
 04/09  08:00:00,154.538009764,24.366656309,0.0,0.0,6.98738001645,14.1499734587,289.077076367,285.554576367,3.5025,0.02
 04/09  09:00:00,128.376385034,24.366656309,0.0,0.0,6.98738001645,14.1499734587,267.098415544,262.431448583,3.5025,1.16446696116
 04/09  10:00:00,162.790024636,24.366656309,0.0,0.0,27.9495200658,27.7759469175,234.607883506,227.582883506,7.005,0.02
 04/09  11:00:00,193.033967854,24.366656309,0.0,0.0,27.9495200658,27.7759469175,210.331110333,202.161298986,7.005,1.16481134675
 04/09  12:00:00,200.677473791,24.366656309,0.0,0.0,41.9242800987,36.8599292233,201.146523884,190.641618034,9.34,1.16490585024
 04/09  13:00:00,200.684970591,24.366656309,0.0,0.0,41.9242800987,36.8599292233,179.957774095,169.45280203,9.34,1.16497206521
 04/09  14:00:00,196.188530927,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.773829618,155.269049195,9.34,1.16478042298
 04/09  15:00:00,191.819311465,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.814564464,160.309724158,9.34,1.16484030583
 04/09  16:00:00,191.59874049,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.766781186,156.406781186,9.34,0.02
 04/09  17:00:00,163.035891637,24.366656309,0.0,0.0,27.9495200658,27.7759469175,187.188545466,179.018646923,7.005,1.16489854252
 04/09  18:00:00,168.601294007,24.366656309,0.0,0.0,13.9747600329,18.6919646116,202.195255039,196.360564455,4.67,1.16469058459
 04/09  19:00:00,155.552270003,24.366656309,0.0,0.0,13.9747600329,18.6919646116,216.215414664,210.380660127,4.67,1.16475453688
 04/09  20:00:00,153.997582866,24.366656309,0.0,0.0,13.9747600329,18.6919646116,228.469942343,223.779942343,4.67,0.02
 04/09  21:00:00,139.690584645,24.366656309,0.0,0.0,13.9747600329,18.6919646116,192.30131835,186.466784255,4.67,1.16453409506
 04/09  22:00:00,84.2843107094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,118.784896036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,88.9961677858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557218497,0.0,1.75125,1.16432218497
 04/10  01:00:00,83.4750360889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,82.8491312743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,82.5270176768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992323208,0.0,2.335,1.1642323208
 04/10  04:00:00,89.2194366843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,89.1908852042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,132.256096255,24.366656309,0.0,0.0,13.9747600329,18.6919646116,304.614881308,298.780618052,4.67,1.16426325538
 04/10  07:00:00,138.342955913,24.366656309,0.0,0.0,13.9747600329,18.6919646116,282.720054797,278.030054797,4.67,0.02
 04/10  08:00:00,214.760803621,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.139059263,238.801926221,8.1725,1.16463304194
 04/10  09:00:00,242.08620097,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.884090615,193.21184936,10.5075,1.16474125526
 04/10  10:00:00,232.737481604,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.024944741,171.497444741,10.5075,0.02
 04/10  11:00:00,261.238914351,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.476395599,151.658139647,10.5075,2.31075595218
 04/10  12:00:00,241.835057559,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.960856909,144.287942463,10.5075,1.16541444617
 04/10  13:00:00,240.126270964,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.528946301,140.856072228,10.5075,1.16537407275
 04/10  14:00:00,237.606816701,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.107837432,136.435229488,10.5075,1.16510794422
 04/10  15:00:00,235.328111158,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.408128978,129.735535727,10.5075,1.16509325166
 04/10  16:00:00,235.682617366,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.251409571,122.578781289,10.5075,1.16512828198
 04/10  17:00:00,235.273258886,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.486969525,115.669307116,10.5075,2.31016240936
 04/10  18:00:00,233.107227558,24.366656309,0.0,0.0,41.9242800987,36.8599292233,127.616720213,118.256720213,9.34,0.02
 04/10  19:00:00,219.762114905,24.366656309,0.0,0.0,41.9242800987,36.8599292233,146.074438151,135.569531377,9.34,1.16490677389
 04/10  20:00:00,202.852435184,24.366656309,0.0,0.0,34.9369000822,32.3179380704,167.754363081,158.416957355,8.1725,1.16490572628
 04/10  21:00:00,144.814070982,24.366656309,0.0,0.0,13.9747600329,18.6919646116,158.789898909,152.955214767,4.67,1.16468414186
 04/10  22:00:00,91.2961274368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,125.347146178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932110216,0.0,2.335,1.16432110216
 04/10  24:00:00,94.9469636827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,86.4704744491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,85.1769003272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,83.8630314411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992452627,0.0,2.335,1.1642452627
