Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  04:00:00,104.888669717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,107.488125077,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.6494382272,8.29443822718,2.335,0.02
 04/11  06:00:00,145.130591369,24.366656309,0.0,0.0,13.9747600329,18.6919646116,387.806324433,381.972048441,4.67,1.16427599199
 04/11  07:00:00,141.206131577,24.366656309,0.0,0.0,13.9747600329,18.6919646116,341.864717624,337.174717624,4.67,0.02
 04/11  08:00:00,211.093661036,24.366656309,0.0,0.0,34.9369000822,32.3179380704,266.155019836,256.817874922,8.1725,1.16464491331
 04/11  09:00:00,241.232669004,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.729741379,188.057489236,10.5075,1.16475214267
 04/11  10:00:00,235.971569752,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.990310523,142.462810523,10.5075,0.02
 04/11  11:00:00,267.847636993,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.060026072,102.241752719,10.5075,2.31077335303
 04/11  12:00:00,249.728833152,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.4754517182,79.8025300939,10.5075,1.16542162431
 04/11  13:00:00,247.787542878,24.366656309,0.00692474949782,0.0,62.886420148,41.4019203762,68.3668522552,56.6939719289,10.5075,1.1653803263
 04/11  14:00:00,246.197314343,24.366656309,0.199900572019,0.0,62.886420148,41.4019203762,44.7671871946,33.0945736288,10.5075,1.16511356586
 04/11  15:00:00,242.874872214,24.366656309,0.312518106819,0.0,62.886420148,41.4019203762,36.7030281338,25.0304301487,10.5075,1.16509798515
 04/11  16:00:00,243.837379911,24.366656309,0.588788867914,0.0,62.886420148,41.4019203762,34.0920285055,22.4193964571,10.5075,1.16513204844
 04/11  17:00:00,244.434531312,24.366656309,0.880968872334,0.0,62.886420148,41.4019203762,34.1763148776,21.3586476245,10.5075,2.3101672531
 04/11  18:00:00,240.302971906,24.366656309,0.0749315459161,0.0,41.9242800987,36.8599292233,47.1100239105,37.7500239105,9.34,0.02
 04/11  19:00:00,217.740662153,24.366656309,0.0,0.0,41.9242800987,36.8599292233,86.8830399739,76.3781318818,9.34,1.16490809208
 04/11  20:00:00,202.469156829,24.366656309,0.0,0.0,34.9369000822,32.3179380704,100.335650191,90.9982439936,8.1725,1.16490619755
 04/11  21:00:00,144.444218168,24.366656309,0.0,0.0,13.9747600329,18.6919646116,64.8494441155,59.0148332432,4.67,1.16461087227
 04/11  22:00:00,92.06961649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,124.745588628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932089008,0.0,2.335,1.16432089008
 04/11  24:00:00,96.1785321649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,88.375843903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,87.8278429722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,87.4075682438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924483497,0.0,2.335,1.16424483497
 04/12  04:00:00,93.2388708287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,92.1694481357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,133.680427826,24.366656309,0.0,0.0,13.9747600329,18.6919646116,220.028706709,214.194431428,4.67,1.16427528129
 04/12  07:00:00,138.648181608,24.366656309,0.0,0.0,13.9747600329,18.6919646116,215.837663526,211.147663526,4.67,0.02
 04/12  08:00:00,215.601219604,24.366656309,0.0,0.0,34.9369000822,32.3179380704,197.781737981,188.444594109,8.1725,1.16464387235
 04/12  09:00:00,243.371469933,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.20920191,161.536952561,10.5075,1.16474934965
 04/12  10:00:00,234.320909852,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.444387938,152.916887938,10.5075,0.02
 04/12  11:00:00,264.175035608,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.430766188,132.612502649,10.5075,2.31076353925
 04/12  12:00:00,244.851527597,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.211220991,128.538305782,10.5075,1.16541520925
 04/12  13:00:00,241.964328046,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.731454373,122.058581388,10.5075,1.1653729848
 04/12  14:00:00,239.686789559,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.000049467,107.327443885,10.5075,1.16510558176
 04/12  15:00:00,238.087371703,24.366656309,0.0,0.0,62.886420148,41.4019203762,111.443665341,99.7710762472,10.5075,1.16508909407
 04/12  16:00:00,238.916203639,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.910884871,93.2382626585,10.5075,1.16512221236
 04/12  17:00:00,238.377885803,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.443281092,98.770609653,10.5075,1.16517143859
 04/12  18:00:00,235.543361331,24.366656309,0.0,0.0,41.9242800987,36.8599292233,124.710422407,114.205315879,9.34,1.16510652757
 04/12  19:00:00,225.296330012,24.366656309,0.0,0.0,41.9242800987,36.8599292233,134.945177619,124.440281955,9.34,1.16489566411
 04/12  20:00:00,206.542409311,24.366656309,0.0,0.0,34.9369000822,32.3179380704,151.664244205,142.32685126,8.1725,1.1648929451
 04/12  21:00:00,146.122502893,24.366656309,0.0,0.0,13.9747600329,18.6919646116,133.285409101,127.450811971,4.67,1.16459713033
 04/12  22:00:00,90.6943932712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,123.869667736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930697427,0.0,2.335,1.16430697427
 04/12  24:00:00,93.2061282076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,85.0643720693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,83.740760382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,83.0451228708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923075675,0.0,2.335,1.16423075675
 04/13  04:00:00,89.2221983577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,88.2847185419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,129.709574935,24.366656309,0.0,0.0,13.9747600329,18.6919646116,351.105382795,345.271121844,4.67,1.16426095042
 04/13  07:00:00,133.301992689,24.366656309,0.0,0.0,13.9747600329,18.6919646116,324.134667116,319.444667116,4.67,0.02
 04/13  08:00:00,210.697887522,24.366656309,0.0,0.0,34.9369000822,32.3179380704,265.291518695,255.954391207,8.1725,1.16462748816
 04/13  09:00:00,237.501131577,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.045930885,199.373698156,10.5075,1.16473272917
 04/13  10:00:00,227.183308196,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.821045833,171.293545833,10.5075,0.02
 04/13  11:00:00,256.323044173,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.414438651,147.596212666,10.5075,2.31072598518
 04/13  12:00:00,237.978523348,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.689727705,132.01683278,10.5075,1.16539492522
 04/13  13:00:00,236.155214169,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.566426542,118.89357477,10.5075,1.16535177209
 04/13  14:00:00,231.527574223,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.004115897,113.331532183,10.5075,1.16508371485
 04/13  15:00:00,228.934505019,24.366656309,0.00238724872902,0.0,62.886420148,41.4019203762,106.47269885,94.8001325491,10.5075,1.16506630054
 04/13  16:00:00,229.774475504,24.366656309,0.00292822471028,0.0,62.886420148,41.4019203762,99.9739982319,88.3013997355,10.5075,1.16509849636
 04/13  17:00:00,229.600150108,24.366656309,0.0,0.0,62.886420148,41.4019203762,101.815079897,90.1424331376,10.5075,1.16514675911
 04/13  18:00:00,228.021453525,24.366656309,0.0,0.0,41.9242800987,36.8599292233,111.444502135,100.93942112,9.34,1.16508101469
 04/13  19:00:00,214.117604887,24.366656309,0.0,0.0,41.9242800987,36.8599292233,130.818463119,120.313593632,9.34,1.16486948686
 04/13  20:00:00,196.792188448,24.366656309,0.0,0.0,34.9369000822,32.3179380704,150.360644594,141.023278668,8.1725,1.16486592656
 04/13  21:00:00,138.637831318,24.366656309,0.0,0.0,13.9747600329,18.6919646116,131.505965633,125.671396039,4.67,1.16456959392
 04/13  22:00:00,84.4101323851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,118.890299376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,89.073740228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992765356,0.0,2.335,1.1642765356
 04/14  01:00:00,81.2408188209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,80.6019536018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,79.6577369149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927088524,0.0,2.335,1.16427088524
 04/14  04:00:00,101.124464739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,100.629611735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,143.681238472,24.366656309,0.0,0.0,13.9747600329,18.6919646116,390.200999362,384.366766481,4.67,1.16423288125
 04/14  07:00:00,138.946546866,24.366656309,0.0,0.0,13.9747600329,18.6919646116,341.932485786,337.242485786,4.67,0.02
 04/14  08:00:00,207.953937481,24.366656309,0.0,0.0,34.9369000822,32.3179380704,264.793442786,255.456344761,8.1725,1.16459802418
 04/14  09:00:00,234.503505501,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.075014763,189.547514763,10.5075,0.02
 04/14  10:00:00,226.244467895,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.477588468,156.805010467,10.5075,1.16507800142
 04/14  11:00:00,258.215703409,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.037446507,124.219286332,10.5075,2.31066017531
 04/14  12:00:00,241.605923472,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.647936536,100.975076018,10.5075,1.16536051726
 04/14  13:00:00,240.412334199,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.5905533696,81.9177369363,10.5075,1.16531643327
 04/14  14:00:00,238.34415835,24.366656309,0.00648299004789,0.0,62.886420148,41.4019203762,73.1382902554,61.465742546,10.5075,1.16504770945
 04/14  15:00:00,237.040100884,24.366656309,0.00760317477628,0.0,62.886420148,41.4019203762,55.3370312815,43.6645019333,10.5075,1.16502934825
 04/14  16:00:00,237.669757829,24.366656309,0.0,0.0,62.886420148,41.4019203762,51.9381058904,40.2655452457,10.5075,1.16506064466
 04/14  17:00:00,236.803791023,24.366656309,0.0,0.0,62.886420148,41.4019203762,54.1666596462,42.4940516936,10.5075,1.16510795257
 04/14  18:00:00,233.439470926,24.366656309,0.0,0.0,41.9242800987,36.8599292233,69.6788139441,59.1737725712,9.34,1.16504137293
 04/14  19:00:00,211.014427073,24.366656309,0.0,0.0,41.9242800987,36.8599292233,94.1882660646,83.6834368973,9.34,1.16482916729
 04/14  20:00:00,192.038402319,24.366656309,0.0,0.0,34.9369000822,32.3179380704,116.278064952,106.940740186,8.1725,1.16482476573
 04/14  21:00:00,134.102600672,24.366656309,0.0,0.0,13.9747600329,18.6919646116,98.3605985489,92.525925924,4.67,1.16467262492
 04/14  22:00:00,85.1517949299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,120.254235148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,92.0198727406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923476425,0.0,2.335,1.16423476425
 04/15  01:00:00,81.8612958278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,81.0645801799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554240911,0.0,1.75125,1.16429240911
 04/15  03:00:00,80.1759320083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,85.6471007006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,84.196765754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549728214,0.0,1.75125,1.16424728214
 04/15  06:00:00,110.25796874,24.366656309,0.0,0.0,6.98738001645,14.1499734587,358.008281771,354.485781771,3.5025,0.02
 04/15  07:00:00,118.579400826,24.366656309,0.0,0.0,6.98738001645,14.1499734587,309.881597535,306.359097535,3.5025,0.02
 04/15  08:00:00,184.492781666,24.366656309,0.0,0.0,20.9621400493,23.2339557645,236.304877218,229.302735262,5.8375,1.16464195582
 04/15  09:00:00,207.932635952,24.366656309,0.0,0.0,41.9242800987,36.8599292233,166.691542874,156.186842611,9.34,1.16470026269
 04/15  10:00:00,235.49928622,24.366656309,0.0,0.0,62.886420148,41.4019203762,112.832583221,101.159998145,10.5075,1.16508507682
 04/15  11:00:00,267.945162094,24.366656309,0.0136633538958,0.0,62.886420148,41.4019203762,74.5821201882,62.9094394401,10.5075,1.16518074818
 04/15  12:00:00,254.124716712,24.366656309,0.384005611761,0.0,62.886420148,41.4019203762,50.6994365554,39.0267430752,10.5075,1.16519348024
 04/15  13:00:00,254.353835829,24.366656309,1.86549030513,0.0,62.886420148,41.4019203762,29.356023754,17.6830713887,10.5075,1.16545236534
 04/15  14:00:00,253.008140866,24.366656309,3.86413993579,0.0,62.886420148,41.4019203762,15.1972337177,3.52456274644,10.5075,1.16517097124
 04/15  15:00:00,250.969598912,24.366656309,5.67251759367,0.0,62.886420148,41.4019203762,12.8177561523,0.0,10.5075,2.31025615226
 04/15  16:00:00,252.710117619,24.366656309,6.88463694967,0.0,62.886420148,41.4019203762,11.6725571253,0.0,10.5075,1.16505712528
 04/15  17:00:00,252.167904816,24.366656309,6.86678884316,0.0,62.886420148,41.4019203762,11.6725642079,0.0,10.5075,1.16506420787
 04/15  18:00:00,231.241613874,24.366656309,3.24429051266,0.0,34.9369000822,32.3179380704,23.8258353148,14.4883138348,8.1725,1.16502148008
 04/15  19:00:00,185.907931618,24.366656309,0.296024904593,0.0,20.9621400493,23.2339557645,44.6934554349,38.8359554349,5.8375,0.02
 04/15  20:00:00,177.67861224,24.366656309,0.0,0.0,20.9621400493,23.2339557645,87.2345043376,80.2322148961,5.8375,1.16478944156
 04/15  21:00:00,130.611868436,24.366656309,0.0,0.0,6.98738001645,14.1499734587,77.1845584559,72.5173888665,3.5025,1.16466958948
 04/15  22:00:00,87.4266570105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,119.773762369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565126039,0.0,1.75125,1.16440126039
 04/15  24:00:00,91.1374548422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,82.6013727125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553541217,0.0,1.75125,1.16428541217
 04/16  02:00:00,81.4801391275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,80.6546383342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,86.7944030155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552342402,0.0,1.75125,1.16427342402
 04/16  05:00:00,85.461587116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,111.609802449,24.366656309,0.0,0.0,6.98738001645,14.1499734587,309.762532531,306.240032531,3.5025,0.02
 04/16  07:00:00,119.366680244,24.366656309,0.0,0.0,6.98738001645,14.1499734587,269.547289003,264.88046679,3.5025,1.16432221276
 04/16  08:00:00,160.046388682,24.366656309,0.0,0.0,6.98738001645,14.1499734587,189.745920819,186.223420819,3.5025,0.02
 04/16  09:00:00,141.519641603,24.366656309,0.0,0.0,6.98738001645,14.1499734587,137.977065799,133.310115773,3.5025,1.16445002604
 04/16  10:00:00,180.123565325,24.366656309,0.229646923076,0.0,27.9495200658,27.7759469175,79.7938461347,72.7688461347,7.005,0.02
 04/16  11:00:00,211.816345561,24.366656309,1.0293009769,0.0,27.9495200658,27.7759469175,57.0453743436,48.8755753127,7.005,1.16479903098
 04/16  12:00:00,229.626299286,24.366656309,3.65067158977,0.0,41.9242800987,36.8599292233,30.9341359887,20.4292291344,9.34,1.1649068544
 04/16  13:00:00,231.216217382,24.366656309,5.05771858771,0.0,41.9242800987,36.8599292233,12.4698536844,1.96488722223,9.34,1.1649664622
 04/16  14:00:00,226.745002989,24.366656309,5.60870942533,0.0,41.9242800987,36.8599292233,10.5047620879,0.0,9.34,1.16476208792
 04/16  15:00:00,223.78124908,24.366656309,6.59798520608,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  16:00:00,225.720906947,24.366656309,8.02565328171,0.0,41.9242800987,36.8599292233,10.5048626627,0.0,9.34,1.16486266265
 04/16  17:00:00,193.378746344,24.366656309,6.47702996058,0.0,27.9495200658,27.7759469175,8.16986549048,0.0,7.005,1.16486549048
 04/16  18:00:00,195.074116111,24.366656309,3.48492677692,0.0,13.9747600329,18.6919646116,9.70892336987,3.87430578952,4.67,1.16461758035
 04/16  19:00:00,175.335179844,24.366656309,1.11044792596,0.0,13.9747600329,18.6919646116,33.1448898081,28.4548898081,4.67,0.02
 04/16  20:00:00,168.390165507,24.366656309,0.0,0.0,13.9747600329,18.6919646116,81.2910027886,75.4564483167,4.67,1.1645544719
 04/16  21:00:00,150.015900677,24.366656309,0.0,0.0,13.9747600329,18.6919646116,70.8077484522,66.1177484522,4.67,0.02
 04/16  22:00:00,96.3889632458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565337925,0.0,1.75125,1.16440337925
 04/16  23:00:00,127.205321318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,98.5408965913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557779128,0.0,1.75125,1.16432779128
 04/17  01:00:00,90.6919875558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,89.1494194139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,88.2039270194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,94.2564477974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926784754,0.0,2.335,1.16426784754
 04/17  05:00:00,93.22430693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,131.936092963,24.366656309,0.0,0.0,13.9747600329,18.6919646116,215.914142767,211.224142767,4.67,0.02
 04/17  07:00:00,141.629920138,24.366656309,0.0,0.0,13.9747600329,18.6919646116,202.545633122,196.711121983,4.67,1.16451113847
 04/17  08:00:00,222.1593942,24.366656309,0.0,0.0,34.9369000822,32.3179380704,154.541511435,146.349011435,8.1725,0.02
 04/17  09:00:00,254.570905898,24.366656309,0.00876835432712,0.0,62.886420148,41.4019203762,103.779708224,92.1073373347,10.5075,1.16487088947
 04/17  10:00:00,246.184012518,24.366656309,0.0148975571251,0.0,62.886420148,41.4019203762,75.9231619536,64.2505837049,10.5075,1.16507824865
 04/17  11:00:00,276.980014186,24.366656309,0.336876774962,0.0,62.886420148,41.4019203762,49.6636068436,37.990956934,10.5075,1.16514990956
 04/17  12:00:00,262.080959377,24.366656309,0.765270462691,0.0,62.886420148,41.4019203762,37.3566873162,24.538295947,10.5075,2.3108913692
 04/17  13:00:00,262.077554594,24.366656309,2.24046248427,0.0,62.886420148,41.4019203762,20.8331173373,9.16023342535,10.5075,1.16538391193
 04/17  14:00:00,259.532008491,24.366656309,3.5504057091,0.0,62.886420148,41.4019203762,11.6725690439,0.0,10.5075,1.16506904387
 04/17  15:00:00,253.699411858,24.366656309,3.18788724702,0.0,62.886420148,41.4019203762,11.6725277363,0.0,10.5075,1.16502773632
 04/17  16:00:00,249.877190196,24.366656309,2.11700693346,0.0,62.886420148,41.4019203762,18.2644089352,6.59184889675,10.5075,1.16506003846
 04/17  17:00:00,242.987248441,24.366656309,0.418283774881,0.0,62.886420148,41.4019203762,36.7562719592,25.0836636637,10.5075,1.16510829549
 04/17  18:00:00,235.198617083,24.366656309,0.0312920018764,0.0,41.9242800987,36.8599292233,64.4158533683,53.9108344388,9.34,1.16501892955
 04/17  19:00:00,219.328298665,24.366656309,0.0,0.0,41.9242800987,36.8599292233,86.9521898443,76.4474174168,9.34,1.16477242751
 04/17  20:00:00,201.657301112,24.366656309,0.0,0.0,34.9369000822,32.3179380704,97.2457920004,87.9085305787,8.1725,1.16476142168
 04/17  21:00:00,142.878127062,24.366656309,0.0,0.0,13.9747600329,18.6919646116,74.2137326291,69.5237326291,4.67,0.02
 04/17  22:00:00,89.4413474419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945541929,0.0,2.335,1.16445541929
 04/17  23:00:00,124.252037559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,96.2971058731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,89.0450141031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927869918,0.0,2.335,1.16427869918
 04/18  02:00:00,89.5429446796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,89.7363347508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,112.139312618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924969647,0.0,2.335,1.16424969647
 04/18  05:00:00,112.315772322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,152.576144671,24.366656309,0.0,0.0,13.9747600329,18.6919646116,205.356900391,200.666900391,4.67,0.02
 04/18  07:00:00,155.882494206,24.366656309,0.0,0.0,13.9747600329,18.6919646116,203.370864909,197.536440269,4.67,1.16442463987
 04/18  08:00:00,222.296788024,24.366656309,0.0,0.0,34.9369000822,32.3179380704,179.660955887,171.468455887,8.1725,0.02
 04/18  09:00:00,250.180596843,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.093669324,137.421296372,10.5075,1.1648729521
 04/18  10:00:00,242.333013802,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.494530641,126.822041036,10.5075,1.16498960449
 04/18  11:00:00,271.152116146,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.592237933,110.919397697,10.5075,1.16534023564
 04/18  12:00:00,256.476180804,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.597382545,89.7791742656,10.5075,2.31070827958
 04/18  13:00:00,255.938097119,24.366656309,0.0,0.0,62.886420148,41.4019203762,85.1259823063,73.4531913662,10.5075,1.16529094001
 04/18  14:00:00,250.077199101,24.366656309,0.0,0.0,62.886420148,41.4019203762,79.5735886896,67.9008613054,10.5075,1.16522738412
 04/18  15:00:00,243.627470455,24.366656309,0.0,0.0,62.886420148,41.4019203762,76.1879513696,64.5155260705,10.5075,1.16492529906
 04/18  16:00:00,243.64466797,24.366656309,0.0,0.0,62.886420148,41.4019203762,69.548732433,57.8762680883,10.5075,1.16496434468
 04/18  17:00:00,244.114887648,24.366656309,0.0,0.0,62.886420148,41.4019203762,64.7882220262,53.1157103734,10.5075,1.16501165279
 04/18  18:00:00,240.99866541,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.880067323,62.3751458123,9.34,1.16492151068
 04/18  19:00:00,220.575322239,24.366656309,0.0,0.0,41.9242800987,36.8599292233,98.0112534566,87.5063908959,9.34,1.1648625607
 04/18  20:00:00,203.592940974,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.633158714,101.295812093,8.1725,1.16484662083
 04/18  21:00:00,142.275089715,24.366656309,0.0,0.0,13.9747600329,18.6919646116,89.5070073701,84.8170073701,4.67,0.02
 04/18  22:00:00,91.3030669418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945964653,0.0,2.335,1.16445964653
 04/18  23:00:00,124.455132728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,94.6734396446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,86.7731669452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925100859,0.0,2.335,1.16425100859
 04/19  02:00:00,85.8812459889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,85.2733358315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,91.8416559241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921772603,0.0,2.335,1.16421772603
 04/19  05:00:00,91.7436425749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,130.707252321,24.366656309,0.0,0.0,13.9747600329,18.6919646116,259.879574858,255.189574858,4.67,0.02
 04/19  07:00:00,138.651911826,24.366656309,0.0,0.0,13.9747600329,18.6919646116,248.267831212,242.433394818,4.67,1.16443639345
 04/19  08:00:00,214.403768582,24.366656309,0.0,0.0,34.9369000822,32.3179380704,224.712056998,216.519556998,8.1725,0.02
 04/19  09:00:00,241.278929493,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.087036028,194.41467457,10.5075,1.1648614587
 04/19  10:00:00,232.474361069,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.779374443,183.106987388,10.5075,1.16488705559
 04/19  11:00:00,262.970016791,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.470739891,155.798003569,10.5075,1.16523632193
 04/19  12:00:00,246.610224244,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.482100392,133.664102606,10.5075,2.31049778573
 04/19  13:00:00,245.462945827,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.912597869,129.239618143,10.5075,1.16547972551
 04/19  14:00:00,241.807090709,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.114824774,129.442205194,10.5075,1.16511957968
 04/19  15:00:00,240.393372777,24.366656309,0.0,0.0,62.886420148,41.4019203762,131.417096852,119.744540272,10.5075,1.16505657993
 04/19  16:00:00,241.68713173,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.352229064,115.679638305,10.5075,1.16509075899
 04/19  17:00:00,241.874454882,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.161569744,117.488928872,10.5075,1.16514087184
 04/19  18:00:00,239.28666581,24.366656309,0.0,0.0,41.9242800987,36.8599292233,134.557937765,124.052908036,9.34,1.16502972905
 04/19  19:00:00,228.875909736,24.366656309,0.0,0.0,41.9242800987,36.8599292233,144.618511843,134.113761933,9.34,1.16474990993
 04/19  20:00:00,211.895752423,24.366656309,0.0,0.0,34.9369000822,32.3179380704,153.205537602,143.868304474,8.1725,1.1647331286
 04/19  21:00:00,152.411445766,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.881637006,121.191637006,4.67,0.02
 04/19  22:00:00,100.159075663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945005532,0.0,2.335,1.16445005532
 04/19  23:00:00,132.872177181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,103.004616308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,93.4455459418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992812917,0.0,2.335,1.1642812917
 04/20  02:00:00,91.1920356459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,89.2515571305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,94.5868898647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,93.3970802618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975314,0.0,2.335,1.16423975314
 04/20  06:00:00,131.634033009,24.366656309,0.0,0.0,13.9747600329,18.6919646116,289.761867381,285.071867381,4.67,0.02
 04/20  07:00:00,139.759181558,24.366656309,0.0,0.0,13.9747600329,18.6919646116,267.951953969,262.117519956,4.67,1.16443401323
 04/20  08:00:00,215.545321554,24.366656309,0.0,0.0,34.9369000822,32.3179380704,227.70986231,219.51736231,8.1725,0.02
 04/20  09:00:00,241.937311794,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.008595678,177.336259983,10.5075,1.16483569436
 04/20  10:00:00,231.334934982,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.057925075,157.38543911,10.5075,1.1649859651
 04/20  11:00:00,261.99346991,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.735600866,132.062703398,10.5075,1.16539746806
 04/20  12:00:00,243.839004586,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.598549483,115.925609279,10.5075,1.16544020341
 04/20  13:00:00,241.801540495,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.912988577,103.0947367,10.5075,2.31075187706
 04/20  14:00:00,238.5006479,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.117642008,88.4448934519,10.5075,1.16524855586
 04/20  15:00:00,234.355814407,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.6146465279,83.9422136271,10.5075,1.16493290075
 04/20  16:00:00,233.337152317,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.152303715,92.4798376293,10.5075,1.16496608613
 04/20  17:00:00,232.322757735,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.3505253,97.6780100357,10.5075,1.16501526464
 04/20  18:00:00,229.106120099,24.366656309,0.0,0.0,41.9242800987,36.8599292233,126.340778888,115.835875448,9.34,1.16490343957
 04/20  19:00:00,216.316712459,24.366656309,0.0,0.0,41.9242800987,36.8599292233,146.89358655,136.38877567,9.34,1.16481088013
 04/20  20:00:00,200.641789861,24.366656309,0.0,0.0,34.9369000822,32.3179380704,166.383674259,158.191174259,8.1725,0.02
 04/20  21:00:00,142.401288546,24.366656309,0.0,0.0,13.9747600329,18.6919646116,156.184835423,150.350188752,4.67,1.16464667098
 04/20  22:00:00,88.7030932111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,122.873710962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993180609,0.0,2.335,1.1643180609
 04/20  24:00:00,93.031701155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,85.2151183791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,84.6894645862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929695494,0.0,2.335,1.16429695494
 04/21  03:00:00,84.6398482678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,106.927808998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,106.779832841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924723072,0.0,2.335,1.16424723072
 04/21  06:00:00,145.94815383,24.366656309,0.0,0.0,13.9747600329,18.6919646116,298.871983621,294.181983621,4.67,0.02
 04/21  07:00:00,147.3437767,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.331718588,267.641718588,4.67,0.02
 04/21  08:00:00,214.796061876,24.366656309,0.0,0.0,34.9369000822,32.3179380704,241.427011932,232.089850381,8.1725,1.16466155086
 04/21  09:00:00,241.556383592,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.763088755,197.090793421,10.5075,1.16479533389
 04/21  10:00:00,231.696799268,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.890450242,177.217880368,10.5075,1.16506987437
 04/21  11:00:00,260.801719205,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.590113464,161.917349248,10.5075,1.16526421537
 04/21  12:00:00,241.898420437,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.587713525,144.914907241,10.5075,1.16530628403
 04/21  13:00:00,238.389593801,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.044413538,135.226432427,10.5075,2.31048111164
 04/21  14:00:00,234.146619927,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.644055586,130.971443718,10.5075,1.16511186796
 04/21  15:00:00,231.670102292,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.780824792,125.1082976,10.5075,1.1650271922
 04/21  16:00:00,232.919216623,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.713326236,124.040762992,10.5075,1.16506324415
 04/21  17:00:00,233.792725947,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.446613694,137.773998481,10.5075,1.16511521236
 04/21  18:00:00,232.581794976,24.366656309,0.0,0.0,41.9242800987,36.8599292233,161.749034893,151.244052347,9.34,1.16498254601
 04/21  19:00:00,211.976749575,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.559809157,165.199809157,9.34,0.02
 04/21  20:00:00,199.323974185,24.366656309,0.0,0.0,34.9369000822,32.3179380704,183.722381557,174.385045698,8.1725,1.16483585891
 04/21  21:00:00,141.421704514,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.58103838,162.746390136,4.67,1.1646482434
 04/21  22:00:00,92.5074380461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,126.771068313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934314197,0.0,2.335,1.16434314197
 04/21  24:00:00,96.6158514387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,85.6272381746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,83.8588138069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556098266,0.0,1.75125,1.16431098266
 04/22  03:00:00,82.690653988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,88.4196952092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,87.3537227397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552912611,0.0,1.75125,1.16427912611
 04/22  06:00:00,113.493473023,24.366656309,0.0,0.0,6.98738001645,14.1499734587,363.268967886,359.746467886,3.5025,0.02
 04/22  07:00:00,120.80021871,24.366656309,0.0,0.0,6.98738001645,14.1499734587,336.059239317,331.39213931,3.5025,1.16460000718
 04/22  08:00:00,183.931511567,24.366656309,0.0,0.0,20.9621400493,23.2339557645,298.886536858,293.029036858,5.8375,0.02
 04/22  09:00:00,203.596999119,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.869548894,239.364840131,9.34,1.16470876374
 04/22  10:00:00,231.870707412,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.613272555,170.940745252,10.5075,1.16502730268
 04/22  11:00:00,264.984915606,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.020535174,125.347703601,10.5075,1.16533157327
 04/22  12:00:00,247.350857314,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.95511179,111.282275477,10.5075,1.16533631333
 04/22  13:00:00,246.195270599,24.366656309,0.0,0.0,62.886420148,41.4019203762,103.971954895,91.153914444,10.5075,2.31054045122
 04/22  14:00:00,244.632093589,24.366656309,0.00539356462566,0.0,62.886420148,41.4019203762,82.2320674308,70.5594491828,10.5075,1.16511824797
 04/22  15:00:00,243.046277051,24.366656309,0.00635428221373,0.0,62.886420148,41.4019203762,68.2478573569,56.5752072261,10.5075,1.16515013073
 04/22  16:00:00,244.809982358,24.366656309,0.00628704762636,0.0,62.886420148,41.4019203762,56.5931663713,44.9205003513,10.5075,1.16516601996
 04/22  17:00:00,243.941347399,24.366656309,0.00301572052671,0.0,62.886420148,41.4019203762,59.4288752557,47.7562093111,10.5075,1.16516594461
 04/22  18:00:00,225.96014934,24.366656309,0.0,0.0,34.9369000822,32.3179380704,78.7905528861,69.4529363179,8.1725,1.16511656813
 04/22  19:00:00,180.318800116,24.366656309,0.0,0.0,20.9621400493,23.2339557645,98.1910887965,91.1887537694,5.8375,1.16483502711
 04/22  20:00:00,179.544921285,24.366656309,0.0,0.0,20.9621400493,23.2339557645,118.934943954,113.077443954,5.8375,0.02
 04/22  21:00:00,132.972244834,24.366656309,0.0,0.0,6.98738001645,14.1499734587,114.119377671,109.45226146,3.5025,1.16461621095
 04/22  22:00:00,91.6596756436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  23:00:00,125.536427564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563094571,0.0,1.75125,1.16438094571
 04/22  24:00:00,96.3669058656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,87.4892713536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553633166,0.0,1.75125,1.16428633166
 04/23  02:00:00,85.9171716019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,85.1395616309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,90.6748673333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552554188,0.0,1.75125,1.16427554188
 04/23  05:00:00,89.1503625225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,112.203238592,24.366656309,0.0,0.0,6.98738001645,14.1499734587,341.809341512,338.286841512,3.5025,0.02
 04/23  07:00:00,124.574346231,24.366656309,0.0,0.0,6.98738001645,14.1499734587,297.445781294,292.778885117,3.5025,1.16439617719
 04/23  08:00:00,162.364204658,24.366656309,0.0,0.0,6.98738001645,14.1499734587,225.40661496,221.88411496,3.5025,0.02
 04/23  09:00:00,142.014237426,24.366656309,0.0,0.0,6.98738001645,14.1499734587,189.790699596,185.123735167,3.5025,1.16446442857
 04/23  10:00:00,178.831239845,24.366656309,0.0,0.0,27.9495200658,27.7759469175,147.46036772,140.43536772,7.005,0.02
 04/23  11:00:00,210.427973644,24.366656309,0.0,0.0,27.9495200658,27.7759469175,114.790885857,106.621347076,7.005,1.16453878037
 04/23  12:00:00,221.096951625,24.366656309,0.00501138180151,0.0,41.9242800987,36.8599292233,85.8019323936,75.296973891,9.34,1.16495850258
 04/23  13:00:00,219.64869873,24.366656309,0.00806960364415,0.0,41.9242800987,36.8599292233,68.6989938037,58.1941778613,9.34,1.16481594244
 04/23  14:00:00,218.548598804,24.366656309,0.296907173709,0.0,41.9242800987,36.8599292233,48.1934009824,37.6885990785,9.34,1.1648019039
 04/23  15:00:00,216.306781453,24.366656309,1.38231606164,0.0,41.9242800987,36.8599292233,32.5569581202,23.1969581202,9.34,0.02
 04/23  16:00:00,216.899486362,24.366656309,2.04867443522,0.0,41.9242800987,36.8599292233,28.0893459942,17.5844510198,9.34,1.16489497443
 04/23  17:00:00,184.634552623,24.366656309,0.659719032828,0.0,27.9495200658,27.7759469175,39.2842977862,31.1144065333,7.005,1.1648912529
 04/23  18:00:00,189.087877983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,50.6673446452,44.8327053436,4.67,1.1646393016
 04/23  19:00:00,168.708237936,24.366656309,0.0,0.0,13.9747600329,18.6919646116,70.5940020521,65.9040020521,4.67,0.02
 04/23  20:00:00,167.110750563,24.366656309,0.0,0.0,13.9747600329,18.6919646116,97.0041775923,91.1696067275,4.67,1.16457086484
 04/23  21:00:00,146.861816634,24.366656309,0.0,0.0,13.9747600329,18.6919646116,83.2352838807,77.4008549116,4.67,1.16442896905
 04/23  22:00:00,89.3108508487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,121.670315096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,92.8237959473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155878248,0.0,1.75125,1.1643378248
 04/24  01:00:00,86.872688415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,86.2712513868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,85.706488342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,91.6507743655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927601106,0.0,2.335,1.16427601106
 04/24  05:00:00,90.8221495275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,125.762956656,24.366656309,0.0,0.0,13.9747600329,18.6919646116,292.295239015,287.605239015,4.67,0.02
 04/24  07:00:00,137.750117027,24.366656309,0.0,0.0,13.9747600329,18.6919646116,253.819548994,247.985146092,4.67,1.16440290227
 04/24  08:00:00,217.695003043,24.366656309,0.0,0.0,34.9369000822,32.3179380704,190.936828427,182.744328427,8.1725,0.02
 04/24  09:00:00,250.291233308,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.865454715,127.193089401,10.5075,1.16486531436
 04/24  10:00:00,242.340109976,24.366656309,0.00270207664781,0.0,62.886420148,41.4019203762,108.183252131,96.5106880141,10.5075,1.16506411645
 04/24  11:00:00,273.139920588,24.366656309,0.0138187358132,0.0,62.886420148,41.4019203762,77.5565976951,65.8836921399,10.5075,1.16540555518
 04/24  12:00:00,259.981706563,24.366656309,0.226810255667,0.0,62.886420148,41.4019203762,51.6974140823,38.8790951845,10.5075,2.31081889774
 04/24  13:00:00,260.624725093,24.366656309,1.19739496826,0.0,62.886420148,41.4019203762,29.0275665592,17.3547294855,10.5075,1.16533707372
 04/24  14:00:00,258.957660939,24.366656309,2.68768553013,0.0,62.886420148,41.4019203762,15.5095525837,3.83703475683,10.5075,1.16501782688
 04/24  15:00:00,259.587349869,24.366656309,5.28453413675,0.0,62.886420148,41.4019203762,11.6724698138,0.0,10.5075,1.16496981376
 04/24  16:00:00,260.798046784,24.366656309,5.78551919381,0.0,62.886420148,41.4019203762,11.6724948606,0.0,10.5075,1.16499486055
 04/24  17:00:00,258.756309749,24.366656309,5.49417873236,0.0,62.886420148,41.4019203762,11.6725356855,0.0,10.5075,1.16503568547
 04/24  18:00:00,256.547889819,24.366656309,5.66373893668,0.0,41.9242800987,36.8599292233,10.504940218,0.0,9.34,1.16494021798
 04/24  19:00:00,241.231100758,24.366656309,3.26151190189,0.0,41.9242800987,36.8599292233,18.0927541041,7.58787800832,9.34,1.16487609581
 04/24  20:00:00,220.214555602,24.366656309,0.170230669206,0.0,34.9369000822,32.3179380704,46.0408679646,36.7035133236,8.1725,1.16485464099
 04/24  21:00:00,155.716564909,24.366656309,0.0,0.0,13.9747600329,18.6919646116,31.9456298298,27.2556298298,4.67,0.02
 04/24  22:00:00,98.968362557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946617887,0.0,2.335,1.16446617887
 04/24  23:00:00,129.379222414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,100.936934476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,93.7483425566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925630963,0.0,2.335,1.16425630963
 04/25  02:00:00,94.0518740945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,93.9978553027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,116.672212955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922119682,0.0,2.335,1.16422119682
 04/25  05:00:00,116.59707726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,151.267077021,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.336109555,176.646109555,4.67,0.02
 04/25  07:00:00,157.131223136,24.366656309,0.0,0.0,13.9747600329,18.6919646116,188.083137341,182.248701891,4.67,1.16443544979
 04/25  08:00:00,224.031124437,24.366656309,0.0,0.0,34.9369000822,32.3179380704,170.531429944,162.338929944,8.1725,0.02
 04/25  09:00:00,252.153570453,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.911146311,132.238795492,10.5075,1.16485081884
 04/25  10:00:00,244.618498089,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.858036795,123.185665404,10.5075,1.16487139125
 04/25  11:00:00,272.778089651,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.334497594,107.661785998,10.5075,1.16521159604
 04/25  12:00:00,255.853636985,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.786440462,93.1137111819,10.5075,1.16522928047
 04/25  13:00:00,252.879361245,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.2891044529,80.4706955547,10.5075,2.31090889821
 04/25  14:00:00,246.427401208,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.1877839905,70.5152138979,10.5075,1.16507009256
 04/25  15:00:00,239.775036093,24.366656309,0.0,0.0,62.886420148,41.4019203762,76.1064462837,64.4339448554,10.5075,1.16500142824
 04/25  16:00:00,236.631924822,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.6649649042,69.9924356292,10.5075,1.16502927496
 04/25  17:00:00,233.318431425,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.9807685515,80.3081956318,10.5075,1.16507291963
 04/25  18:00:00,229.602667531,24.366656309,0.0,0.0,41.9242800987,36.8599292233,105.989331323,95.4843746217,9.34,1.16495670097
 04/25  19:00:00,204.235045451,24.366656309,0.0,0.0,41.9242800987,36.8599292233,128.067315617,117.562455633,9.34,1.1648599839
 04/25  20:00:00,191.989339923,24.366656309,0.0,0.0,34.9369000822,32.3179380704,151.581127939,143.388627939,8.1725,0.02
 04/25  21:00:00,135.726808239,24.366656309,0.0,0.0,13.9747600329,18.6919646116,135.835454954,130.000834078,4.67,1.16462087577
 04/25  22:00:00,86.3131922437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,120.703046394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936237851,0.0,2.335,1.16436237851
 04/25  24:00:00,90.8165093514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,83.1866761684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,82.4122792658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926799499,0.0,2.335,1.16426799499
 04/26  03:00:00,81.4956414672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,87.743801529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,86.7624806951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922078958,0.0,2.335,1.16422078958
 04/26  06:00:00,121.625517783,24.366656309,0.0,0.0,13.9747600329,18.6919646116,337.926338428,333.236338428,4.67,0.02
 04/26  07:00:00,133.341584098,24.366656309,0.0,0.0,13.9747600329,18.6919646116,285.578087232,280.888087232,4.67,0.02
 04/26  08:00:00,211.239965755,24.366656309,0.0,0.0,34.9369000822,32.3179380704,231.445699298,222.108573664,8.1725,1.16462563377
 04/26  09:00:00,238.365914013,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.300984671,173.628660834,10.5075,1.16482383758
 04/26  10:00:00,228.500000123,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.762461756,156.09008281,10.5075,1.16487894608
 04/26  11:00:00,257.269751143,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.566445654,153.893664938,10.5075,1.16528071603
 04/26  12:00:00,238.018887069,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.577746015,148.90492911,10.5075,1.16531690519
 04/26  13:00:00,236.437020755,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.748002556,145.930015774,10.5075,2.31048678269
 04/26  14:00:00,234.691430411,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.496124742,159.823517053,10.5075,1.16510768865
 04/26  15:00:00,231.694722255,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.561604652,147.889086197,10.5075,1.16501845542
 04/26  16:00:00,232.57237051,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.494706338,144.822157237,10.5075,1.16504910165
 04/26  17:00:00,233.014218728,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.165466263,152.49287071,10.5075,1.16509555355
 04/26  18:00:00,230.575254608,24.366656309,0.0,0.0,41.9242800987,36.8599292233,171.274914612,160.76995589,9.34,1.16495872183
 04/26  19:00:00,215.542878646,24.366656309,0.0,0.0,41.9242800987,36.8599292233,191.750670128,182.390670128,9.34,0.02
 04/26  20:00:00,203.026605149,24.366656309,0.0,0.0,34.9369000822,32.3179380704,205.832054887,196.494746567,8.1725,1.16480832035
 04/26  21:00:00,144.829334034,24.366656309,0.0,0.0,13.9747600329,18.6919646116,172.73401424,166.899469163,4.67,1.16454507692
 04/26  22:00:00,91.3162327185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  23:00:00,125.378105492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931113073,0.0,2.335,1.16431113073
 04/26  24:00:00,94.7211329949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,86.5355773742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,85.8831412113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926459216,0.0,2.335,1.16426459216
 04/27  03:00:00,85.7696226791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,92.2041174615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,91.4144887765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,126.840674994,24.366656309,0.0,0.0,13.9747600329,18.6919646116,321.991592432,316.157319487,4.67,1.16427294556
 04/27  07:00:00,139.041197422,24.366656309,0.0,0.0,13.9747600329,18.6919646116,289.541680132,284.851680132,4.67,0.02
 04/27  08:00:00,214.986414166,24.366656309,0.0,0.0,34.9369000822,32.3179380704,250.370726945,241.033679201,8.1725,1.16454774349
 04/27  09:00:00,241.877627877,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.191464887,201.519183704,10.5075,1.16478118351
 04/27  10:00:00,232.897572664,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.647576809,173.97520624,10.5075,1.16487056828
 04/27  11:00:00,262.023392295,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.117087702,161.444254092,10.5075,1.16533360968
 04/27  12:00:00,243.422523656,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.07265737,148.399769122,10.5075,1.1653882487
 04/27  13:00:00,240.773842129,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.946279839,137.273448759,10.5075,1.16533107997
 04/27  14:00:00,236.66365961,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.680326097,131.007772732,10.5075,1.16505336533
 04/27  15:00:00,233.287790889,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.334210366,123.661688029,10.5075,1.1650223363
 04/27  16:00:00,232.358155424,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.032422545,123.359882475,10.5075,1.16504007009
 04/27  17:00:00,231.982345477,24.366656309,0.0,0.0,62.886420148,41.4019203762,131.920613696,120.248040142,10.5075,1.16507355366
 04/27  18:00:00,230.857676672,24.366656309,0.0,0.0,41.9242800987,36.8599292233,133.762028781,123.257033583,9.34,1.16499519809
 04/27  19:00:00,214.329489101,24.366656309,0.0,0.0,41.9242800987,36.8599292233,149.167288667,138.662514821,9.34,1.16477384547
 04/27  20:00:00,201.859881644,24.366656309,0.0,0.0,34.9369000822,32.3179380704,167.789372961,158.45211545,8.1725,1.16475751129
