Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  21:00:00,143.548795227,24.366656309,0.0,0.0,13.9747600329,18.6919646116,158.889544266,153.054875037,4.67,1.1646692293
 04/27  22:00:00,89.3739449905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,123.807532393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,94.2613178659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922668963,0.0,2.335,1.16422668963
 04/28  01:00:00,86.7968977005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,85.8354900784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,84.6622281851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921613793,0.0,2.335,1.16421613793
 04/28  04:00:00,106.01790096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,104.915993326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,139.721530286,24.366656309,0.0,0.0,13.9747600329,18.6919646116,359.670354964,354.980354964,4.67,0.02
 04/28  07:00:00,143.811682324,24.366656309,0.0,0.0,13.9747600329,18.6919646116,319.946511193,314.112035734,4.67,1.16447545898
 04/28  08:00:00,212.687998602,24.366656309,0.0,0.0,34.9369000822,32.3179380704,270.66412607,261.327029762,8.1725,1.16459630809
 04/28  09:00:00,240.408546272,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.67026809,216.14276809,10.5075,0.02
 04/28  10:00:00,231.404823378,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.327560637,192.655148361,10.5075,1.16491227563
 04/28  11:00:00,261.732205214,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.671848905,156.99916424,10.5075,1.16518466464
 04/28  12:00:00,244.29954879,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.429928299,131.61151123,10.5075,2.31091706897
 04/28  13:00:00,241.481504042,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.284100089,123.611220424,10.5075,1.16537966419
 04/28  14:00:00,237.970279237,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.050877612,110.378319822,10.5075,1.16505778951
 04/28  15:00:00,236.726323392,24.366656309,0.0052123123374,0.0,62.886420148,41.4019203762,99.8680254377,88.1955194946,10.5075,1.16500594308
 04/28  16:00:00,237.70941321,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.027149264,80.3546226879,10.5075,1.16502657608
 04/28  17:00:00,237.214265444,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.4702288215,81.7976659009,10.5075,1.16506292059
 04/28  18:00:00,234.486060972,24.366656309,0.0,0.0,41.9242800987,36.8599292233,98.9192516323,88.4142878447,9.34,1.16496378761
 04/28  19:00:00,210.710628097,24.366656309,0.0,0.0,41.9242800987,36.8599292233,112.227487,101.722590896,9.34,1.16489610394
 04/28  20:00:00,195.722017603,24.366656309,0.0,0.0,34.9369000822,32.3179380704,137.36614382,128.02877298,8.1725,1.16487083991
 04/28  21:00:00,138.715895269,24.366656309,0.0,0.0,13.9747600329,18.6919646116,138.027123542,133.337123542,4.67,0.02
 04/28  22:00:00,89.8419679058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943003308,0.0,2.335,1.16443003308
 04/28  23:00:00,123.700220947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,93.84306281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,83.4387914082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156467808,0.0,1.75125,1.1643967808
 04/29  02:00:00,82.2920094387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,81.3556443401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,86.9718119666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554887245,0.0,1.75125,1.16429887245
 04/29  05:00:00,85.6231584327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,108.519432068,24.366656309,0.0,0.0,6.98738001645,14.1499734587,359.0778225,355.5553225,3.5025,0.02
 04/29  07:00:00,120.6042116,24.366656309,0.0,0.0,6.98738001645,14.1499734587,304.496940536,299.829844475,3.5025,1.16459606175
 04/29  08:00:00,186.151129147,24.366656309,0.0,0.0,20.9621400493,23.2339557645,241.758952867,234.75687814,5.8375,1.16457472654
 04/29  09:00:00,209.31165758,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.264755526,173.904755526,9.34,0.02
 04/29  10:00:00,237.339156271,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.717466949,126.044895353,10.5075,1.16507159593
 04/29  11:00:00,268.0229369,24.366656309,0.0,0.0,62.886420148,41.4019203762,106.109351589,94.4366890231,10.5075,1.16516256611
 04/29  12:00:00,252.996294793,24.366656309,0.00584017400913,0.0,62.886420148,41.4019203762,86.5505488924,73.7323096089,10.5075,2.31073928353
 04/29  13:00:00,251.893370904,24.366656309,0.00709880227451,0.0,62.886420148,41.4019203762,67.3963213607,55.7235270287,10.5075,1.16529433206
 04/29  14:00:00,248.741164604,24.366656309,0.00741568417176,0.0,62.886420148,41.4019203762,52.1567862937,40.4840815629,10.5075,1.16520473084
 04/29  15:00:00,245.847274044,24.366656309,0.0918742948349,0.0,62.886420148,41.4019203762,39.4779017965,27.8054099125,10.5075,1.16499188404
 04/29  16:00:00,246.611084967,24.366656309,0.351311066252,0.0,62.886420148,41.4019203762,32.7135740361,21.0410657703,10.5075,1.16500826575
 04/29  17:00:00,244.804021547,24.366656309,0.403624688252,0.0,62.886420148,41.4019203762,34.6094611291,22.9369521534,10.5075,1.16500897571
 04/29  18:00:00,225.34448108,24.366656309,0.0,0.0,34.9369000822,32.3179380704,57.6109655785,48.2734968437,8.1725,1.16496873474
 04/29  19:00:00,176.291894533,24.366656309,0.0,0.0,20.9621400493,23.2339557645,82.071916537,75.0694769526,5.8375,1.16493958439
 04/29  20:00:00,173.431703261,24.366656309,0.0,0.0,20.9621400493,23.2339557645,109.333441041,102.331186801,5.8375,1.16475423969
 04/29  21:00:00,126.853843271,24.366656309,0.0,0.0,6.98738001645,14.1499734587,103.351092465,99.8285924653,3.5025,0.02
 04/29  22:00:00,85.0020085656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575564439,0.0,1.75125,1.16450564439
 04/29  23:00:00,119.244718182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,89.9301202291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565486905,0.0,1.75125,1.16440486905
 04/30  01:00:00,82.3261669639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,81.4116975486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,80.5948847285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550809329,0.0,1.75125,1.16425809329
 04/30  04:00:00,86.6294917202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,86.0102536093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,109.238628835,24.366656309,0.0,0.0,6.98738001645,14.1499734587,358.188664784,353.521893564,3.5025,1.16427122003
 04/30  07:00:00,121.356483079,24.366656309,0.0,0.0,6.98738001645,14.1499734587,305.990050701,302.467550701,3.5025,0.02
 04/30  08:00:00,159.530134234,24.366656309,0.0,0.0,6.98738001645,14.1499734587,226.281832422,222.759332422,3.5025,0.02
 04/30  09:00:00,137.995459989,24.366656309,0.0,0.0,6.98738001645,14.1499734587,190.857273546,186.190355329,3.5025,1.16441821712
 04/30  10:00:00,175.834777132,24.366656309,0.0,0.0,27.9495200658,27.7759469175,144.338616636,136.168874234,7.005,1.16474240239
 04/30  11:00:00,206.460611208,24.366656309,0.0,0.0,27.9495200658,27.7759469175,112.846390802,105.821390802,7.005,0.02
 04/30  12:00:00,217.117320639,24.366656309,0.00564737081742,0.0,41.9242800987,36.8599292233,89.2177354413,78.7128083781,9.34,1.16492706324
 04/30  13:00:00,215.953484187,24.366656309,0.0144662871442,0.0,41.9242800987,36.8599292233,68.0832386206,57.5783646774,9.34,1.16487394325
 04/30  14:00:00,210.674752597,24.366656309,0.00697717510516,0.0,41.9242800987,36.8599292233,62.2020089126,51.6971478885,9.34,1.16486102411
 04/30  15:00:00,203.98055628,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.7456759448,62.240776003,9.34,1.16489994179
 04/30  16:00:00,203.635500617,24.366656309,0.0,0.0,41.9242800987,36.8599292233,80.7845984469,70.2797965831,9.34,1.16480186374
 04/30  17:00:00,174.199793087,24.366656309,0.0,0.0,27.9495200658,27.7759469175,100.63003791,93.6050379095,7.005,0.02
 04/30  18:00:00,178.193885968,24.366656309,0.0,0.0,13.9747600329,18.6919646116,122.423035781,116.588320387,4.67,1.16471539325
 04/30  19:00:00,157.743162408,24.366656309,0.0,0.0,13.9747600329,18.6919646116,138.843021072,133.008260392,4.67,1.16476067979
 04/30  20:00:00,158.515518335,24.366656309,0.0,0.0,13.9747600329,18.6919646116,165.056353668,160.366353668,4.67,0.02
 04/30  21:00:00,144.794684227,24.366656309,0.0,0.0,13.9747600329,18.6919646116,136.0087182,130.174187788,4.67,1.1645304117
 04/30  22:00:00,91.1193760101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,125.781976355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,97.7881143229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556297314,0.0,1.75125,1.16431297314
 05/01  01:00:00,91.8661202712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,90.7792410052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,89.1873661494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921704445,0.0,2.335,1.16421704445
 05/01  04:00:00,94.2024744059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,92.6923014606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,127.265459323,24.366656309,0.0,0.0,13.9747600329,18.6919646116,300.508550154,294.67430871,4.67,1.16424144387
 05/01  07:00:00,139.061577588,24.366656309,0.0,0.0,13.9747600329,18.6919646116,274.142535449,269.452535449,4.67,0.02
 05/01  08:00:00,215.463475863,24.366656309,0.0,0.0,34.9369000822,32.3179380704,235.947705667,226.610620028,8.1725,1.16458563843
 05/01  09:00:00,242.27725232,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.706432668,187.178932668,10.5075,0.02
 05/01  10:00:00,231.643640398,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.643930345,167.971390906,10.5075,1.16503943883
 05/01  11:00:00,261.942916523,24.366656309,0.0,0.0,62.886420148,41.4019203762,152.608160708,139.79014201,10.5075,2.31051869786
 05/01  12:00:00,244.674194403,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.243629709,126.570868135,10.5075,1.16526157366
 05/01  13:00:00,239.33645888,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.082152979,138.409452751,10.5075,1.165200228
 05/01  14:00:00,234.610704608,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.64965073,131.97698322,10.5075,1.16516751028
 05/01  15:00:00,232.792139946,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.767547107,111.094934256,10.5075,1.16511285152
 05/01  16:00:00,233.766545394,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.359492782,107.686862791,10.5075,1.16512999108
 05/01  17:00:00,232.669908564,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.090054688,115.41739185,10.5075,1.16516283837
 05/01  18:00:00,228.550756355,24.366656309,0.0,0.0,41.9242800987,36.8599292233,138.527288888,128.022228019,9.34,1.16506086892
 05/01  19:00:00,211.755398571,24.366656309,0.0,0.0,41.9242800987,36.8599292233,157.583343566,147.07853855,9.34,1.16480501605
 05/01  20:00:00,199.274870696,24.366656309,0.0,0.0,34.9369000822,32.3179380704,174.832400207,165.495119284,8.1725,1.16478092373
 05/01  21:00:00,141.199265263,24.366656309,0.0,0.0,13.9747600329,18.6919646116,152.692874959,148.002874959,4.67,0.02
 05/01  22:00:00,87.764468494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945521643,0.0,2.335,1.16445521643
 05/01  23:00:00,122.276611926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,92.5295605841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,84.9358955072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928945645,0.0,2.335,1.16428945645
 05/02  02:00:00,84.1553774866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,83.5377209627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,105.239328424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925605259,0.0,2.335,1.16425605259
 05/02  05:00:00,100.730798064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,138.288253251,24.366656309,0.0,0.0,13.9747600329,18.6919646116,371.169091554,366.479091554,4.67,0.02
 05/02  07:00:00,141.709345244,24.366656309,0.0,0.0,13.9747600329,18.6919646116,333.765525036,327.93110359,4.67,1.16442144617
 05/02  08:00:00,210.591120776,24.366656309,0.0,0.0,34.9369000822,32.3179380704,268.91098291,260.71848291,8.1725,0.02
 05/02  09:00:00,237.750865155,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.635695447,207.963374363,10.5075,1.16482108323
 05/02  10:00:00,228.519127821,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.771947284,185.099496821,10.5075,1.16495046341
 05/02  11:00:00,258.880306536,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.566262215,159.893482604,10.5075,1.16527961068
 05/02  12:00:00,239.587601758,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.105194475,145.287154064,10.5075,2.31054041057
 05/02  13:00:00,236.656836453,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.664162488,131.991186601,10.5075,1.1654758875
 05/02  14:00:00,234.261084128,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.257396208,113.584788219,10.5075,1.16510798954
 05/02  15:00:00,230.903698389,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.620739932,118.948207196,10.5075,1.16503273554
 05/02  16:00:00,233.672831528,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.002599289,117.33004648,10.5075,1.16505280911
 05/02  17:00:00,232.665818682,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.531847738,117.859259218,10.5075,1.16508852075
 05/02  18:00:00,229.147807764,24.366656309,0.0,0.0,41.9242800987,36.8599292233,149.370207977,138.865241936,9.34,1.1649660415
 05/02  19:00:00,206.689671058,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.659817151,160.154953759,9.34,1.16486339174
 05/02  20:00:00,191.087715948,24.366656309,0.0,0.0,34.9369000822,32.3179380704,186.737129712,178.544629712,8.1725,0.02
 05/02  21:00:00,138.005258101,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.79046298,151.955795519,4.67,1.16466746188
 05/02  22:00:00,88.8818992045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,122.98934757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935871583,0.0,2.335,1.16435871583
 05/02  24:00:00,92.7933227957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,84.8516733534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,84.1030420719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992622018,0.0,2.335,1.1642622018
 05/03  03:00:00,83.5187377064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,89.4132763747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,85.226175703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992129047,0.0,2.335,1.1642129047
 05/03  06:00:00,124.456254348,24.366656309,0.0,0.0,13.9747600329,18.6919646116,333.849986902,329.159986902,4.67,0.02
 05/03  07:00:00,136.74943807,24.366656309,0.0,0.0,13.9747600329,18.6919646116,296.670130609,291.980130609,4.67,0.02
 05/03  08:00:00,213.701733175,24.366656309,0.0,0.0,34.9369000822,32.3179380704,255.76876745,246.431658372,8.1725,1.16460907803
 05/03  09:00:00,240.775738316,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.839323965,202.167022903,10.5075,1.16480106178
 05/03  10:00:00,230.480687518,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.615005435,177.942695221,10.5075,1.16481021343
 05/03  11:00:00,259.696223563,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.859111124,167.186374471,10.5075,1.16523665337
 05/03  12:00:00,241.347094028,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.604746063,161.931981479,10.5075,1.16526458471
 05/03  13:00:00,239.047912056,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.610750379,151.938045426,10.5075,1.16520495321
 05/03  14:00:00,235.220869175,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.588792254,140.771044714,10.5075,2.31024754038
 05/03  15:00:00,231.688736355,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.530027833,135.85758955,10.5075,1.16493828335
 05/03  16:00:00,232.246140983,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.58195193,138.909490755,10.5075,1.16496117535
 05/03  17:00:00,232.704688949,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.009046537,136.336546811,10.5075,1.16499972643
 05/03  18:00:00,230.632135621,24.366656309,0.0,0.0,41.9242800987,36.8599292233,141.360678689,132.000678689,9.34,0.02
 05/03  19:00:00,216.008317363,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.299363432,156.794458736,9.34,1.1649046968
 05/03  20:00:00,199.767355752,24.366656309,0.0,0.0,34.9369000822,32.3179380704,203.303329297,193.965946887,8.1725,1.1648824104
 05/03  21:00:00,144.012445689,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.554924072,175.720276535,4.67,1.164647537
 05/03  22:00:00,89.9820723794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,123.952347076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928063972,0.0,2.335,1.16428063972
 05/03  24:00:00,93.7495586202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,85.7392073314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,84.3647412899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,83.1498608455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926686616,0.0,2.335,1.16426686616
 05/04  04:00:00,88.722511032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,84.163604767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,123.581363057,24.366656309,0.0,0.0,13.9747600329,18.6919646116,345.820426257,339.986203342,4.67,1.16422291548
 05/04  07:00:00,137.931842749,24.366656309,0.0,0.0,13.9747600329,18.6919646116,292.789496485,288.099496485,4.67,0.02
 05/04  08:00:00,215.676436111,24.366656309,0.0,0.0,34.9369000822,32.3179380704,249.130321865,239.793258657,8.1725,1.16456320812
 05/04  09:00:00,243.126470714,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.238370566,195.710870566,10.5075,0.02
 05/04  10:00:00,232.773738021,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.678648816,182.006136601,10.5075,1.16501221459
 05/04  11:00:00,262.335891283,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.895822358,157.077869894,10.5075,2.31045246396
 05/04  12:00:00,243.646850803,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.274052377,144.601329178,10.5075,1.16522319924
 05/04  13:00:00,242.555438632,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.602187626,116.929239051,10.5075,1.16544857517
 05/04  14:00:00,241.060379203,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.523246123,95.8506235471,10.5075,1.16512257542
 05/04  15:00:00,238.800611201,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.7614131581,81.0888482922,10.5075,1.16506486593
 05/04  16:00:00,239.946091208,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.8455241801,69.1729454475,10.5075,1.16507873261
 05/04  17:00:00,237.119340911,24.366656309,0.0,0.0,62.886420148,41.4019203762,79.5252371771,67.8526289669,10.5075,1.16510821017
 05/04  18:00:00,231.729930976,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.3266165234,81.821613058,9.34,1.16500346537
 05/04  19:00:00,214.691383374,24.366656309,0.0,0.0,41.9242800987,36.8599292233,105.738754502,95.2340090255,9.34,1.16474547672
 05/04  20:00:00,196.241741677,24.366656309,0.0,0.0,34.9369000822,32.3179380704,127.943528952,118.606310501,8.1725,1.1647184512
 05/04  21:00:00,140.870686373,24.366656309,0.0,0.0,13.9747600329,18.6919646116,122.13979543,117.44979543,4.67,0.02
 05/04  22:00:00,87.4402200972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994574708,0.0,2.335,1.1644574708
 05/04  23:00:00,121.879478731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,92.1573051517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,84.2703553113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929649022,0.0,2.335,1.16429649022
 05/05  02:00:00,83.452025037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,82.4534511099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,103.934056137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925818812,0.0,2.335,1.16425818812
 05/05  05:00:00,99.7606362688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,138.10300213,24.366656309,0.0,0.0,13.9747600329,18.6919646116,355.877190842,351.187190842,4.67,0.02
 05/05  07:00:00,142.508104419,24.366656309,0.0,0.0,13.9747600329,18.6919646116,301.093907895,295.259443168,4.67,1.16446472703
 05/05  08:00:00,213.313256968,24.366656309,0.0,0.0,34.9369000822,32.3179380704,229.713501763,221.521001763,8.1725,0.02
 05/05  09:00:00,242.804639169,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.755752826,165.083386104,10.5075,1.16486672204
 05/05  10:00:00,236.393777626,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.724205679,133.051830553,10.5075,1.16487512648
 05/05  11:00:00,266.863644576,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.496036486,107.823336883,10.5075,1.16519960277
 05/05  12:00:00,249.166625742,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.58815772,95.9154521013,10.5075,1.16520561837
 05/05  13:00:00,246.564540525,24.366656309,0.00265914094459,0.0,62.886420148,41.4019203762,90.2592850299,77.44096329,10.5075,2.3108217399
 05/05  14:00:00,241.425270156,24.366656309,0.00646643941156,0.0,62.886420148,41.4019203762,75.6931740695,64.0206587848,10.5075,1.16501528479
 05/05  15:00:00,235.921693245,24.366656309,0.00584809303846,0.0,62.886420148,41.4019203762,66.9378209445,55.265384105,10.5075,1.16493683954
 05/05  16:00:00,236.739685457,24.366656309,0.0055224699264,0.0,62.886420148,41.4019203762,58.2210875703,46.5486339401,10.5075,1.16495363017
 05/05  17:00:00,235.914877351,24.366656309,0.00275438769103,0.0,62.886420148,41.4019203762,60.021130663,48.3486446807,10.5075,1.1649859823
 05/05  18:00:00,235.2847238,24.366656309,0.0,0.0,41.9242800987,36.8599292233,69.150909009,58.6458323563,9.34,1.16507665279
 05/05  19:00:00,215.280564146,24.366656309,0.0,0.0,41.9242800987,36.8599292233,87.0549556981,76.5502001979,9.34,1.16475550021
 05/05  20:00:00,198.528495338,24.366656309,0.0,0.0,34.9369000822,32.3179380704,105.788747586,97.5962475862,8.1725,0.02
 05/05  21:00:00,142.924870458,24.366656309,0.0,0.0,13.9747600329,18.6919646116,90.2423107065,84.4076597984,4.67,1.16465090805
 05/05  22:00:00,92.8696361956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,126.280516892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933061616,0.0,2.335,1.16433061616
 05/05  24:00:00,97.4388141314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,86.7035558305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,85.1061269406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554182941,0.0,1.75125,1.16429182941
 05/06  03:00:00,83.8393851162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,89.4913791947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,84.8568321922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551221876,0.0,1.75125,1.16426221876
 05/06  06:00:00,111.06935231,24.366656309,0.0,0.0,6.98738001645,14.1499734587,315.368679531,311.846179531,3.5025,0.02
 05/06  07:00:00,122.979180987,24.366656309,0.0,0.0,6.98738001645,14.1499734587,272.6982107,268.031197289,3.5025,1.16451341024
 05/06  08:00:00,187.343851641,24.366656309,0.0,0.0,20.9621400493,23.2339557645,219.366258975,213.508758975,5.8375,0.02
 05/06  09:00:00,207.255886291,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.604453716,174.099715422,9.34,1.16473829471
 05/06  10:00:00,232.32690521,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.468480246,146.795947022,10.5075,1.16503322359
 05/06  11:00:00,263.004342522,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.637219237,125.964400676,10.5075,1.16531856155
 05/06  12:00:00,246.454925971,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.932053723,109.259246388,10.5075,1.16530733565
 05/06  13:00:00,245.680754316,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.985776576,90.1678387222,10.5075,2.31043785402
 05/06  14:00:00,242.062763911,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.3058484251,75.6333011458,10.5075,1.16504727936
 05/06  15:00:00,237.273620113,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.3837228769,71.7111591451,10.5075,1.16506373172
 05/06  16:00:00,235.630775474,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.2970773893,70.6245128302,10.5075,1.16506455914
 05/06  17:00:00,234.40231361,24.366656309,0.0,0.0,62.886420148,41.4019203762,84.708872411,73.0363226323,10.5075,1.16504977878
 05/06  18:00:00,217.728466519,24.366656309,0.0,0.0,34.9369000822,32.3179380704,104.191608758,94.8541220139,8.1725,1.16498674375
 05/06  19:00:00,170.233874599,24.366656309,0.0,0.0,20.9621400493,23.2339557645,125.88306263,120.02556263,5.8375,0.02
 05/06  20:00:00,166.479915514,24.366656309,0.0,0.0,20.9621400493,23.2339557645,153.880695176,146.878453575,5.8375,1.16474160045
 05/06  21:00:00,125.25915795,24.366656309,0.0,0.0,6.98738001645,14.1499734587,151.472313646,146.805206041,3.5025,1.16460760453
 05/06  22:00:00,83.0227220123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,118.095595915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568246958,0.0,1.75125,1.16443246958
 05/06  24:00:00,88.9930393166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,82.2093920145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,82.0422297274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553440077,0.0,1.75125,1.16428440077
 05/07  03:00:00,82.1278741557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,88.5768000073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,84.8355740307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550978812,0.0,1.75125,1.16425978812
 05/07  06:00:00,112.578149969,24.366656309,0.0,0.0,6.98738001645,14.1499734587,307.734556006,304.212056006,3.5025,0.02
 05/07  07:00:00,125.917631149,24.366656309,0.0,0.0,6.98738001645,14.1499734587,283.627420764,279.992103741,3.5025,0.132817023105
 05/07  08:00:00,161.639021637,24.366656309,0.0,0.0,6.98738001645,14.1499734587,234.870595687,230.316564816,3.5025,1.05153087116
 05/07  09:00:00,135.362023884,24.366656309,0.0,0.0,6.98738001645,14.1499734587,222.438657379,218.916157379,3.5025,0.02
 05/07  10:00:00,167.798566921,24.366656309,0.0,0.0,27.9495200658,27.7759469175,194.146482721,185.976699577,7.005,1.16478314391
 05/07  11:00:00,197.114859327,24.366656309,0.0,0.0,27.9495200658,27.7759469175,193.954682175,185.784858467,7.005,1.16482370777
 05/07  12:00:00,206.546575336,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.614823033,167.109895556,9.34,1.1649274774
 05/07  13:00:00,205.086386516,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.141036321,147.63626329,9.34,1.16477303114
 05/07  14:00:00,202.756479012,24.366656309,0.0,0.0,41.9242800987,36.8599292233,156.032091029,146.672091029,9.34,0.02
 05/07  15:00:00,200.723999419,24.366656309,0.0,0.0,41.9242800987,36.8599292233,152.835018017,142.330259339,9.34,1.1647586778
 05/07  16:00:00,201.018189161,24.366656309,0.0,0.0,41.9242800987,36.8599292233,138.661224339,128.156397564,9.34,1.16482677422
 05/07  17:00:00,171.76490422,24.366656309,0.0,0.0,27.9495200658,27.7759469175,147.49757178,139.327774173,7.005,1.16479760687
 05/07  18:00:00,174.355912813,24.366656309,0.0,0.0,13.9747600329,18.6919646116,161.566904591,156.876904591,4.67,0.02
 05/07  19:00:00,152.885853192,24.366656309,0.0,0.0,13.9747600329,18.6919646116,179.927265833,174.092572462,4.67,1.16469337153
 05/07  20:00:00,153.733805755,24.366656309,0.0,0.0,13.9747600329,18.6919646116,197.90894794,192.074407904,4.67,1.16454003601
 05/07  21:00:00,142.450070627,24.366656309,0.0,0.0,13.9747600329,18.6919646116,173.600288474,168.910288474,4.67,0.02
 05/07  22:00:00,86.9326738452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563264688,0.0,1.75125,1.16438264688
 05/07  23:00:00,121.041888306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,91.0878407747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,85.7393115003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927771808,0.0,2.335,1.16427771808
 05/08  02:00:00,84.9944556688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,84.1037644669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,89.8115468275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,85.6724575621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992307944,0.0,2.335,1.1642307944
 05/08  06:00:00,124.614324812,24.366656309,0.0,0.0,13.9747600329,18.6919646116,323.057126811,318.367126811,4.67,0.02
 05/08  07:00:00,137.08151175,24.366656309,0.0,0.0,13.9747600329,18.6919646116,276.243156499,270.408745834,4.67,1.16441066454
 05/08  08:00:00,213.516218114,24.366656309,0.0,0.0,34.9369000822,32.3179380704,222.432090582,214.239590582,8.1725,0.02
 05/08  09:00:00,237.881175787,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.75474867,172.082552006,10.5075,1.16469666434
 05/08  10:00:00,226.67540254,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.378174344,157.705760052,10.5075,1.16491429136
 05/08  11:00:00,257.330287861,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.04888387,135.376087977,10.5075,1.16529589281
 05/08  12:00:00,238.690239798,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.006882197,118.334064721,10.5075,1.16531747571
 05/08  13:00:00,236.097093412,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.272263849,108.454314736,10.5075,2.3104491131
 05/08  14:00:00,233.128758752,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.945975742,98.2734043749,10.5075,1.16507136706
 05/08  15:00:00,230.42666015,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.8735611318,84.201090308,10.5075,1.16497082383
 05/08  16:00:00,230.319886715,24.366656309,0.0,0.0,62.886420148,41.4019203762,98.0923376419,86.4198496414,10.5075,1.16498800054
 05/08  17:00:00,229.77933933,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.819627108,91.1471064037,10.5075,1.1650207043
 05/08  18:00:00,228.347958604,24.366656309,0.0,0.0,41.9242800987,36.8599292233,112.67431083,102.169437328,9.34,1.16487350218
 05/08  19:00:00,212.594103085,24.366656309,0.0,0.0,41.9242800987,36.8599292233,128.469034138,119.109034138,9.34,0.02
 05/08  20:00:00,196.320388064,24.366656309,0.0,0.0,34.9369000822,32.3179380704,145.117476689,135.780262875,8.1725,1.16471381443
 05/08  21:00:00,141.608652195,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.008960217,119.174375467,4.67,1.16458475004
 05/08  22:00:00,87.448731777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,121.71382654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499288374,0.0,2.335,1.164288374
 05/08  24:00:00,92.1816468795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,83.8544065963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,82.3677831248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,81.1061955951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927312873,0.0,2.335,1.16427312873
 05/09  04:00:00,102.610711773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,98.5036546697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,137.172492575,24.366656309,0.0,0.0,13.9747600329,18.6919646116,375.054688865,369.220461247,4.67,1.16422761791
 05/09  07:00:00,140.733364946,24.366656309,0.0,0.0,13.9747600329,18.6919646116,317.385686647,312.695686647,4.67,0.02
 05/09  08:00:00,210.868075757,24.366656309,0.0,0.0,34.9369000822,32.3179380704,250.969462615,241.632401208,8.1725,1.1645614071
 05/09  09:00:00,238.35602687,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.356559213,181.829059213,10.5075,0.02
 05/09  10:00:00,229.710493634,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.955940818,156.283438612,10.5075,1.16500220594
 05/09  11:00:00,257.779055438,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.018618239,141.200705973,10.5075,2.31041226607
 05/09  12:00:00,239.509931707,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.679278793,126.006292583,10.5075,1.16548620978
 05/09  13:00:00,236.538622487,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.141745122,107.46883315,10.5075,1.16541197194
 05/09  14:00:00,231.838201648,24.366656309,0.0,0.0,62.886420148,41.4019203762,109.807693787,98.1351110755,10.5075,1.16508271183
 05/09  15:00:00,227.526544283,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.229954546,93.5574346894,10.5075,1.16501985611
 05/09  16:00:00,228.358989693,24.366656309,0.0,0.0,62.886420148,41.4019203762,97.1016615763,85.4291334324,10.5075,1.16502814393
 05/09  17:00:00,229.342506931,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.7629726635,83.09042076,10.5075,1.16505190348
 05/09  18:00:00,227.439210778,24.366656309,0.0,0.0,41.9242800987,36.8599292233,105.638105253,95.1331627974,9.34,1.16494245539
 05/09  19:00:00,203.642682631,24.366656309,0.0,0.0,41.9242800987,36.8599292233,122.361519831,111.856655065,9.34,1.16486476662
 05/09  20:00:00,188.035421071,24.366656309,0.0,0.0,34.9369000822,32.3179380704,137.961784617,128.624455753,8.1725,1.16482886343
 05/09  21:00:00,135.585933648,24.366656309,0.0,0.0,13.9747600329,18.6919646116,118.857300711,114.167300711,4.67,0.02
 05/09  22:00:00,86.9078138401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994364933,0.0,2.335,1.1644364933
 05/09  23:00:00,121.146124955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,91.9243625921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,84.0909055823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929465353,0.0,2.335,1.16429465353
 05/10  02:00:00,83.6131409497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,83.3916758717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,89.8113620833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925087545,0.0,2.335,1.16425087545
 05/10  05:00:00,85.9439837979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,125.021492414,24.366656309,0.0,0.0,13.9747600329,18.6919646116,297.202142143,292.512142143,4.67,0.02
 05/10  07:00:00,137.239502002,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.978371035,260.143874705,4.67,1.16449633023
 05/10  08:00:00,214.082044567,24.366656309,0.0,0.0,34.9369000822,32.3179380704,219.844794855,211.652294855,8.1725,0.02
 05/10  09:00:00,240.093877543,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.136652118,171.464372555,10.5075,1.16477956272
 05/10  10:00:00,230.132169724,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.970916302,152.298421996,10.5075,1.16499430593
 05/10  11:00:00,261.958114749,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.879883089,123.20701071,10.5075,1.16537237868
 05/10  12:00:00,244.60478185,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.70028109,109.027389893,10.5075,1.1653911972
 05/10  13:00:00,241.652116167,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.874761222,101.056671258,10.5075,2.31058996467
 05/10  14:00:00,237.73142625,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.353016702,90.6803778539,10.5075,1.16513884761
 05/10  15:00:00,234.984254652,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.064742436,83.3922062179,10.5075,1.16503621816
 05/10  16:00:00,235.746811063,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.4015977062,82.7290466608,10.5075,1.16505104531
 05/10  17:00:00,235.334215594,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.088911235,88.4163298844,10.5075,1.16508135051
 05/10  18:00:00,233.568275975,24.366656309,0.0,0.0,41.9242800987,36.8599292233,107.228357486,96.7234251997,9.34,1.16493228637
 05/10  19:00:00,218.293711195,24.366656309,0.0,0.0,41.9242800987,36.8599292233,119.846567193,110.486567193,9.34,0.02
 05/10  20:00:00,201.188301327,24.366656309,0.0,0.0,34.9369000822,32.3179380704,133.10977564,123.77250464,8.1725,1.16477100011
 05/10  21:00:00,145.527326163,24.366656309,0.0,0.0,13.9747600329,18.6919646116,111.197211731,105.362571341,4.67,1.16464039035
 05/10  22:00:00,91.6018758018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,125.523592079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934333146,0.0,2.335,1.16434333146
 05/10  24:00:00,96.713509548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,89.0299196513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,88.3402908301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,87.8283152447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926006189,0.0,2.335,1.16426006189
 05/11  04:00:00,94.4121825142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,90.7933510884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,130.032213232,24.366656309,0.0,0.0,13.9747600329,18.6919646116,247.626822138,241.792608249,4.67,1.16421388917
 05/11  07:00:00,142.815662329,24.366656309,0.0,0.0,13.9747600329,18.6919646116,226.481270055,221.791270055,4.67,0.02
 05/11  08:00:00,219.180237449,24.366656309,0.0,0.0,34.9369000822,32.3179380704,202.151735697,192.814622102,8.1725,1.16461359471
 05/11  09:00:00,246.70623251,24.366656309,0.0,0.0,62.886420148,41.4019203762,177.039451763,165.367264582,10.5075,1.16468718107
 05/11  10:00:00,237.984949262,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.360291524,160.832791524,10.5075,0.02
 05/11  11:00:00,267.126024984,24.366656309,0.0,0.0,62.886420148,41.4019203762,161.001634669,148.183634443,10.5075,2.31050022587
 05/11  12:00:00,250.786547001,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.543667307,134.870932575,10.5075,1.16523473233
 05/11  13:00:00,249.511967849,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.959783098,128.28683325,10.5075,1.16544984798
 05/11  14:00:00,247.091916573,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.156174366,118.483555364,10.5075,1.16511900208
 05/11  15:00:00,246.634036574,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.379658822,105.707104649,10.5075,1.16505417251
 05/11  16:00:00,247.711940704,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.714743826,108.042183689,10.5075,1.16506013721
 05/11  17:00:00,248.470905634,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.471766218,106.79918467,10.5075,1.16508154775
 05/11  18:00:00,247.717014724,24.366656309,0.0,0.0,41.9242800987,36.8599292233,115.957199353,105.452229166,9.34,1.16497018684
 05/11  19:00:00,235.418092293,24.366656309,0.0,0.0,41.9242800987,36.8599292233,123.316438824,112.811548187,9.34,1.16489063688
 05/11  20:00:00,218.378631233,24.366656309,0.0,0.0,34.9369000822,32.3179380704,134.980272253,125.64291953,8.1725,1.16485272324
 05/11  21:00:00,159.258725447,24.366656309,0.0,0.0,13.9747600329,18.6919646116,107.092200827,102.402200827,4.67,0.02
 05/11  22:00:00,106.803563913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945982142,0.0,2.335,1.16445982142
 05/11  23:00:00,139.26648066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,111.258280862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,102.512929916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924633285,0.0,2.335,1.16424633285
 05/12  02:00:00,101.222186228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,100.244596428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,122.063806104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927297934,0.0,2.335,1.16427297934
 05/12  05:00:00,118.147709955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,157.127372326,24.366656309,0.0,0.0,13.9747600329,18.6919646116,200.579481071,195.889481071,4.67,0.02
 05/12  07:00:00,167.123722622,24.366656309,0.0,0.0,13.9747600329,18.6919646116,184.27796236,178.443555545,4.67,1.16440681423
 05/12  08:00:00,234.275355708,24.366656309,0.0,0.0,34.9369000822,32.3179380704,156.678381001,148.485881001,8.1725,0.02
 05/12  09:00:00,264.131468238,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.5061357,107.833838465,10.5075,1.16479723499
 05/12  10:00:00,258.485482006,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.210962611,96.5384534276,10.5075,1.16500918319
 05/12  11:00:00,283.511018309,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.490699054,92.8180867452,10.5075,1.16511230903
 05/12  12:00:00,270.415516699,24.366656309,0.0,0.0,62.886420148,41.4019203762,90.1940754681,78.521175086,10.5075,1.16540038207
 05/12  13:00:00,271.85306783,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.3547481222,67.5366464225,10.5075,2.31060169966
 05/12  14:00:00,267.686067755,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.6319723162,61.9593305652,10.5075,1.16514175108
 05/12  15:00:00,265.323528234,24.366656309,0.0,0.0,62.886420148,41.4019203762,64.7220940357,53.0495568551,10.5075,1.16503718051
 05/12  16:00:00,266.242895514,24.366656309,0.0,0.0,62.886420148,41.4019203762,62.4192574775,50.7467077672,10.5075,1.16504971029
 05/12  17:00:00,268.194095456,24.366656309,0.0,0.0,62.886420148,41.4019203762,60.6093405919,48.936762922,10.5075,1.16507766996
 05/12  18:00:00,265.363225368,24.366656309,0.0,0.0,41.9242800987,36.8599292233,62.967775739,52.4628489092,9.34,1.16492682981
 05/12  19:00:00,245.602692834,24.366656309,0.0,0.0,41.9242800987,36.8599292233,73.4853783344,64.1253783344,9.34,0.02
 05/12  20:00:00,230.316889212,24.366656309,0.0,0.0,34.9369000822,32.3179380704,86.2686350288,76.9313710684,8.1725,1.16476396038
 05/12  21:00:00,167.92495647,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.4880846821,52.653452853,4.67,1.1646318291
 05/12  22:00:00,118.743529951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,149.553351266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933428937,0.0,2.335,1.16433428937
 05/12  24:00:00,123.474739277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,110.875537407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,108.868277148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554215003,0.0,1.75125,1.16429215003
 05/13  03:00:00,107.255109989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,112.840592997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,105.099635251,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154942737,0.0,1.75125,1.1642442737
 05/13  06:00:00,134.800039786,24.366656309,0.0,0.0,6.98738001645,14.1499734587,155.303000533,151.780500533,3.5025,0.02
 05/13  07:00:00,151.782316762,24.366656309,0.0,0.0,6.98738001645,14.1499734587,156.687666767,153.165166767,3.5025,0.02
 05/13  08:00:00,213.315426206,24.366656309,0.0,0.0,20.9621400493,23.2339557645,141.21849719,134.216316889,5.8375,1.16468030058
 05/13  09:00:00,236.957581506,24.366656309,0.0,0.0,41.9242800987,36.8599292233,115.509794939,105.005085481,9.34,1.16470945811
 05/13  10:00:00,260.717374306,24.366656309,0.0,0.0,62.886420148,41.4019203762,96.9224374914,85.2498849193,10.5075,1.16505257206
 05/13  11:00:00,286.311790825,24.366656309,0.0,0.0,62.886420148,41.4019203762,88.2078542638,76.5352409715,10.5075,1.16511329231
 05/13  12:00:00,271.023917845,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.272560005,71.5996868336,10.5075,1.16537317139
 05/13  13:00:00,267.648005815,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.3466250023,71.6738118222,10.5075,1.16531318004
 05/13  14:00:00,262.34554302,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.2230831718,70.5505710561,10.5075,1.16501211573
 05/13  15:00:00,261.00690608,24.366656309,0.0,0.0,62.886420148,41.4019203762,75.1864630944,63.5139310845,10.5075,1.16503200993
 05/13  16:00:00,262.084069067,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.3737855603,61.7012489619,10.5075,1.16503659847
 05/13  17:00:00,260.930644121,24.366656309,0.0,0.0,62.886420148,41.4019203762,78.0225816103,66.3500558539,10.5075,1.1650257564
 05/13  18:00:00,241.584477605,24.366656309,0.0,0.0,34.9369000822,32.3179380704,94.6546730729,85.3171943309,8.1725,1.16497874207
 05/13  19:00:00,198.869815235,24.366656309,0.0,0.0,20.9621400493,23.2339557645,107.612118424,100.609745076,5.8375,1.16487334852
 05/13  20:00:00,192.883867044,24.366656309,0.0,0.0,20.9621400493,23.2339557645,126.469171843,119.467037238,5.8375,1.16463460468
 05/13  21:00:00,147.511610927,24.366656309,0.0,0.0,6.98738001645,14.1499734587,102.685576359,99.1630763594,3.5025,0.02
 05/13  22:00:00,106.627522609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576839926,0.0,1.75125,1.16451839926
 05/13  23:00:00,139.228946466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,111.304998592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566012289,0.0,1.75125,1.16441012289
 05/14  01:00:00,101.584546264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,99.1917987907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,97.5522349604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554732044,0.0,1.75125,1.16429732044
 05/14  04:00:00,103.130423054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,95.1751024719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,124.338325429,24.366656309,0.0,0.0,6.98738001645,14.1499734587,228.155433624,223.488611343,3.5025,1.16432228083
 05/14  07:00:00,139.485060096,24.366656309,0.0,0.0,6.98738001645,14.1499734587,216.696674318,213.174174318,3.5025,0.02
 05/14  08:00:00,174.99918052,24.366656309,0.0,0.0,6.98738001645,14.1499734587,186.224254082,181.557402912,3.5025,1.16435117034
 05/14  09:00:00,154.40705622,24.366656309,0.0,0.0,6.98738001645,14.1499734587,160.751161368,157.228661368,3.5025,0.02
 05/14  10:00:00,190.603325377,24.366656309,0.0,0.0,27.9495200658,27.7759469175,133.445913825,125.276183092,7.005,1.16473073326
 05/14  11:00:00,217.141836834,24.366656309,0.0,0.0,27.9495200658,27.7759469175,129.89215733,121.722467871,7.005,1.16468945813
 05/14  12:00:00,228.172005997,24.366656309,0.0,0.0,41.9242800987,36.8599292233,117.898347207,108.538347207,9.34,0.02
 05/14  13:00:00,228.847476333,24.366656309,0.0,0.0,41.9242800987,36.8599292233,103.365480051,92.8606760057,9.34,1.16480404571
 05/14  14:00:00,224.934109158,24.366656309,0.0,0.0,41.9242800987,36.8599292233,89.0142835218,78.5094986559,9.34,1.16478486594
 05/14  15:00:00,220.575125826,24.366656309,0.0,0.0,41.9242800987,36.8599292233,81.2092918528,70.7044869504,9.34,1.16480490236
 05/14  16:00:00,218.745686052,24.366656309,0.0,0.0,41.9242800987,36.8599292233,78.0425184561,67.5376381562,9.34,1.16488029993
 05/14  17:00:00,188.158456893,24.366656309,0.0,0.0,27.9495200658,27.7759469175,87.251487349,80.226487349,7.005,0.02
