Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  18:00:00,190.58455367,24.366656309,0.0,0.0,13.9747600329,18.6919646116,100.33074587,94.4960366229,4.67,1.16470924681
 05/14  19:00:00,172.30606946,24.366656309,0.0,0.0,13.9747600329,18.6919646116,116.925672656,111.091014833,4.67,1.1646578238
 05/14  20:00:00,168.179341128,24.366656309,0.0,0.0,13.9747600329,18.6919646116,140.948187749,136.258187749,4.67,0.02
 05/14  21:00:00,156.673032623,24.366656309,0.0,0.0,13.9747600329,18.6919646116,117.746885543,111.912422662,4.67,1.16446288143
 05/14  22:00:00,101.900470788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,133.766695921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550922572,0.0,1.75125,1.16425922572
 05/14  24:00:00,104.54740694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,97.4984648228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,95.3169547213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,93.5280019347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925459445,0.0,2.335,1.16425459445
 05/15  04:00:00,98.7506623092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,90.9301567763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,132.741092019,24.366656309,0.0,0.0,13.9747600329,18.6919646116,232.639106287,226.804832107,4.67,1.16427417958
 05/15  07:00:00,145.677600613,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.546179737,203.856179737,4.67,0.02
 05/15  08:00:00,221.023353144,24.366656309,0.0,0.0,34.9369000822,32.3179380704,180.459438441,171.122495333,8.1725,1.16444310884
 05/15  09:00:00,248.339789961,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.753130238,138.225630238,10.5075,0.02
 05/15  10:00:00,239.994335181,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.432559563,120.760028459,10.5075,1.16503110474
 05/15  11:00:00,270.085573538,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.709377251,102.891431926,10.5075,2.31044532501
 05/15  12:00:00,254.416699396,24.366656309,0.0,0.0,62.886420148,41.4019203762,103.347078826,91.6743786586,10.5075,1.16520016695
 05/15  13:00:00,249.520822552,24.366656309,0.0,0.0,62.886420148,41.4019203762,106.0889614,94.4160521085,10.5075,1.16540929192
 05/15  14:00:00,246.790225273,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.537518867,88.8649429738,10.5075,1.16507589351
 05/15  15:00:00,245.23613193,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.6949885308,76.0224816366,10.5075,1.16500689427
 05/15  16:00:00,246.450121583,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.4437044869,69.7711961103,10.5075,1.16500837663
 05/15  17:00:00,246.728428254,24.366656309,0.0,0.0,62.886420148,41.4019203762,78.3618881045,66.6893629191,10.5075,1.16502518538
 05/15  18:00:00,242.049744033,24.366656309,0.0,0.0,41.9242800987,36.8599292233,87.8276133733,77.3227033431,9.34,1.16491003024
 05/15  19:00:00,228.232427642,24.366656309,0.0,0.0,41.9242800987,36.8599292233,97.9926040763,87.4877772722,9.34,1.16482680408
 05/15  20:00:00,206.550732701,24.366656309,0.0,0.0,34.9369000822,32.3179380704,115.544171802,106.206886771,8.1725,1.16478503126
 05/15  21:00:00,154.742634361,24.366656309,0.0,0.0,13.9747600329,18.6919646116,93.5012891338,88.8112891338,4.67,0.02
 05/15  22:00:00,102.835464726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939105127,0.0,2.335,1.16439105127
 05/15  23:00:00,135.587577644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,107.871363958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,99.0091369379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924797042,0.0,2.335,1.16424797042
 05/16  02:00:00,96.6930324981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,94.4119455451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,114.765195974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,106.232705773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926940407,0.0,2.335,1.16426940407
 05/16  06:00:00,147.705623517,24.366656309,0.0,0.0,13.9747600329,18.6919646116,254.673079588,249.983079588,4.67,0.02
 05/16  07:00:00,154.074919408,24.366656309,0.0,0.0,13.9747600329,18.6919646116,225.930078399,220.095635784,4.67,1.16444261498
 05/16  08:00:00,224.41573635,24.366656309,0.0,0.0,34.9369000822,32.3179380704,176.90410519,168.71160519,8.1725,0.02
 05/16  09:00:00,257.473586849,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.131310587,125.459093192,10.5075,1.16471739453
 05/16  10:00:00,250.234040337,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.176158628,106.503734693,10.5075,1.16492393475
 05/16  11:00:00,277.481682286,24.366656309,0.00652267843511,0.0,62.886420148,41.4019203762,94.8202551851,83.14746344,10.5075,1.16529174516
 05/16  12:00:00,258.213734144,24.366656309,0.00680658378359,0.0,62.886420148,41.4019203762,80.0519559424,68.3791525001,10.5075,1.16530344236
 05/16  13:00:00,253.538181874,24.366656309,0.00618491743761,0.0,62.886420148,41.4019203762,69.5831347194,57.910405083,10.5075,1.16522963642
 05/16  14:00:00,248.457652224,24.366656309,0.00260410982094,0.0,62.886420148,41.4019203762,62.8449659201,50.0272102462,10.5075,2.31025567389
 05/16  15:00:00,244.702859957,24.366656309,0.0,0.0,62.886420148,41.4019203762,60.8084429949,49.1360190174,10.5075,1.16492397754
 05/16  16:00:00,246.237487138,24.366656309,0.0,0.0,62.886420148,41.4019203762,56.7904773218,45.118045327,10.5075,1.16493199488
 05/16  17:00:00,247.738020864,24.366656309,0.0,0.0,62.886420148,41.4019203762,56.0321855218,44.3597301726,10.5075,1.16495534918
 05/16  18:00:00,245.234589338,24.366656309,0.0,0.0,41.9242800987,36.8599292233,63.3765244043,54.0165244043,9.34,0.02
 05/16  19:00:00,225.526495331,24.366656309,0.0,0.0,41.9242800987,36.8599292233,73.6912014267,63.1863526804,9.34,1.16484874624
 05/16  20:00:00,204.209934276,24.366656309,0.0,0.0,34.9369000822,32.3179380704,86.3271405592,76.9898269574,8.1725,1.16481360175
 05/16  21:00:00,151.752841728,24.366656309,0.0,0.0,13.9747600329,18.6919646116,67.4804983949,61.6458584389,4.67,1.16463995601
 05/16  22:00:00,105.263946001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,137.983883478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,109.634956729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926833578,0.0,2.335,1.16426833578
 05/17  01:00:00,99.3336840958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,97.6701703096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,96.6008628415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925096431,0.0,2.335,1.16425096431
 05/17  04:00:00,102.44151014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,94.7283333003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,136.403105945,24.366656309,0.0,0.0,13.9747600329,18.6919646116,196.532280568,191.842280568,4.67,0.02
 05/17  07:00:00,151.261468056,24.366656309,0.0,0.0,13.9747600329,18.6919646116,189.304975244,183.47047838,4.67,1.16449686375
 05/17  08:00:00,227.767935201,24.366656309,0.0,0.0,34.9369000822,32.3179380704,163.482961005,154.145863062,8.1725,1.16459794278
 05/17  09:00:00,257.435496665,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.057570406,118.530070406,10.5075,0.02
 05/17  10:00:00,251.65050934,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.280724037,104.608338534,10.5075,1.16488550282
 05/17  11:00:00,278.074331937,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.399659588,96.7270302206,10.5075,1.16512936774
 05/17  12:00:00,263.925125893,24.366656309,0.0,0.0,62.886420148,41.4019203762,96.9485093863,84.1302829158,10.5075,2.31072647047
 05/17  13:00:00,267.036197347,24.366656309,0.0,0.0,62.886420148,41.4019203762,75.0758757681,63.4031222535,10.5075,1.1652535146
 05/17  14:00:00,258.813004087,24.366656309,0.0,0.0,62.886420148,41.4019203762,72.480354962,60.8076931779,10.5075,1.16516178401
 05/17  15:00:00,252.574875298,24.366656309,0.0,0.0,62.886420148,41.4019203762,66.2962590482,54.6236875695,10.5075,1.16507147869
 05/17  16:00:00,251.405645223,24.366656309,0.0,0.0,62.886420148,41.4019203762,67.4817680458,55.8091936199,10.5075,1.16507442589
 05/17  17:00:00,248.683936588,24.366656309,0.0,0.0,62.886420148,41.4019203762,77.7426965547,66.0701038692,10.5075,1.16509268558
 05/17  18:00:00,246.281791122,24.366656309,0.0,0.0,41.9242800987,36.8599292233,85.8250045203,75.3200480713,9.34,1.16495644893
 05/17  19:00:00,232.969018798,24.366656309,0.0,0.0,41.9242800987,36.8599292233,98.5244132195,88.0195724715,9.34,1.16484074806
 05/17  20:00:00,208.567465702,24.366656309,0.0,0.0,34.9369000822,32.3179380704,118.556527214,110.364027214,8.1725,0.02
 05/17  21:00:00,152.780187453,24.366656309,0.0,0.0,13.9747600329,18.6919646116,101.87936353,96.0447061678,4.67,1.16465736228
 05/17  22:00:00,100.725537764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,134.126266091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932044347,0.0,2.335,1.16432044347
 05/17  24:00:00,105.507666057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,96.8580354611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,94.6575728588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929017633,0.0,2.335,1.16429017633
 05/18  03:00:00,93.7446468188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,100.147506182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,92.85380168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992324768,0.0,2.335,1.1642324768
 05/18  06:00:00,134.686781361,24.366656309,0.0,0.0,13.9747600329,18.6919646116,206.620521146,201.930521146,4.67,0.02
 05/18  07:00:00,150.052944743,24.366656309,0.0,0.0,13.9747600329,18.6919646116,192.800752082,188.110752082,4.67,0.02
 05/18  08:00:00,229.104357605,24.366656309,0.0,0.0,34.9369000822,32.3179380704,157.713730917,148.376592406,8.1725,1.16463851137
 05/18  09:00:00,257.717520685,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.823085942,119.150869863,10.5075,1.16471607905
 05/18  10:00:00,251.723189016,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.726841605,102.054387457,10.5075,1.16495414795
 05/18  11:00:00,279.612219866,24.366656309,0.0069883976871,0.0,62.886420148,41.4019203762,88.4046181462,76.7320080933,10.5075,1.16511005292
 05/18  12:00:00,263.153293379,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.3197454348,69.6468376818,10.5075,1.16540775293
 05/18  13:00:00,256.564743353,24.366656309,0.0,0.0,62.886420148,41.4019203762,101.753619328,90.0807914735,10.5075,1.1653278542
 05/18  14:00:00,252.301329141,24.366656309,0.00284083887352,0.0,62.886420148,41.4019203762,91.3214035503,79.6488689696,10.5075,1.16503458062
 05/18  15:00:00,252.004133107,24.366656309,0.00433172981178,0.0,62.886420148,41.4019203762,75.0671952333,63.3947136645,10.5075,1.16498156888
 05/18  16:00:00,249.141120703,24.366656309,0.0,0.0,62.886420148,41.4019203762,89.5633745014,77.890898668,10.5075,1.16497583337
 05/18  17:00:00,248.112919692,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.7889708959,83.1164855417,10.5075,1.16498535417
 05/18  18:00:00,246.614530203,24.366656309,0.0,0.0,41.9242800987,36.8599292233,97.2327504832,86.7278639454,9.34,1.1648865378
 05/18  19:00:00,232.196683085,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.658491343,100.15366012,9.34,1.16483122338
 05/18  20:00:00,210.280275919,24.366656309,0.0,0.0,34.9369000822,32.3179380704,127.372303674,118.035013372,8.1725,1.16479030161
 05/18  21:00:00,155.714661336,24.366656309,0.0,0.0,13.9747600329,18.6919646116,105.20361168,100.51361168,4.67,0.02
 05/18  22:00:00,102.731427939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945572364,0.0,2.335,1.16445572364
 05/18  23:00:00,135.486435651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,106.842750215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,98.151024378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928768276,0.0,2.335,1.16428768276
 05/19  02:00:00,96.7512584177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,95.4657504899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,116.70881743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924865826,0.0,2.335,1.16424865826
 05/19  05:00:00,109.014703033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,150.32992245,24.366656309,0.0,0.0,13.9747600329,18.6919646116,228.334009561,223.644009561,4.67,0.02
 05/19  07:00:00,156.407058325,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.101436052,202.267034191,4.67,1.16440186111
 05/19  08:00:00,223.486671581,24.366656309,0.0,0.0,34.9369000822,32.3179380704,178.819359023,170.626859023,8.1725,0.02
 05/19  09:00:00,251.937579845,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.369321743,130.697016442,10.5075,1.1648053006
 05/19  10:00:00,242.495849837,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.122822307,110.450437368,10.5075,1.1648849385
 05/19  11:00:00,267.07081335,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.550798071,112.878111301,10.5075,1.16518677038
 05/19  12:00:00,251.744299901,24.366656309,0.00269961007601,0.0,62.886420148,41.4019203762,113.045569423,101.372605494,10.5075,1.16546392882
 05/19  13:00:00,249.309917786,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.304347114,97.4861422943,10.5075,2.31070481928
 05/19  14:00:00,245.461150815,24.366656309,0.0,0.0,62.886420148,41.4019203762,101.868236548,90.1955535914,10.5075,1.1651829563
 05/19  15:00:00,245.817346555,24.366656309,0.00600967931045,0.0,62.886420148,41.4019203762,81.9908392661,70.3182677294,10.5075,1.16507153677
 05/19  16:00:00,246.636229709,24.366656309,0.0,0.0,62.886420148,41.4019203762,75.701197421,64.0286214115,10.5075,1.1650760096
 05/19  17:00:00,243.95962543,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.0311113706,75.3585156285,10.5075,1.16509574211
 05/19  18:00:00,241.52514897,24.366656309,0.0,0.0,41.9242800987,36.8599292233,99.4099828833,88.9050442299,9.34,1.16493865342
 05/19  19:00:00,221.18370005,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.961739594,101.601739594,9.34,0.02
 05/19  20:00:00,199.477234959,24.366656309,0.0,0.0,34.9369000822,32.3179380704,129.83909929,120.501829046,8.1725,1.16477024425
 05/19  21:00:00,145.621508299,24.366656309,0.0,0.0,13.9747600329,18.6919646116,122.597727499,116.763094719,4.67,1.16463278012
 05/19  22:00:00,97.1270042677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,130.688302648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933345616,0.0,2.335,1.16433345616
 05/19  24:00:00,101.505626625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,90.1699804316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,88.1067125477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553789174,0.0,1.75125,1.16428789174
 05/20  03:00:00,86.372433932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,92.0179001435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,84.1508175515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556193603,0.0,1.75125,1.16431193603
 05/20  06:00:00,114.744229708,24.366656309,0.0,0.0,6.98738001645,14.1499734587,277.771446552,274.248946552,3.5025,0.02
 05/20  07:00:00,128.461430446,24.366656309,0.0,0.0,6.98738001645,14.1499734587,244.859908255,241.337408255,3.5025,0.02
 05/20  08:00:00,191.620700095,24.366656309,0.0,0.0,20.9621400493,23.2339557645,208.037422474,201.035259319,5.8375,1.1646631551
 05/20  09:00:00,212.374562853,24.366656309,0.0,0.0,41.9242800987,36.8599292233,174.807183732,164.302496689,9.34,1.16468704303
 05/20  10:00:00,239.936805326,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.69913187,128.026613851,10.5075,1.1650180188
 05/20  11:00:00,271.998917775,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.641804524,96.9692347604,10.5075,1.16506976387
 05/20  12:00:00,258.073032437,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.7553631148,75.0825444073,10.5075,1.16531870755
 05/20  13:00:00,253.973770187,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.9910438428,71.3182927077,10.5075,1.16525113507
 05/20  14:00:00,248.131429678,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.4896363491,68.8169531675,10.5075,1.16518318158
 05/20  15:00:00,241.811353751,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.2490584877,82.5766020492,10.5075,1.16495643857
 05/20  16:00:00,243.50185978,24.366656309,0.0,0.0,62.886420148,41.4019203762,96.1991600275,84.5267069746,10.5075,1.16495305288
 05/20  17:00:00,245.808179912,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.9155622436,80.2431277494,10.5075,1.16493449421
 05/20  18:00:00,228.279105965,24.366656309,0.0,0.0,34.9369000822,32.3179380704,107.13719617,97.7998160231,8.1725,1.16488014694
 05/20  19:00:00,183.864896561,24.366656309,0.0,0.0,20.9621400493,23.2339557645,123.64736056,116.644999535,5.8375,1.16486102539
 05/20  20:00:00,176.718398329,24.366656309,0.0,0.0,20.9621400493,23.2339557645,141.537063677,134.534876702,5.8375,1.1646869748
 05/20  21:00:00,137.355536396,24.366656309,0.0,0.0,6.98738001645,14.1499734587,120.073110525,116.550610525,3.5025,0.02
 05/20  22:00:00,96.7238157855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572831001,0.0,1.75125,1.16447831001
 05/20  23:00:00,129.819233219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,100.382823892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563479354,0.0,1.75125,1.16438479354
 05/21  01:00:00,91.05369224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,88.992643814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,87.564937213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550037639,0.0,1.75125,1.16425037639
 05/21  04:00:00,93.0871539496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,85.2661302453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,116.253962959,24.366656309,0.0,0.0,6.98738001645,14.1499734587,293.796211862,289.129383821,3.5025,1.16432804085
 05/21  07:00:00,130.753700198,24.366656309,0.0,0.0,6.98738001645,14.1499734587,260.165136906,256.642636906,3.5025,0.02
 05/21  08:00:00,166.325717701,24.366656309,0.0,0.0,6.98738001645,14.1499734587,223.767691686,220.245191686,3.5025,0.02
 05/21  09:00:00,142.052156512,24.366656309,0.0,0.0,6.98738001645,14.1499734587,215.937118597,211.270161306,3.5025,1.16445729176
 05/21  10:00:00,176.489234908,24.366656309,0.0,0.0,27.9495200658,27.7759469175,194.265533124,186.095781416,7.005,1.16475170779
 05/21  11:00:00,206.415025327,24.366656309,0.0,0.0,27.9495200658,27.7759469175,183.729855851,176.704855851,7.005,0.02
 05/21  12:00:00,216.103399645,24.366656309,0.0,0.0,41.9242800987,36.8599292233,165.456629361,154.951749077,9.34,1.16488028434
 05/21  13:00:00,215.096223251,24.366656309,0.0,0.0,41.9242800987,36.8599292233,154.5391377,144.034300414,9.34,1.16483728643
 05/21  14:00:00,211.704784047,24.366656309,0.0,0.0,41.9242800987,36.8599292233,148.964640487,138.459837158,9.34,1.16480332844
 05/21  15:00:00,208.057082648,24.366656309,0.0,0.0,41.9242800987,36.8599292233,149.64188288,139.137063304,9.34,1.1648195757
 05/21  16:00:00,208.899080149,24.366656309,0.0,0.0,41.9242800987,36.8599292233,143.150777595,133.790777595,9.34,0.02
 05/21  17:00:00,180.529796497,24.366656309,0.0,0.0,27.9495200658,27.7759469175,164.966333724,156.796499303,7.005,1.16483442071
 05/21  18:00:00,184.083435018,24.366656309,0.0,0.0,13.9747600329,18.6919646116,178.282999371,172.448327014,4.67,1.16467235704
 05/21  19:00:00,166.444454309,24.366656309,0.0,0.0,13.9747600329,18.6919646116,187.382129421,181.547507365,4.67,1.16462205585
 05/21  20:00:00,163.470428422,24.366656309,0.0,0.0,13.9747600329,18.6919646116,190.935652578,186.245652578,4.67,0.02
 05/21  21:00:00,153.694531839,24.366656309,0.0,0.0,13.9747600329,18.6919646116,154.341658067,148.507163942,4.67,1.16449412481
 05/21  22:00:00,99.249367647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,132.613138602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,103.767136977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155651952,0.0,1.75125,1.1643151952
 05/22  01:00:00,97.4957734678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,95.8155444764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,94.5993420624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925689272,0.0,2.335,1.16425689272
 05/22  04:00:00,100.354380979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,92.416849285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,133.521635249,24.366656309,0.0,0.0,13.9747600329,18.6919646116,244.553714929,239.863714929,4.67,0.02
 05/22  07:00:00,146.100506968,24.366656309,0.0,0.0,13.9747600329,18.6919646116,224.758299146,218.923866591,4.67,1.16443255486
 05/22  08:00:00,221.531929439,24.366656309,0.0,0.0,34.9369000822,32.3179380704,195.336490118,185.999461713,8.1725,1.16452840452
 05/22  09:00:00,249.320698575,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.943113076,148.415613076,10.5075,0.02
 05/22  10:00:00,242.914398855,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.85586674,124.18335062,10.5075,1.16501611921
 05/22  11:00:00,272.287905655,24.366656309,0.0,0.0,62.886420148,41.4019203762,114.314004378,102.641191569,10.5075,1.16531280892
 05/22  12:00:00,252.456457612,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.185348902,103.36731258,10.5075,2.31053632182
 05/22  13:00:00,250.414643407,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.258976137,95.5860427831,10.5075,1.16543335391
 05/22  14:00:00,245.856975252,24.366656309,0.0,0.0,62.886420148,41.4019203762,99.8970040289,88.224450762,10.5075,1.16505326689
 05/22  15:00:00,246.168909725,24.366656309,0.00655831822615,0.0,62.886420148,41.4019203762,79.4520481743,67.7795899805,10.5075,1.16495819382
 05/22  16:00:00,247.633277838,24.366656309,0.0,0.0,62.886420148,41.4019203762,71.3190961151,59.6466405289,10.5075,1.16495558625
 05/22  17:00:00,244.885072289,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.8421401137,69.169671986,10.5075,1.16496812765
 05/22  18:00:00,240.941932447,24.366656309,0.0,0.0,41.9242800987,36.8599292233,93.3499147687,82.8448760849,9.34,1.16503868379
 05/22  19:00:00,225.230673567,24.366656309,0.0,0.0,41.9242800987,36.8599292233,111.301942178,101.941942178,9.34,0.02
 05/22  20:00:00,203.995944178,24.366656309,0.0,0.0,34.9369000822,32.3179380704,127.569023236,118.231655427,8.1725,1.16486780909
 05/22  21:00:00,151.832700644,24.366656309,0.0,0.0,13.9747600329,18.6919646116,103.394433383,97.5598445198,4.67,1.16458886317
 05/22  22:00:00,99.3852380681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,132.457003645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934584233,0.0,2.335,1.16434584233
 05/22  24:00:00,103.850609488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,95.1611421952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,93.5342252412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929117221,0.0,2.335,1.16429117221
 05/23  03:00:00,92.3348021605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,113.977496606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,106.719760772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,149.01397788,24.366656309,0.0,0.0,13.9747600329,18.6919646116,225.043349041,219.209084385,4.67,1.16426465657
 05/23  07:00:00,155.400137458,24.366656309,0.0,0.0,13.9747600329,18.6919646116,216.944587675,212.254587675,4.67,0.02
 05/23  08:00:00,222.572442983,24.366656309,0.0,0.0,34.9369000822,32.3179380704,193.759564812,184.422458951,8.1725,1.16460586026
 05/23  09:00:00,249.627141018,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.688808504,155.016573254,10.5075,1.16473524952
 05/23  10:00:00,241.649065286,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.971356854,143.443856854,10.5075,0.02
 05/23  11:00:00,270.609603758,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.310742781,130.492707581,10.5075,2.3105351997
 05/23  12:00:00,254.941825203,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.983727654,117.310996773,10.5075,1.16523088087
 05/23  13:00:00,257.515466423,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.159497042,93.4865687095,10.5075,1.16542833243
 05/23  14:00:00,253.542671723,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.487627496,90.8150381898,10.5075,1.16508930622
 05/23  15:00:00,250.114973437,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.8188787575,83.1463665543,10.5075,1.16501220319
 05/23  16:00:00,253.399584017,24.366656309,0.0,0.0,62.886420148,41.4019203762,77.4811064468,65.8086018229,10.5075,1.16500462386
 05/23  17:00:00,253.714723182,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.3250549968,61.6525428074,10.5075,1.16501218933
 05/23  18:00:00,248.51896107,24.366656309,0.0,0.0,41.9242800987,36.8599292233,78.9109551631,68.4060657114,9.34,1.1648894517
 05/23  19:00:00,225.17351211,24.366656309,0.0,0.0,41.9242800987,36.8599292233,95.2660470367,84.7612481774,9.34,1.16479885927
 05/23  20:00:00,202.829929449,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.437504896,101.100255641,8.1725,1.16474925524
 05/23  21:00:00,148.877691999,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.6376853587,94.9476853587,4.67,0.02
 05/23  22:00:00,99.9646430013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945440154,0.0,2.335,1.16445440154
 05/23  23:00:00,132.890921185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,103.712093172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,94.7472320166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927892197,0.0,2.335,1.16427892197
 05/24  02:00:00,92.9517900904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,91.5496873675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,97.0963577721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,89.1316146981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922691488,0.0,2.335,1.16422691488
 05/24  06:00:00,130.910185244,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.378888188,260.688888188,4.67,0.02
 05/24  07:00:00,144.825436467,24.366656309,0.0,0.0,13.9747600329,18.6919646116,226.95163454,221.117241118,4.67,1.16439342168
 05/24  08:00:00,226.148255248,24.366656309,0.0,0.0,34.9369000822,32.3179380704,172.85982479,164.66732479,8.1725,0.02
 05/24  09:00:00,258.627136335,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.547654281,110.875324142,10.5075,1.16483013864
 05/24  10:00:00,251.933531205,24.366656309,0.00289152163989,0.0,62.886420148,41.4019203762,97.6915129165,86.0191603847,10.5075,1.1648525318
 05/24  11:00:00,280.086926849,24.366656309,0.00817103162073,0.0,62.886420148,41.4019203762,78.203476623,66.5307699269,10.5075,1.16520669606
 05/24  12:00:00,266.232907773,24.366656309,0.00890098116835,0.0,62.886420148,41.4019203762,60.1179835732,48.4452746986,10.5075,1.16520887461
 05/24  13:00:00,264.979627204,24.366656309,0.100695685703,0.0,62.886420148,41.4019203762,42.2165880721,30.5436795309,10.5075,1.16540854117
 05/24  14:00:00,263.260317061,24.366656309,0.771264184184,0.0,62.886420148,41.4019203762,26.3175358923,14.6449251727,10.5075,1.16511071959
 05/24  15:00:00,262.351948025,24.366656309,2.08432290801,0.0,62.886420148,41.4019203762,13.4195773887,1.7470258393,10.5075,1.16505154941
 05/24  16:00:00,262.519309782,24.366656309,2.47290152755,0.0,62.886420148,41.4019203762,11.6725389512,0.0,10.5075,1.16503895124
 05/24  17:00:00,261.07903955,24.366656309,2.74297594434,0.0,62.886420148,41.4019203762,11.6725415501,0.0,10.5075,1.16504155007
 05/24  18:00:00,256.182975996,24.366656309,1.97211197288,0.0,41.9242800987,36.8599292233,17.0581872654,6.55325036263,9.34,1.16493690282
 05/24  19:00:00,243.012468613,24.366656309,0.932659347986,0.0,41.9242800987,36.8599292233,28.6177682057,18.1128924327,9.34,1.164875773
 05/24  20:00:00,216.831028511,24.366656309,0.00347347809895,0.0,34.9369000822,32.3179380704,51.0742674515,41.7369385856,8.1725,1.16482886597
 05/24  21:00:00,157.32101752,24.366656309,0.0,0.0,13.9747600329,18.6919646116,46.3236752464,41.6336752464,4.67,0.02
 05/24  22:00:00,103.721700038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945837404,0.0,2.335,1.16445837404
 05/24  23:00:00,134.973827717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,106.558846043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992351065,0.0,2.335,1.1642351065
 05/25  01:00:00,97.0457333282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,95.4632894698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,93.9556431817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,99.18256569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921454032,0.0,2.335,1.16421454032
 05/25  05:00:00,90.923922468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,132.818894051,24.366656309,0.0,0.0,13.9747600329,18.6919646116,212.30229998,207.61229998,4.67,0.02
 05/25  07:00:00,150.106503151,24.366656309,0.0,0.0,13.9747600329,18.6919646116,178.838872555,173.004442177,4.67,1.16443037867
 05/25  08:00:00,232.134272299,24.366656309,0.0,0.0,34.9369000822,32.3179380704,132.036551002,123.844051002,8.1725,0.02
 05/25  09:00:00,265.229686575,24.366656309,0.00562158933041,0.0,62.886420148,41.4019203762,91.3239486261,79.6516520302,10.5075,1.16479659593
 05/25  10:00:00,260.850139595,24.366656309,0.00990452564095,0.0,62.886420148,41.4019203762,66.6688466739,54.9964494582,10.5075,1.16489721566
 05/25  11:00:00,289.486025195,24.366656309,0.26415673142,0.0,62.886420148,41.4019203762,43.6573306681,31.9846412564,10.5075,1.16518941165
 05/25  12:00:00,277.584849967,24.366656309,0.698405792471,0.0,62.886420148,41.4019203762,30.7487016372,19.0760615704,10.5075,1.16514006682
 05/25  13:00:00,277.944780774,24.366656309,2.04457712972,0.0,62.886420148,41.4019203762,16.2896119556,3.47144024048,10.5075,2.3106717151
 05/25  14:00:00,274.786519535,24.366656309,3.97491964561,0.0,62.886420148,41.4019203762,11.672657611,0.0,10.5075,1.16515761099
 05/25  15:00:00,270.29848594,24.366656309,5.02817242979,0.0,62.886420148,41.4019203762,11.672540508,0.0,10.5075,1.16504050804
 05/25  16:00:00,267.715673241,24.366656309,4.77061623695,0.0,62.886420148,41.4019203762,11.6725381881,0.0,10.5075,1.16503818811
 05/25  17:00:00,269.054544433,24.366656309,4.92276304225,0.0,62.886420148,41.4019203762,11.6725509833,0.0,10.5075,1.16505098328
 05/25  18:00:00,262.890804114,24.366656309,2.93419664828,0.0,41.9242800987,36.8599292233,10.8422603391,0.337371679752,9.34,1.16488865937
 05/25  19:00:00,245.89201456,24.366656309,0.805250495646,0.0,41.9242800987,36.8599292233,25.1307091044,15.7707091044,9.34,0.02
 05/25  20:00:00,217.971282361,24.366656309,0.023773211018,0.0,34.9369000822,32.3179380704,48.7288239606,39.3916084203,8.1725,1.16471554028
 05/25  21:00:00,161.912552812,24.366656309,0.0,0.0,13.9747600329,18.6919646116,28.8153020135,22.9807284637,4.67,1.16457354977
 05/25  22:00:00,107.499562484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,138.256074764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,111.071028611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927340432,0.0,2.335,1.16427340432
 05/26  01:00:00,101.494108767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,99.7736969087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,98.150295534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925291229,0.0,2.335,1.16425291229
 05/26  04:00:00,119.235034587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,108.093302835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,153.992072223,24.366656309,0.0,0.0,13.9747600329,18.6919646116,174.260654116,168.426385231,4.67,1.16426888428
 05/26  07:00:00,162.436100685,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.981389403,164.291389403,4.67,0.02
 05/26  08:00:00,229.683022687,24.366656309,0.0,0.0,34.9369000822,32.3179380704,145.816269486,136.47911743,8.1725,1.16465205638
 05/26  09:00:00,256.550045362,24.366656309,0.00585092699157,0.0,62.886420148,41.4019203762,117.664190437,107.136690437,10.5075,0.02
 05/26  10:00:00,247.64005522,24.366656309,0.00353841882925,0.0,62.886420148,41.4019203762,109.343726786,97.6713007254,10.5075,1.16492606082
 05/26  11:00:00,277.095434336,24.366656309,0.00679285290681,0.0,62.886420148,41.4019203762,89.3740374212,77.701381222,10.5075,1.16515619921
 05/26  12:00:00,262.063926302,24.366656309,0.00661663989711,0.0,62.886420148,41.4019203762,74.5010318185,61.6827895758,10.5075,2.31074224263
 05/26  13:00:00,261.836376911,24.366656309,0.00621455804246,0.0,62.886420148,41.4019203762,58.9268388776,47.2540922441,10.5075,1.16524663349
 05/26  14:00:00,260.286828533,24.366656309,0.0,0.0,62.886420148,41.4019203762,46.4840175947,34.811371566,10.5075,1.16514602867
 05/26  15:00:00,256.195837807,24.366656309,0.0,0.0,62.886420148,41.4019203762,40.4911641217,28.8186172644,10.5075,1.16504685735
 05/26  16:00:00,255.856173185,24.366656309,0.00572174579349,0.0,62.886420148,41.4019203762,36.706597151,25.0340574989,10.5075,1.16503965207
 05/26  17:00:00,255.954546678,24.366656309,0.166516021458,0.0,62.886420148,41.4019203762,35.871950547,24.1994030058,10.5075,1.16504754121
 05/26  18:00:00,251.714962682,24.366656309,0.0169957211202,0.0,41.9242800987,36.8599292233,43.4150227227,32.9101195944,9.34,1.16490312831
 05/26  19:00:00,229.469551353,24.366656309,0.0,0.0,41.9242800987,36.8599292233,62.9153981791,52.4106185352,9.34,1.16477964391
 05/26  20:00:00,206.732188282,24.366656309,0.0,0.0,34.9369000822,32.3179380704,78.1721618012,69.9796618012,8.1725,0.02
 05/26  21:00:00,151.630978389,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.3711765878,52.5365182326,4.67,1.1646583552
 05/26  22:00:00,101.373119844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,133.140154534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933188902,0.0,2.335,1.16433188902
 05/26  24:00:00,104.262218183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,93.203285714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,92.0654274812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155328927,0.0,1.75125,1.1642828927
 05/27  03:00:00,91.1898541519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,97.0543602084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,85.7060393381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549446528,0.0,1.75125,1.16424446528
 05/27  06:00:00,119.144172045,24.366656309,0.0,0.0,6.98738001645,14.1499734587,194.099564747,190.577064747,3.5025,0.02
 05/27  07:00:00,131.588421727,24.366656309,0.0,0.0,6.98738001645,14.1499734587,193.56909377,188.902119432,3.5025,1.16447433782
 05/27  08:00:00,193.695216147,24.366656309,0.0,0.0,20.9621400493,23.2339557645,174.828871781,168.971371781,5.8375,0.02
 05/27  09:00:00,214.071757967,24.366656309,0.0,0.0,41.9242800987,36.8599292233,151.088070476,140.583397773,9.34,1.16467270297
 05/27  10:00:00,239.312157685,24.366656309,0.00254216948836,0.0,62.886420148,41.4019203762,128.772243066,117.099805643,10.5075,1.16493742287
 05/27  11:00:00,272.050684124,24.366656309,0.011909846638,0.0,62.886420148,41.4019203762,98.4428204436,86.7701302767,10.5075,1.16519016689
 05/27  12:00:00,257.470275043,24.366656309,0.0060087822525,0.0,62.886420148,41.4019203762,80.2503052772,68.5776504826,10.5075,1.16515479458
 05/27  13:00:00,254.374557991,24.366656309,0.0,0.0,62.886420148,41.4019203762,72.7952948946,61.1224417963,10.5075,1.16535309837
 05/27  14:00:00,250.476407926,24.366656309,0.0,0.0,62.886420148,41.4019203762,59.6152609651,47.942719142,10.5075,1.16504182307
 05/27  15:00:00,245.813768989,24.366656309,0.0,0.0,62.886420148,41.4019203762,58.9868047091,47.314259088,10.5075,1.16504562113
 05/27  16:00:00,244.982376309,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.7431013453,46.0705669965,10.5075,1.1650343488
 05/27  17:00:00,243.275007714,24.366656309,0.0,0.0,62.886420148,41.4019203762,66.7320278914,55.0595198767,10.5075,1.1650080147
 05/27  18:00:00,225.369624522,24.366656309,0.0,0.0,34.9369000822,32.3179380704,91.2865139312,81.9490676026,8.1725,1.16494632857
 05/27  19:00:00,179.635924734,24.366656309,0.0,0.0,20.9621400493,23.2339557645,110.699402074,103.696982035,5.8375,1.16492003894
 05/27  20:00:00,169.071418094,24.366656309,0.0,0.0,20.9621400493,23.2339557645,126.809819413,119.807578891,5.8375,1.16474052208
 05/27  21:00:00,133.551895165,24.366656309,0.0,0.0,6.98738001645,14.1499734587,101.863049967,98.3405499669,3.5025,0.02
 05/27  22:00:00,90.9903410515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575951848,0.0,1.75125,1.16450951848
 05/27  23:00:00,124.440320021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,95.7880671643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558705933,0.0,1.75125,1.16433705933
 05/28  01:00:00,88.1628030903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,87.4952815551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,87.108194845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554359614,0.0,1.75125,1.16429359614
 05/28  04:00:00,93.5308049531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,82.7773489251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,116.817505859,24.366656309,0.0,0.0,6.98738001645,14.1499734587,241.949901984,237.283112529,3.5025,1.16428945532
 05/28  07:00:00,129.418304668,24.366656309,0.0,0.0,6.98738001645,14.1499734587,226.155915074,222.633415074,3.5025,0.02
 05/28  08:00:00,165.132309824,24.366656309,0.0,0.0,6.98738001645,14.1499734587,194.284603051,189.617749655,3.5025,1.16435339651
 05/28  09:00:00,140.902408425,24.366656309,0.0,0.0,6.98738001645,14.1499734587,180.916838836,177.394338836,3.5025,0.02
 05/28  10:00:00,174.926688655,24.366656309,0.0,0.0,27.9495200658,27.7759469175,157.905184587,149.73540839,7.005,1.1647761976
 05/28  11:00:00,206.720385547,24.366656309,0.0,0.0,27.9495200658,27.7759469175,130.737043482,123.712043482,7.005,0.02
 05/28  12:00:00,217.367587956,24.366656309,0.0,0.0,41.9242800987,36.8599292233,117.051059746,106.546226556,9.34,1.16483319017
 05/28  13:00:00,214.1096046,24.366656309,0.0,0.0,41.9242800987,36.8599292233,115.938187645,105.433341451,9.34,1.16484619426
 05/28  14:00:00,209.299417179,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.947848625,100.443043336,9.34,1.16480528906
 05/28  15:00:00,205.634677317,24.366656309,0.0,0.0,41.9242800987,36.8599292233,102.015776809,91.5109627656,9.34,1.1648140431
 05/28  16:00:00,206.476165865,24.366656309,0.0,0.0,41.9242800987,36.8599292233,90.5950739669,81.2350739669,9.34,0.02
 05/28  17:00:00,177.847338642,24.366656309,0.0,0.0,27.9495200658,27.7759469175,109.055007713,100.885186273,7.005,1.16482144044
 05/28  18:00:00,184.443503904,24.366656309,0.0,0.0,13.9747600329,18.6919646116,127.448759111,121.614178951,4.67,1.1645801604
 05/28  19:00:00,166.703432929,24.366656309,0.0,0.0,13.9747600329,18.6919646116,144.718497424,138.8839001,4.67,1.16459732408
 05/28  20:00:00,158.211762508,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.700810863,159.010810863,4.67,0.02
 05/28  21:00:00,152.168822347,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.688340958,126.853875722,4.67,1.16446523637
 05/28  22:00:00,97.3515308951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,130.456869971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,101.82802821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553452805,0.0,1.75125,1.16428452805
 05/29  01:00:00,93.3642595524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,92.3407665968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,91.3879239267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552311909,0.0,1.75125,1.16427311909
 05/29  04:00:00,97.1034981153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,85.7281097795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,118.535733183,24.366656309,0.0,0.0,6.98738001645,14.1499734587,254.649731075,249.982958786,3.5025,1.164272289
 05/29  07:00:00,131.442226115,24.366656309,0.0,0.0,6.98738001645,14.1499734587,228.91439639,225.39189639,3.5025,0.02
 05/29  08:00:00,168.00425222,24.366656309,0.0,0.0,6.98738001645,14.1499734587,189.379695107,185.857195107,3.5025,0.02
 05/29  09:00:00,143.547543701,24.366656309,0.0,0.0,6.98738001645,14.1499734587,178.582723201,173.915828426,3.5025,1.16439477543
 05/29  10:00:00,176.873120163,24.366656309,0.0,0.0,27.9495200658,27.7759469175,158.208677452,150.038998925,7.005,1.16467852697
 05/29  11:00:00,207.777691847,24.366656309,0.0,0.0,27.9495200658,27.7759469175,137.296669341,130.271669341,7.005,0.02
 05/29  12:00:00,218.925493991,24.366656309,0.0,0.0,41.9242800987,36.8599292233,114.734337992,104.229418177,9.34,1.16491981508
 05/29  13:00:00,215.873121658,24.366656309,0.0,0.0,41.9242800987,36.8599292233,111.134521353,100.629775063,9.34,1.16474629056
 05/29  14:00:00,212.753103937,24.366656309,0.0,0.0,41.9242800987,36.8599292233,98.0607562827,87.5560518478,9.34,1.16470443487
 05/29  15:00:00,208.989457391,24.366656309,0.0,0.0,41.9242800987,36.8599292233,93.4640409214,84.1040409214,9.34,0.02
 05/29  16:00:00,209.217271595,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.5735446469,82.0686086191,9.34,1.16493602777
 05/29  17:00:00,179.922980207,24.366656309,0.0,0.0,27.9495200658,27.7759469175,105.121389328,96.9515810766,7.005,1.16480825148
 05/29  18:00:00,184.29729903,24.366656309,0.0,0.0,13.9747600329,18.6919646116,115.852210175,110.017587885,4.67,1.16462228995
 05/29  19:00:00,165.158482209,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.703646694,121.013646694,4.67,0.02
 05/29  20:00:00,156.030506259,24.366656309,0.0,0.0,13.9747600329,18.6919646116,145.073106821,139.238582562,4.67,1.16452425893
 05/29  21:00:00,148.957758437,24.366656309,0.0,0.0,13.9747600329,18.6919646116,113.541556516,108.851556516,4.67,0.02
 05/29  22:00:00,92.2192876763,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563868292,0.0,1.75125,1.16438868292
 05/29  23:00:00,125.262019769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,96.2780992803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550724967,0.0,1.75125,1.16425724967
 05/30  01:00:00,90.0713429521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,88.4764509111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,87.3203578971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,108.688815225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925236197,0.0,2.335,1.16425236197
 05/30  05:00:00,97.5941997169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,143.811888427,24.366656309,0.0,0.0,13.9747600329,18.6919646116,285.624790258,280.934790258,4.67,0.02
 05/30  07:00:00,150.939057432,24.366656309,0.0,0.0,13.9747600329,18.6919646116,239.986348617,234.151950697,4.67,1.16439792023
 05/30  08:00:00,221.189647935,24.366656309,0.0,0.0,34.9369000822,32.3179380704,185.657210336,177.464710336,8.1725,0.02
 05/30  09:00:00,251.179251936,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.906473525,126.234159118,10.5075,1.16481440673
 05/30  10:00:00,240.55470946,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.455456893,109.783105207,10.5075,1.16485168691
 05/30  11:00:00,268.354321651,24.366656309,0.00485837223165,0.0,62.886420148,41.4019203762,107.267649597,95.5950135125,10.5075,1.16513608496
 05/30  12:00:00,252.991318952,24.366656309,0.00623344246128,0.0,62.886420148,41.4019203762,89.6761119152,78.0032159071,10.5075,1.16539600811
 05/30  13:00:00,250.690735353,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.9470982906,71.1290644544,10.5075,2.31053383623
 05/30  14:00:00,244.910461841,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.4466634163,69.7740819856,10.5075,1.16508143068
 05/30  15:00:00,241.719322881,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.3636070952,61.6911473216,10.5075,1.16495977367
 05/30  16:00:00,242.993678994,24.366656309,0.0,0.0,62.886420148,41.4019203762,67.4161352998,55.7436833772,10.5075,1.16495192257
 05/30  17:00:00,243.220598923,24.366656309,0.0,0.0,62.886420148,41.4019203762,71.0502658515,59.3778067827,10.5075,1.16495906879
 05/30  18:00:00,241.974327147,24.366656309,0.0,0.0,41.9242800987,36.8599292233,71.4119264878,62.0519264878,9.34,0.02
 05/30  19:00:00,220.859548258,24.366656309,0.0,0.0,41.9242800987,36.8599292233,84.7987240296,74.2938838963,9.34,1.16484013328
 05/30  20:00:00,195.280369529,24.366656309,0.0,0.0,34.9369000822,32.3179380704,102.788773677,93.4514824767,8.1725,1.16479120074
 05/30  21:00:00,146.062792064,24.366656309,0.0,0.0,13.9747600329,18.6919646116,83.3598986737,77.5252907534,4.67,1.16460792032
 05/30  22:00:00,96.2775459692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,129.392291014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,100.517726941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565486,0.0,2.335,1.16423565486
 05/31  01:00:00,91.5618706067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,90.0661548518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,88.654310642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992131908,0.0,2.335,1.1642131908
 05/31  04:00:00,94.048313266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,82.6456476152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,128.331285528,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.002675218,266.312675218,4.67,0.02
 05/31  07:00:00,142.582106198,24.366656309,0.0,0.0,13.9747600329,18.6919646116,223.116443143,217.281993462,4.67,1.16444968093
 05/31  08:00:00,223.255347703,24.366656309,0.0,0.0,34.9369000822,32.3179380704,171.329716906,161.992610714,8.1725,1.1646061918
 05/31  09:00:00,254.22734499,24.366656309,0.0,0.0,62.886420148,41.4019203762,122.986380841,112.458880841,10.5075,0.02
 05/31  10:00:00,244.125022801,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.752241031,91.0797325254,10.5075,1.16500850531
 05/31  11:00:00,274.157961631,24.366656309,0.0123100629943,0.0,62.886420148,41.4019203762,77.0097423071,65.3369513543,10.5075,1.16529095275
 05/31  12:00:00,261.454029358,24.366656309,0.0120947138772,0.0,62.886420148,41.4019203762,59.8160838902,46.9981221263,10.5075,2.3104617639
