Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  13:00:00,259.601829897,24.366656309,0.112357446592,0.0,62.886420148,41.4019203762,46.906754789,35.2338766422,10.5075,1.16537814686
 05/31  14:00:00,256.076897221,24.366656309,0.609639386656,0.0,62.886420148,41.4019203762,35.6301922576,23.9576993208,10.5075,1.1649929368
 05/31  15:00:00,254.536878949,24.366656309,1.97787421948,0.0,62.886420148,41.4019203762,19.9909486604,8.31855965567,10.5075,1.16488900472
 05/31  16:00:00,255.031776097,24.366656309,3.02726717187,0.0,62.886420148,41.4019203762,13.553908529,1.88130823927,10.5075,1.16510028974
 05/31  17:00:00,251.90113529,24.366656309,2.28897925394,0.0,62.886420148,41.4019203762,18.3184505928,6.6458443826,10.5075,1.16510621023
 05/31  18:00:00,248.166684758,24.366656309,0.961257839897,0.0,41.9242800987,36.8599292233,26.3580942501,15.8531555849,9.34,1.16493866528
 05/31  19:00:00,234.563313278,24.366656309,0.111230135571,0.0,41.9242800987,36.8599292233,42.4561507644,33.0961507644,9.34,0.02
 05/31  20:00:00,209.974753784,24.366656309,0.0,0.0,34.9369000822,32.3179380704,60.4475018997,51.110240935,8.1725,1.16476096472
 05/31  21:00:00,158.52139822,24.366656309,0.0,0.0,13.9747600329,18.6919646116,36.5010877712,30.6664732159,4.67,1.16461455529
 05/31  22:00:00,104.336369945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,135.93190439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931230105,0.0,2.335,1.16431230105
 05/31  24:00:00,107.946646473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,98.0280989395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,97.3587077217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,96.7013313756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922374948,0.0,2.335,1.16422374948
 06/01  04:00:00,102.331318891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,91.0514859307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,135.24821392,24.366656309,0.0,0.0,13.9747600329,18.6919646116,186.72804074,180.89380295,4.67,1.16423779019
 06/01  07:00:00,148.819106642,24.366656309,0.0,0.0,13.9747600329,18.6919646116,183.374397219,178.684397219,4.67,0.02
 06/01  08:00:00,224.927202118,24.366656309,0.0,0.0,34.9369000822,32.3179380704,162.14210598,152.805064274,8.1725,1.16454170521
 06/01  09:00:00,253.304815466,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.30960861,123.78210861,10.5075,0.02
 06/01  10:00:00,245.860271089,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.011416123,112.33897112,10.5075,1.16494500317
 06/01  11:00:00,274.73767434,24.366656309,0.00277304454335,0.0,62.886420148,41.4019203762,106.066493024,94.3938268029,10.5075,1.16516622097
 06/01  12:00:00,260.012064182,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.523824024,80.7055863372,10.5075,2.31073768679
 06/01  13:00:00,260.283648489,24.366656309,0.0,0.0,62.886420148,41.4019203762,78.0042217608,66.331486965,10.5075,1.16523479584
 06/01  14:00:00,257.595409974,24.366656309,0.0,0.0,62.886420148,41.4019203762,64.4122553534,52.7396269354,10.5075,1.16512841799
 06/01  15:00:00,254.919969368,24.366656309,0.0,0.0,62.886420148,41.4019203762,52.0303191004,40.3577955961,10.5075,1.16502350435
 06/01  16:00:00,256.30669103,24.366656309,0.0,0.0,62.886420148,41.4019203762,40.6597319708,28.9872222597,10.5075,1.16500971114
 06/01  17:00:00,256.458352036,24.366656309,0.0,0.0,62.886420148,41.4019203762,36.8955285575,25.2230176916,10.5075,1.16501086587
 06/01  18:00:00,253.36554406,24.366656309,0.0,0.0,41.9242800987,36.8599292233,37.6609917266,27.1561305886,9.34,1.16486113795
 06/01  19:00:00,241.54427642,24.366656309,0.0,0.0,41.9242800987,36.8599292233,44.8167155648,34.3119829812,9.34,1.16473258363
 06/01  20:00:00,214.564254538,24.366656309,0.0,0.0,34.9369000822,32.3179380704,59.9678257501,51.7753257501,8.1725,0.02
 06/01  21:00:00,161.063504034,24.366656309,0.0,0.0,13.9747600329,18.6919646116,42.6159501244,36.7813434503,4.67,1.1646066741
 06/01  22:00:00,104.391927875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,134.299376893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927847577,0.0,2.335,1.16427847577
 06/01  24:00:00,104.414630136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,94.6225018019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,92.977486473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923214379,0.0,2.335,1.16423214379
 06/02  03:00:00,91.6344450432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,112.730608392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,101.589413406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,147.205656619,24.366656309,0.0,0.0,13.9747600329,18.6919646116,221.363753507,215.529480372,4.67,1.16427313514
 06/02  07:00:00,152.585064326,24.366656309,0.0,0.0,13.9747600329,18.6919646116,207.57045544,202.88045544,4.67,0.02
 06/02  08:00:00,218.763155984,24.366656309,0.0,0.0,34.9369000822,32.3179380704,182.712572779,173.375470844,8.1725,1.164601935
 06/02  09:00:00,246.857615785,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.036853979,136.364634577,10.5075,1.1647194026
 06/02  10:00:00,239.91225819,24.366656309,0.00244228015789,0.0,62.886420148,41.4019203762,124.410609769,113.883109769,10.5075,0.02
 06/02  11:00:00,272.929986862,24.366656309,0.0130228487672,0.0,62.886420148,41.4019203762,95.5665104224,82.7485559077,10.5075,2.31045451465
 06/02  12:00:00,258.817709652,24.366656309,0.0123113750434,0.0,62.886420148,41.4019203762,73.3610157224,61.688342363,10.5075,1.16517335934
 06/02  13:00:00,257.013115507,24.366656309,0.00615625931121,0.0,62.886420148,41.4019203762,59.376442775,47.7035863976,10.5075,1.16535637747
 06/02  14:00:00,252.860241387,24.366656309,0.00611851302621,0.0,62.886420148,41.4019203762,49.2459998792,37.5734888625,10.5075,1.16501101679
 06/02  15:00:00,248.353488657,24.366656309,0.00561687621503,0.0,62.886420148,41.4019203762,38.6356798921,26.9632560457,10.5075,1.16492384634
 06/02  16:00:00,246.372772856,24.366656309,0.00448144668512,0.0,62.886420148,41.4019203762,36.949351399,25.276946036,10.5075,1.16490536297
 06/02  17:00:00,243.038895356,24.366656309,0.0161050233073,0.0,62.886420148,41.4019203762,44.6822477859,33.0096190123,10.5075,1.16512877362
 06/02  18:00:00,239.190269705,24.366656309,0.0,0.0,41.9242800987,36.8599292233,56.5836842559,46.0787061496,9.34,1.16497810627
 06/02  19:00:00,214.770287405,24.366656309,0.0,0.0,41.9242800987,36.8599292233,78.7606949493,68.2558462016,9.34,1.16484874769
 06/02  20:00:00,188.80667502,24.366656309,0.0,0.0,34.9369000822,32.3179380704,101.969868669,93.7773686692,8.1725,0.02
 06/02  21:00:00,140.348275562,24.366656309,0.0,0.0,13.9747600329,18.6919646116,83.0317568902,77.197102856,4.67,1.16465403415
 06/02  22:00:00,90.6286395918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,123.886110582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993121762,0.0,2.335,1.1643121762
 06/02  24:00:00,94.7484952589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,84.7498831094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,84.5309273696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559161571,0.0,1.75125,1.16434161571
 06/03  03:00:00,84.204780468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,90.285181457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,79.1284560847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555023608,0.0,1.75125,1.16430023608
 06/03  06:00:00,112.738854084,24.366656309,0.0,0.0,6.98738001645,14.1499734587,251.276647653,247.754147653,3.5025,0.02
 06/03  07:00:00,124.954436184,24.366656309,0.0,0.0,6.98738001645,14.1499734587,218.244803338,213.577780091,3.5025,1.16452324691
 06/03  08:00:00,188.384841013,24.366656309,0.0,0.0,20.9621400493,23.2339557645,187.609306273,181.751806273,5.8375,0.02
 06/03  09:00:00,209.552106228,24.366656309,0.0,0.0,41.9242800987,36.8599292233,156.772152321,146.267439044,9.34,1.16471327659
 06/03  10:00:00,235.408211216,24.366656309,0.00244006622982,0.0,62.886420148,41.4019203762,130.012539674,118.340071821,10.5075,1.16496785219
 06/03  11:00:00,265.121204777,24.366656309,0.0112583085831,0.0,62.886420148,41.4019203762,107.130471363,95.4577612938,10.5075,1.16521006881
 06/03  12:00:00,246.625553226,24.366656309,0.00524958832704,0.0,62.886420148,41.4019203762,97.2060888169,85.5334220982,10.5075,1.16516671868
 06/03  13:00:00,243.389552757,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.0651978173,80.3923426667,10.5075,1.16535515055
 06/03  14:00:00,239.090990552,24.366656309,0.0,0.0,62.886420148,41.4019203762,88.4110460145,76.7385071032,10.5075,1.16503891131
 06/03  15:00:00,235.723921295,24.366656309,0.0,0.0,62.886420148,41.4019203762,78.3357096323,66.6631747048,10.5075,1.16503492758
 06/03  16:00:00,235.654705134,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.0180371238,61.3455210994,10.5075,1.16501602439
 06/03  17:00:00,233.82050757,24.366656309,0.0,0.0,62.886420148,41.4019203762,84.3449937543,72.6725115207,10.5075,1.16498223361
 06/03  18:00:00,217.91245233,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.260143413,100.922729938,8.1725,1.1649134753
 06/03  19:00:00,174.29526977,24.366656309,0.0,0.0,20.9621400493,23.2339557645,123.670032967,116.667652736,5.8375,1.16488023089
 06/03  20:00:00,166.542606817,24.366656309,0.0,0.0,20.9621400493,23.2339557645,132.741894042,125.739698561,5.8375,1.16469548123
 06/03  21:00:00,131.617464723,24.366656309,0.0,0.0,6.98738001645,14.1499734587,107.973754843,104.451254843,3.5025,0.02
 06/03  22:00:00,89.0539022087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572911055,0.0,1.75125,1.16447911055
 06/03  23:00:00,122.476981325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,93.3607788261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562768514,0.0,1.75125,1.16437768514
 06/04  01:00:00,84.8711666737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,83.7044451251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,82.8649078088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556269062,0.0,1.75125,1.16431269062
 06/04  04:00:00,88.6284694911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,77.2197056546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,111.117199825,24.366656309,0.0,0.0,6.98738001645,14.1499734587,323.391397385,318.72458827,3.5025,1.16430911458
 06/04  07:00:00,124.375521081,24.366656309,0.0,0.0,6.98738001645,14.1499734587,272.548227751,269.025727751,3.5025,0.02
 06/04  08:00:00,161.036248109,24.366656309,0.0,0.0,6.98738001645,14.1499734587,220.440309234,216.917809234,3.5025,0.02
 06/04  09:00:00,138.411203005,24.366656309,0.0,0.0,6.98738001645,14.1499734587,191.388421245,186.721494458,3.5025,1.16442678681
 06/04  10:00:00,173.547970203,24.366656309,0.0,0.0,27.9495200658,27.7759469175,163.455254306,155.285551578,7.005,1.16470272811
 06/04  11:00:00,204.651948384,24.366656309,0.0,0.0,27.9495200658,27.7759469175,139.641557756,132.616557756,7.005,0.02
 06/04  12:00:00,215.969160027,24.366656309,0.00464904304042,0.0,41.9242800987,36.8599292233,112.913283364,102.408438404,9.34,1.16484496002
 06/04  13:00:00,215.300761122,24.366656309,0.0074737211741,0.0,41.9242800987,36.8599292233,95.5381458065,85.0333880853,9.34,1.16475772129
 06/04  14:00:00,212.336971223,24.366656309,0.00680681201059,0.0,41.9242800987,36.8599292233,83.4924840289,72.9877739218,9.34,1.16471010715
 06/04  15:00:00,207.454291045,24.366656309,0.00289891315844,0.0,41.9242800987,36.8599292233,81.8647412934,72.5047412934,9.34,0.02
 06/04  16:00:00,208.298249833,24.366656309,0.0,0.0,41.9242800987,36.8599292233,75.1151724046,64.6102385677,9.34,1.1649338369
 06/04  17:00:00,179.941373842,24.366656309,0.0,0.0,27.9495200658,27.7759469175,82.8203987216,74.6506886954,7.005,1.16471002615
 06/04  18:00:00,183.984789012,24.366656309,0.0,0.0,13.9747600329,18.6919646116,101.865168648,96.0305579264,4.67,1.16461072202
 06/04  19:00:00,165.035080188,24.366656309,0.0,0.0,13.9747600329,18.6919646116,115.162744904,110.472744904,4.67,0.02
 06/04  20:00:00,155.793312942,24.366656309,0.0,0.0,13.9747600329,18.6919646116,130.535956816,124.701448907,4.67,1.1645079088
 06/04  21:00:00,147.275672935,24.366656309,0.0,0.0,13.9747600329,18.6919646116,105.344913107,100.654913107,4.67,0.02
 06/04  22:00:00,90.0251343608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560715741,0.0,1.75125,1.16435715741
 06/04  23:00:00,123.249924061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,94.2989574174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,88.1684290195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927313392,0.0,2.335,1.16427313392
 06/05  02:00:00,87.0669430764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,86.3191957069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,92.2346266466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922875983,0.0,2.335,1.16422875983
 06/05  05:00:00,81.0307552353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,126.788894465,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.942810712,268.252810712,4.67,0.02
 06/05  07:00:00,140.920883154,24.366656309,0.0,0.0,13.9747600329,18.6919646116,221.472801254,215.638323251,4.67,1.16447800254
 06/05  08:00:00,220.732018021,24.366656309,0.0,0.0,34.9369000822,32.3179380704,175.332607378,167.140107378,8.1725,0.02
 06/05  09:00:00,251.020792576,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.03260155,122.360268429,10.5075,1.16483312016
 06/05  10:00:00,242.58824863,24.366656309,0.00506665673549,0.0,62.886420148,41.4019203762,116.336175501,104.663662964,10.5075,1.16501253721
 06/05  11:00:00,274.556625215,24.366656309,0.0123124418537,0.0,62.886420148,41.4019203762,91.7914633238,80.118879718,10.5075,1.16508360582
 06/05  12:00:00,261.785341277,24.366656309,0.0125774780902,0.0,62.886420148,41.4019203762,70.6900460792,59.0172116322,10.5075,1.16533444694
 06/05  13:00:00,262.01280486,24.366656309,0.0286424246096,0.0,62.886420148,41.4019203762,52.2506287168,39.4327361811,10.5075,2.31039253561
 06/05  14:00:00,258.661639983,24.366656309,0.15998268719,0.0,62.886420148,41.4019203762,38.4050675204,26.7325652054,10.5075,1.16500231499
 06/05  15:00:00,254.580345843,24.366656309,0.503663346153,0.0,62.886420148,41.4019203762,27.0077225915,16.4802225915,10.5075,0.02
 06/05  16:00:00,253.934983986,24.366656309,0.968733517259,0.0,62.886420148,41.4019203762,23.0337565824,11.3611424812,10.5075,1.16511410124
 06/05  17:00:00,255.135339163,24.366656309,1.96882890936,0.0,62.886420148,41.4019203762,20.8551952791,9.18259201426,10.5075,1.16510326481
 06/05  18:00:00,250.19294556,24.366656309,0.638938795959,0.0,41.9242800987,36.8599292233,32.1196735704,21.6146862116,9.34,1.16498735884
 06/05  19:00:00,236.473449323,24.366656309,0.0182529451611,0.0,41.9242800987,36.8599292233,49.3261289361,38.8213920032,9.34,1.16473693282
 06/05  20:00:00,209.392168812,24.366656309,0.0,0.0,34.9369000822,32.3179380704,64.5141465802,55.1769641848,8.1725,1.16468239544
 06/05  21:00:00,156.713314956,24.366656309,0.0,0.0,13.9747600329,18.6919646116,43.3348813214,38.6448813214,4.67,0.02
 06/05  22:00:00,103.304823156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943255335,0.0,2.335,1.16443255335
 06/05  23:00:00,134.765685029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,107.630446712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925646134,0.0,2.335,1.16425646134
 06/06  01:00:00,99.4502446264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,98.780120299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,97.6452817048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,119.401925412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992317398,0.0,2.335,1.1642317398
 06/06  05:00:00,108.945836061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,156.293865186,24.366656309,0.0,0.0,13.9747600329,18.6919646116,153.291873008,148.601873008,4.67,0.02
 06/06  07:00:00,165.542840698,24.366656309,0.0,0.0,13.9747600329,18.6919646116,154.717032895,148.882593918,4.67,1.16443897703
 06/06  08:00:00,232.328334152,24.366656309,0.0,0.0,34.9369000822,32.3179380704,134.627156433,126.434656433,8.1725,0.02
 06/06  09:00:00,260.430896127,24.366656309,0.00623001946065,0.0,62.886420148,41.4019203762,110.419484496,98.7471682925,10.5075,1.16481620377
 06/06  10:00:00,253.901315856,24.366656309,0.00663771067354,0.0,62.886420148,41.4019203762,98.9947572222,87.3223826113,10.5075,1.16487461088
 06/06  11:00:00,283.758591474,24.366656309,0.00815492659473,0.0,62.886420148,41.4019203762,74.5642060005,62.89155771,10.5075,1.16514829053
 06/06  12:00:00,271.781653159,24.366656309,0.0073056533961,0.0,62.886420148,41.4019203762,55.0524270513,43.3795293295,10.5075,1.16539772171
 06/06  13:00:00,271.208340686,24.366656309,0.0032008353617,0.0,62.886420148,41.4019203762,45.1989201466,32.3809047946,10.5075,2.31051535191
 06/06  14:00:00,264.19593104,24.366656309,0.0,0.0,62.886420148,41.4019203762,39.6478999771,27.9753375518,10.5075,1.16506242529
 06/06  15:00:00,258.286234654,24.366656309,0.0,0.0,62.886420148,41.4019203762,36.4289649342,24.7565305038,10.5075,1.16493443035
 06/06  16:00:00,256.610499353,24.366656309,0.0,0.0,62.886420148,41.4019203762,40.2075029266,28.5350839032,10.5075,1.16491902345
 06/06  17:00:00,256.819763145,24.366656309,0.0,0.0,62.886420148,41.4019203762,47.4792311639,35.806812713,10.5075,1.16491845096
 06/06  18:00:00,252.981394085,24.366656309,0.0,0.0,41.9242800987,36.8599292233,58.1477021248,48.7877021248,9.34,0.02
 06/06  19:00:00,233.693848398,24.366656309,0.0,0.0,41.9242800987,36.8599292233,71.7208133738,61.2160197669,9.34,1.1647936069
 06/06  20:00:00,211.581466971,24.366656309,0.0,0.0,34.9369000822,32.3179380704,77.9509127542,68.6136746054,8.1725,1.16473814884
 06/06  21:00:00,161.587996951,24.366656309,0.0,0.0,13.9747600329,18.6919646116,44.2638084853,38.4292582339,4.67,1.16455025145
 06/06  22:00:00,113.031739144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,143.405761923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,116.464735817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924449841,0.0,2.335,1.16424449841
 06/07  01:00:00,107.033319867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,105.445677905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,104.154657209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921953701,0.0,2.335,1.16421953701
 06/07  04:00:00,109.887342918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,97.9589307506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,141.377540581,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.752661078,153.062661078,4.67,0.02
 06/07  07:00:00,155.071682717,24.366656309,0.0,0.0,13.9747600329,18.6919646116,164.489719421,158.655226901,4.67,1.16449251954
 06/07  08:00:00,230.040054275,24.366656309,0.0,0.0,34.9369000822,32.3179380704,142.352243954,134.159743954,8.1725,0.02
 06/07  09:00:00,258.863549512,24.366656309,0.0051619884491,0.0,62.886420148,41.4019203762,113.514783921,101.842500286,10.5075,1.16478363553
 06/07  10:00:00,251.854239819,24.366656309,0.00682507759977,0.0,62.886420148,41.4019203762,101.016003619,89.3435781144,10.5075,1.16492550505
 06/07  11:00:00,279.20686534,24.366656309,0.0,0.0,62.886420148,41.4019203762,90.0465919094,78.3738943278,10.5075,1.1651975816
 06/07  12:00:00,263.010754468,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.1866256885,79.5139608831,10.5075,1.1651648054
 06/07  13:00:00,262.270502748,24.366656309,0.0,0.0,62.886420148,41.4019203762,88.5959926644,75.777884499,10.5075,2.31060816535
 06/07  14:00:00,258.949297812,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.8621987414,70.1895912514,10.5075,1.16510749002
 06/07  15:00:00,255.777797407,24.366656309,0.0,0.0,62.886420148,41.4019203762,76.9157930392,65.2433145014,10.5075,1.16497853772
 06/07  16:00:00,255.351843527,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.9248972441,69.2524351829,10.5075,1.16496206113
 06/07  17:00:00,255.301278238,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.2198976985,71.5474373036,10.5075,1.1649603949
 06/07  18:00:00,252.092935175,24.366656309,0.0,0.0,41.9242800987,36.8599292233,86.1555784516,76.7955784516,9.34,0.02
 06/07  19:00:00,239.749551109,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.7863442984,82.2815095405,9.34,1.16483475787
 06/07  20:00:00,215.684377418,24.366656309,0.0,0.0,34.9369000822,32.3179380704,101.08888931,91.7516109889,8.1725,1.16477832121
 06/07  21:00:00,162.262714842,24.366656309,0.0,0.0,13.9747600329,18.6919646116,73.9456008656,68.1110110745,4.67,1.16458979108
 06/07  22:00:00,108.734007524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,140.113660524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,112.228572302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921716469,0.0,2.335,1.16421716469
 06/08  01:00:00,103.206388818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,101.771942649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,100.702466732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925853072,0.0,2.335,1.16425853072
 06/08  04:00:00,106.737355327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,95.5327169829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,140.442166705,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.658960707,163.968960707,4.67,0.02
 06/08  07:00:00,156.647784512,24.366656309,0.0,0.0,13.9747600329,18.6919646116,160.563308645,154.728885399,4.67,1.1644232459
 06/08  08:00:00,233.44505745,24.366656309,0.0,0.0,34.9369000822,32.3179380704,134.28203713,126.08953713,8.1725,0.02
 06/08  09:00:00,261.378676205,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.184531074,96.5122113304,10.5075,1.16481974355
 06/08  10:00:00,253.272216181,24.366656309,0.0,0.0,62.886420148,41.4019203762,99.910129302,88.237668308,10.5075,1.16496099393
 06/08  11:00:00,281.213989114,24.366656309,0.00653271072771,0.0,62.886420148,41.4019203762,82.63102929,70.9582978037,10.5075,1.16523148633
 06/08  12:00:00,266.698003608,24.366656309,0.00639237823384,0.0,62.886420148,41.4019203762,69.133106405,57.4604088926,10.5075,1.16519751241
 06/08  13:00:00,264.723455506,24.366656309,0.0,0.0,62.886420148,41.4019203762,60.3619817743,47.5438118095,10.5075,2.31066996478
 06/08  14:00:00,259.295746743,24.366656309,0.0,0.0,62.886420148,41.4019203762,53.8554673091,42.1828303296,10.5075,1.16513697941
 06/08  15:00:00,256.341879771,24.366656309,0.0,0.0,62.886420148,41.4019203762,43.8421817242,32.1696746215,10.5075,1.16500710267
 06/08  16:00:00,258.181109007,24.366656309,0.199742662877,0.0,62.886420148,41.4019203762,33.5916237743,21.9191342023,10.5075,1.164989572
 06/08  17:00:00,258.274254629,24.366656309,0.425887007238,0.0,62.886420148,41.4019203762,32.5157689754,20.8432821472,10.5075,1.16498682824
 06/08  18:00:00,255.696590973,24.366656309,0.367047723386,0.0,41.9242800987,36.8599292233,32.1982450518,22.8382450518,9.34,0.02
 06/08  19:00:00,243.275226236,24.366656309,0.0491732640116,0.0,41.9242800987,36.8599292233,44.8752759678,34.3704155701,9.34,1.1648603977
 06/08  20:00:00,214.74215854,24.366656309,0.0,0.0,34.9369000822,32.3179380704,64.5055050159,55.1682020019,8.1725,1.16480301397
 06/08  21:00:00,161.052341969,24.366656309,0.0,0.0,13.9747600329,18.6919646116,45.760819781,39.9262059212,4.67,1.16461385978
 06/08  22:00:00,106.840768154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,138.30092919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,110.00865606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924111511,0.0,2.335,1.16424111511
 06/09  01:00:00,100.016710598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,97.9627301454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,96.3177925208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921558339,0.0,2.335,1.16421558339
 06/09  04:00:00,117.240812829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,105.863895523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,150.460274739,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.786612887,204.096612887,4.67,0.02
 06/09  07:00:00,159.944113816,24.366656309,0.0,0.0,13.9747600329,18.6919646116,178.820433134,172.98598696,4.67,1.16444617349
 06/09  08:00:00,233.29768369,24.366656309,0.0,0.0,34.9369000822,32.3179380704,134.041196935,124.704172917,8.1725,1.16452401784
 06/09  09:00:00,265.2063977,24.366656309,0.00539157078239,0.0,62.886420148,41.4019203762,93.3678774293,82.8403774293,10.5075,0.02
 06/09  10:00:00,259.663010626,24.366656309,0.00901831663764,0.0,62.886420148,41.4019203762,73.7047629553,62.0322814773,10.5075,1.16498147798
 06/09  11:00:00,288.259662601,24.366656309,0.119598889386,0.0,62.886420148,41.4019203762,48.6656229603,36.9928725261,10.5075,1.16525043419
 06/09  12:00:00,277.24973886,24.366656309,0.800619084453,0.0,62.886420148,41.4019203762,32.0881148236,20.4153995072,10.5075,1.16521531645
 06/09  13:00:00,277.21392254,24.366656309,2.06319864974,0.0,62.886420148,41.4019203762,19.3825314004,6.56432945246,10.5075,2.31070194791
 06/09  14:00:00,271.964477585,24.366656309,3.60506204919,0.0,62.886420148,41.4019203762,11.672651601,0.0,10.5075,1.16515160097
 06/09  15:00:00,268.279256772,24.366656309,4.49182797617,0.0,62.886420148,41.4019203762,11.6725208315,0.0,10.5075,1.1650208315
 06/09  16:00:00,268.34570644,24.366656309,5.23749252477,0.0,62.886420148,41.4019203762,11.6725022614,0.0,10.5075,1.1650022614
 06/09  17:00:00,267.513923348,24.366656309,5.68911715701,0.0,62.886420148,41.4019203762,11.6724984553,0.0,10.5075,1.16499845527
 06/09  18:00:00,263.627649192,24.366656309,4.40944960158,0.0,41.9242800987,36.8599292233,9.45944855651,0.0,9.34,0.119448556514
 06/09  19:00:00,242.725610453,24.366656309,3.08729769111,0.0,41.9242800987,36.8599292233,15.3455679989,4.94022473564,9.34,1.06534326328
 06/09  20:00:00,211.563614091,24.366656309,0.763611872981,0.0,34.9369000822,32.3179380704,31.5011345055,22.1638215737,8.1725,1.16481293189
 06/09  21:00:00,158.299950327,24.366656309,0.0,0.0,13.9747600329,18.6919646116,17.3805330054,11.5459098567,4.67,1.1646231487
 06/09  22:00:00,108.444179809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,139.531034069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,112.018624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992503254,0.0,2.335,1.1642503254
 06/10  01:00:00,99.4231806534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,97.4733901815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,96.3306786229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549927901,0.0,1.75125,1.16424927901
 06/10  04:00:00,101.644005152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,90.3664351033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,124.864016009,24.366656309,0.0,0.0,6.98738001645,14.1499734587,159.662522101,154.995708743,3.5025,1.16431335774
 06/10  07:00:00,142.630893251,24.366656309,0.0,0.0,6.98738001645,14.1499734587,143.717241511,140.194741511,3.5025,0.02
 06/10  08:00:00,207.932672694,24.366656309,0.0,0.0,20.9621400493,23.2339557645,118.72084123,111.718733966,5.8375,1.16460726415
 06/10  09:00:00,234.122126784,24.366656309,0.00586267321505,0.0,41.9242800987,36.8599292233,86.1968992306,75.692278345,9.34,1.16462088558
 06/10  10:00:00,262.466952932,24.366656309,0.203998998525,0.0,62.886420148,41.4019203762,52.0110545576,41.4835545576,10.5075,0.02
 06/10  11:00:00,294.00453429,24.366656309,1.25818605886,0.0,62.886420148,41.4019203762,26.6272392758,13.809479425,10.5075,2.31025985076
 06/10  12:00:00,283.140491155,24.366656309,2.74817160808,0.0,62.886420148,41.4019203762,13.5666624202,1.8938804505,10.5075,1.16528196968
 06/10  13:00:00,281.009578575,24.366656309,3.54376709232,0.0,62.886420148,41.4019203762,11.6726958374,0.0,10.5075,1.16519583737
 06/10  14:00:00,276.819903162,24.366656309,4.19014162351,0.0,62.886420148,41.4019203762,11.6725664702,0.0,10.5075,1.16506647018
 06/10  15:00:00,272.405520485,24.366656309,3.51277034375,0.0,62.886420148,41.4019203762,11.672547618,0.0,10.5075,1.16504761804
 06/10  16:00:00,271.056161083,24.366656309,2.30899670668,0.0,62.886420148,41.4019203762,11.6725140136,0.0,10.5075,1.16501401365
 06/10  17:00:00,271.736964659,24.366656309,2.02496895927,0.0,62.886420148,41.4019203762,11.6724657009,0.0,10.5075,1.16496570086
 06/10  18:00:00,254.594771425,24.366656309,0.851289775926,0.0,34.9369000822,32.3179380704,16.4285023901,7.09112697103,8.1725,1.16487541904
 06/10  19:00:00,213.983240754,24.366656309,0.0244926749351,0.0,20.9621400493,23.2339557645,33.3629833162,26.3607068378,5.8375,1.16477647842
 06/10  20:00:00,201.788504086,24.366656309,0.0,0.0,20.9621400493,23.2339557645,45.5312590899,39.6737590899,5.8375,0.02
 06/10  21:00:00,160.030804248,24.366656309,0.0,0.0,6.98738001645,14.1499734587,23.8479805361,19.1809517176,3.5025,1.16452881851
 06/10  22:00:00,116.132163287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,144.934795815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561981594,0.0,1.75125,1.16436981594
 06/10  24:00:00,117.344376603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,104.165336702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,99.005462782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555803455,0.0,1.75125,1.16430803455
 06/11  03:00:00,95.277506304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,99.4613616529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,87.2179772004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551878385,0.0,1.75125,1.16426878385
 06/11  06:00:00,119.099398467,24.366656309,0.0,0.0,6.98738001645,14.1499734587,196.055874508,192.533374508,3.5025,0.02
 06/11  07:00:00,132.591510381,24.366656309,0.0,0.0,6.98738001645,14.1499734587,186.563125202,183.040625202,3.5025,0.02
 06/11  08:00:00,168.681766954,24.366656309,0.0,0.0,6.98738001645,14.1499734587,159.670068017,155.003139961,3.5025,1.1644280566
 06/11  09:00:00,145.415287485,24.366656309,0.0,0.0,6.98738001645,14.1499734587,140.62185627,137.09935627,3.5025,0.02
 06/11  10:00:00,180.010046258,24.366656309,0.0,0.0,27.9495200658,27.7759469175,121.473894138,113.3041442,7.005,1.16474993841
 06/11  11:00:00,210.010599516,24.366656309,0.0,0.0,27.9495200658,27.7759469175,117.476676512,109.306948903,7.005,1.16472760844
 06/11  12:00:00,222.040281191,24.366656309,0.0,0.0,41.9242800987,36.8599292233,106.435962976,95.9311722189,9.34,1.16479075727
 06/11  13:00:00,222.163989747,24.366656309,0.00266945529242,0.0,41.9242800987,36.8599292233,91.4264540556,82.0664540556,9.34,0.02
 06/11  14:00:00,218.955505294,24.366656309,0.00643827434174,0.0,41.9242800987,36.8599292233,74.1105642199,63.6058127531,9.34,1.1647514668
 06/11  15:00:00,213.535680077,24.366656309,0.0,0.0,41.9242800987,36.8599292233,67.42947044,56.9247317569,9.34,1.16473868308
 06/11  16:00:00,212.539449815,24.366656309,0.0,0.0,41.9242800987,36.8599292233,70.9659341567,60.4611588816,9.34,1.1647752751
 06/11  17:00:00,183.079231222,24.366656309,0.0,0.0,27.9495200658,27.7759469175,90.3473892986,82.1776879619,7.005,1.16470133668
 06/11  18:00:00,187.738241586,24.366656309,0.0,0.0,13.9747600329,18.6919646116,97.9743824827,93.2843824827,4.67,0.02
 06/11  19:00:00,167.779622384,24.366656309,0.0,0.0,13.9747600329,18.6919646116,114.336625195,108.501929054,4.67,1.1646961405
 06/11  20:00:00,157.865189237,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.614816142,127.924816142,4.67,0.02
 06/11  21:00:00,150.742753043,24.366656309,0.0,0.0,13.9747600329,18.6919646116,101.549520856,95.7150353094,4.67,1.16448554653
 06/11  22:00:00,94.7591259679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,127.737292094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552326045,0.0,1.75125,1.16427326045
 06/11  24:00:00,99.1730129509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,93.2756007352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,92.7069554002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,92.4604385194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925823966,0.0,2.335,1.16425823966
 06/12  04:00:00,99.0319309846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,88.2893029295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,133.7907696,24.366656309,0.0,0.0,13.9747600329,18.6919646116,202.831382881,196.997114207,4.67,1.16426867434
 06/12  07:00:00,148.686613261,24.366656309,0.0,0.0,13.9747600329,18.6919646116,186.046376223,181.356376223,4.67,0.02
 06/12  08:00:00,224.595069999,24.366656309,0.0,0.0,34.9369000822,32.3179380704,165.554275244,156.217146792,8.1725,1.16462845268
 06/12  09:00:00,252.044006072,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.585041946,124.057541946,10.5075,0.02
 06/12  10:00:00,244.218208684,24.366656309,0.00266822854775,0.0,62.886420148,41.4019203762,115.491567645,103.819121628,10.5075,1.16494601667
 06/12  11:00:00,268.150528689,24.366656309,0.00313320537298,0.0,62.886420148,41.4019203762,121.491454841,109.818802955,10.5075,1.16515188638
 06/12  12:00:00,253.166035697,24.366656309,0.00559566258588,0.0,62.886420148,41.4019203762,106.541351589,93.7231852925,10.5075,2.3106662964
 06/12  13:00:00,253.826478233,24.366656309,0.0070745745014,0.0,62.886420148,41.4019203762,83.011837063,71.3391544815,10.5075,1.16518258143
 06/12  14:00:00,247.680430487,24.366656309,0.00300551659052,0.0,62.886420148,41.4019203762,78.4324667834,66.759900693,10.5075,1.16506609043
 06/12  15:00:00,245.258198869,24.366656309,0.0,0.0,62.886420148,41.4019203762,65.9047417636,54.2322905162,10.5075,1.16495124744
 06/12  16:00:00,243.907504601,24.366656309,0.0,0.0,62.886420148,41.4019203762,67.2979841108,55.6255580901,10.5075,1.16492602066
 06/12  17:00:00,243.552605181,24.366656309,0.0,0.0,62.886420148,41.4019203762,68.9252946187,57.252879149,10.5075,1.16491546978
 06/12  18:00:00,240.466264199,24.366656309,0.0,0.0,41.9242800987,36.8599292233,80.923219503,70.4182569247,9.34,1.16496257826
 06/12  19:00:00,225.581749977,24.366656309,0.0,0.0,41.9242800987,36.8599292233,96.4237032225,87.0637032225,9.34,0.02
 06/12  20:00:00,200.669832764,24.366656309,0.0,0.0,34.9369000822,32.3179380704,109.712293814,100.375017666,8.1725,1.16477614768
 06/12  21:00:00,149.458046763,24.366656309,0.0,0.0,13.9747600329,18.6919646116,90.0195815608,84.1849602009,4.67,1.16462135996
 06/12  22:00:00,95.1710382649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,128.808220714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931629466,0.0,2.335,1.16431629466
 06/12  24:00:00,100.805368926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,92.7505809691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,92.1441361064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,91.7745675564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992248753,0.0,2.335,1.1642248753
 06/13  04:00:00,113.795789313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,103.410762002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,149.415609446,24.366656309,0.0,0.0,13.9747600329,18.6919646116,205.748902096,199.914666936,4.67,1.16423516051
 06/13  07:00:00,156.718495745,24.366656309,0.0,0.0,13.9747600329,18.6919646116,187.012184531,182.322184531,4.67,0.02
 06/13  08:00:00,223.943553847,24.366656309,0.0,0.0,34.9369000822,32.3179380704,160.879013317,151.541919687,8.1725,1.16459362984
 06/13  09:00:00,251.066410673,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.521939252,119.994439252,10.5075,0.02
 06/13  10:00:00,242.15526095,24.366656309,0.0026407694116,0.0,62.886420148,41.4019203762,113.635174093,101.962764247,10.5075,1.16490984648
 06/13  11:00:00,268.480047939,24.366656309,0.00314888101452,0.0,62.886420148,41.4019203762,109.032430802,97.3598162285,10.5075,1.16511457321
 06/13  12:00:00,250.373794696,24.366656309,0.0,0.0,62.886420148,41.4019203762,106.383612578,93.5655245874,10.5075,2.31058799096
 06/13  13:00:00,250.852526232,24.366656309,0.00625353339217,0.0,62.886420148,41.4019203762,83.3947581657,71.7221160645,10.5075,1.16514210122
 06/13  14:00:00,245.375177638,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.4267624961,74.7542378521,10.5075,1.16502464397
 06/13  15:00:00,243.532747887,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.9115357184,71.2391267102,10.5075,1.16490900826
 06/13  16:00:00,243.407454824,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.2242674716,75.5516642415,10.5075,1.16510323009
 06/13  17:00:00,245.779584703,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.1202609831,71.447665854,10.5075,1.16509512913
 06/13  18:00:00,242.044343619,24.366656309,0.0,0.0,41.9242800987,36.8599292233,95.121205666,84.6162886354,9.34,1.16491703061
 06/13  19:00:00,221.444229033,24.366656309,0.0,0.0,41.9242800987,36.8599292233,112.93465245,103.57465245,9.34,0.02
 06/13  20:00:00,198.888522387,24.366656309,0.0,0.0,34.9369000822,32.3179380704,125.34549069,116.008260766,8.1725,1.16472992396
 06/13  21:00:00,150.657349912,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.0294966613,93.1949222225,4.67,1.16457443884
 06/13  22:00:00,102.764272893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,135.590859561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,107.290653277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927120633,0.0,2.335,1.16427120633
 06/14  01:00:00,97.9495383727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,96.1432967281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,94.6283161941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924425368,0.0,2.335,1.16424425368
 06/14  04:00:00,100.225325159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,89.1706584203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,134.181968754,24.366656309,0.0,0.0,13.9747600329,18.6919646116,207.667698847,201.833444627,4.67,1.16425422016
 06/14  07:00:00,148.564423981,24.366656309,0.0,0.0,13.9747600329,18.6919646116,194.242982607,189.552982607,4.67,0.02
 06/14  08:00:00,225.932845189,24.366656309,0.0,0.0,34.9369000822,32.3179380704,167.693418875,158.356306909,8.1725,1.16461196646
 06/14  09:00:00,255.164106827,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.197304284,119.669804284,10.5075,0.02
 06/14  10:00:00,246.820732924,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.383830485,107.711470994,10.5075,1.16485949123
 06/14  11:00:00,272.372613464,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.806250608,99.1336874765,10.5075,1.16506313189
 06/14  12:00:00,257.867028044,24.366656309,0.00935099545991,0.0,62.886420148,41.4019203762,88.2659529795,75.4479715239,10.5075,2.31048145561
 06/14  13:00:00,254.383057363,24.366656309,0.00367838006599,0.0,62.886420148,41.4019203762,83.0930813705,71.4202192311,10.5075,1.16536213944
 06/14  14:00:00,249.277356753,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.8508183131,69.1783492512,10.5075,1.16496906189
 06/14  15:00:00,248.516974747,24.366656309,0.0,0.0,62.886420148,41.4019203762,63.3383994204,51.6658304225,10.5075,1.16506899791
 06/14  16:00:00,249.798607523,24.366656309,0.0,0.0,62.886420148,41.4019203762,56.9474637803,45.2749184612,10.5075,1.16504531915
 06/14  17:00:00,248.053589455,24.366656309,0.0,0.0,62.886420148,41.4019203762,66.5843535219,54.9118171749,10.5075,1.16503634702
 06/14  18:00:00,245.545646233,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.1320545749,61.6271970488,9.34,1.16485752611
 06/14  19:00:00,232.591865178,24.366656309,0.0,0.0,41.9242800987,36.8599292233,81.6276565704,72.2676565704,9.34,0.02
 06/14  20:00:00,204.149305284,24.366656309,0.0,0.0,34.9369000822,32.3179380704,93.7558851289,84.4185426193,8.1725,1.16484250958
 06/14  21:00:00,156.658369638,24.366656309,0.0,0.0,13.9747600329,18.6919646116,67.6076019579,61.773088633,4.67,1.16451332489
 06/14  22:00:00,103.646635746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,136.158111782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,108.50900017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921022054,0.0,2.335,1.16421022054
 06/15  01:00:00,99.0731907096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,98.0157925888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,97.2908454742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924927957,0.0,2.335,1.16424927957
 06/15  04:00:00,102.851179272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,91.8436010153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,136.391821924,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.636629713,176.946629713,4.67,0.02
 06/15  07:00:00,152.051712831,24.366656309,0.0,0.0,13.9747600329,18.6919646116,172.918550837,167.084074877,4.67,1.16447595963
 06/15  08:00:00,230.704243666,24.366656309,0.0,0.0,34.9369000822,32.3179380704,142.426906996,133.089858695,8.1725,1.16454830134
 06/15  09:00:00,261.188296616,24.366656309,0.0036002270371,0.0,62.886420148,41.4019203762,107.859027431,97.331527431,10.5075,0.02
 06/15  10:00:00,254.009422884,24.366656309,0.00760205995379,0.0,62.886420148,41.4019203762,92.6649105654,80.992414124,10.5075,1.1649964414
 06/15  11:00:00,278.5847496,24.366656309,0.00679826100979,0.0,62.886420148,41.4019203762,80.3583616817,68.6856048777,10.5075,1.165256804
 06/15  12:00:00,263.256297552,24.366656309,0.0,0.0,62.886420148,41.4019203762,68.9489669558,57.2762515923,10.5075,1.16521536351
 06/15  13:00:00,261.647143883,24.366656309,0.0,0.0,62.886420148,41.4019203762,63.5636595353,50.7454788635,10.5075,2.3106806718
 06/15  14:00:00,257.896153072,24.366656309,0.0,0.0,62.886420148,41.4019203762,52.746930264,41.0742970756,10.5075,1.16513318836
 06/15  15:00:00,252.255400862,24.366656309,0.0,0.0,62.886420148,41.4019203762,64.1188637533,52.446366363,10.5075,1.16499739032
 06/15  16:00:00,252.125100217,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.8460199339,70.1735471205,10.5075,1.16497281331
 06/15  17:00:00,253.001967323,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.0363777958,68.3639149268,10.5075,1.16496286898
 06/15  18:00:00,250.166015414,24.366656309,0.0,0.0,41.9242800987,36.8599292233,85.6670800929,76.3070800929,9.34,0.02
 06/15  19:00:00,238.214106148,24.366656309,0.0,0.0,41.9242800987,36.8599292233,94.8671763543,84.3623454134,9.34,1.16483094085
 06/15  20:00:00,211.406150804,24.366656309,0.0,0.0,34.9369000822,32.3179380704,100.720866077,91.3835986287,8.1725,1.1647674482
 06/15  21:00:00,161.34521373,24.366656309,0.0,0.0,13.9747600329,18.6919646116,72.5473134814,66.7127395013,4.67,1.1645739801
 06/15  22:00:00,107.377626292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,138.370798564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,109.538852408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926741341,0.0,2.335,1.16426741341
 06/16  01:00:00,99.5942949088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,97.5188503364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,96.0866671496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959274,0.0,2.335,1.16423959274
 06/16  04:00:00,117.27956907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,106.341578361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,151.065704877,24.366656309,0.0,0.0,13.9747600329,18.6919646116,201.580781065,196.890781065,4.67,0.02
 06/16  07:00:00,157.379366853,24.366656309,0.0,0.0,13.9747600329,18.6919646116,194.152802981,188.31840337,4.67,1.16439961068
 06/16  08:00:00,225.119709083,24.366656309,0.0,0.0,34.9369000822,32.3179380704,165.871144877,157.678644877,8.1725,0.02
 06/16  09:00:00,252.228802409,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.158144878,129.485858962,10.5075,1.16478591635
 06/16  10:00:00,246.056068753,24.366656309,0.00307364208264,0.0,62.886420148,41.4019203762,120.667312056,108.994894191,10.5075,1.1649178645
 06/16  11:00:00,275.821769661,24.366656309,0.00384628544717,0.0,62.886420148,41.4019203762,98.7690825881,87.0964054567,10.5075,1.16517713138
 06/16  12:00:00,254.943770332,24.366656309,0.0,0.0,62.886420148,41.4019203762,114.031005031,102.358092492,10.5075,1.16541253888
 06/16  13:00:00,252.639514515,24.366656309,0.0,0.0,62.886420148,41.4019203762,110.707899518,97.8898839489,10.5075,2.31051556906
 06/16  14:00:00,249.679074029,24.366656309,0.0,0.0,62.886420148,41.4019203762,98.3687804834,86.6962309829,10.5075,1.16504950051
 06/16  15:00:00,248.161109227,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.0419109487,74.369497942,10.5075,1.16491300672
 06/16  16:00:00,248.831881458,24.366656309,0.0,0.0,62.886420148,41.4019203762,78.070002634,66.3976151504,10.5075,1.16488748361
 06/16  17:00:00,248.84298265,24.366656309,0.0,0.0,62.886420148,41.4019203762,76.7819917843,66.2544917843,10.5075,0.02
 06/16  18:00:00,245.134924876,24.366656309,0.0,0.0,41.9242800987,36.8599292233,84.6572977434,74.1522962381,9.34,1.16500150522
 06/16  19:00:00,223.883499495,24.366656309,0.0,0.0,41.9242800987,36.8599292233,103.769306437,93.2645627322,9.34,1.16474370491
 06/16  20:00:00,198.262396112,24.366656309,0.0,0.0,34.9369000822,32.3179380704,115.152875719,105.815696274,8.1725,1.16467944539
 06/16  21:00:00,152.744688241,24.366656309,0.0,0.0,13.9747600329,18.6919646116,87.7437993799,83.0537993799,4.67,0.02
 06/16  22:00:00,103.3753973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944443821,0.0,2.335,1.16444443821
 06/16  23:00:00,134.837560488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,105.89866106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924564374,0.0,2.335,1.16424564374
 06/17  01:00:00,94.5857530309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,93.0395792141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,91.8685804783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550499484,0.0,1.75125,1.16425499484
 06/17  04:00:00,97.5305207251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,86.3435241486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
