Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  06:00:00,119.855235563,24.366656309,0.0,0.0,6.98738001645,14.1499734587,215.537561782,210.870738662,3.5025,1.1643231202
 06/17  07:00:00,135.11161619,24.366656309,0.0,0.0,6.98738001645,14.1499734587,192.104570325,188.582070325,3.5025,0.02
 06/17  08:00:00,198.428673532,24.366656309,0.0,0.0,20.9621400493,23.2339557645,169.57202779,162.569934823,5.8375,1.16459296685
 06/17  09:00:00,219.058124624,24.366656309,0.0,0.0,41.9242800987,36.8599292233,143.70293773,134.34293773,9.34,0.02
 06/17  10:00:00,244.552944752,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.748860102,109.076348939,10.5075,1.16501116319
 06/17  11:00:00,274.74037756,24.366656309,0.00668088827012,0.0,62.886420148,41.4019203762,100.396228271,88.7236861372,10.5075,1.16504213331
 06/17  12:00:00,260.438416283,24.366656309,0.00778770386998,0.0,62.886420148,41.4019203762,83.3730283845,70.5552192158,10.5075,2.31030916877
 06/17  13:00:00,260.996999952,24.366656309,0.0084634190022,0.0,62.886420148,41.4019203762,61.1561802358,49.4834084167,10.5075,1.16527181905
 06/17  14:00:00,258.633357612,24.366656309,0.00833515050184,0.0,62.886420148,41.4019203762,42.7688885824,31.0962917902,10.5075,1.16509679219
 06/17  15:00:00,255.208546748,24.366656309,0.104762293935,0.0,62.886420148,41.4019203762,30.6135241458,18.9409568743,10.5075,1.16506727143
 06/17  16:00:00,254.412983494,24.366656309,0.331831966594,0.0,62.886420148,41.4019203762,23.6500839862,11.977560764,10.5075,1.16502322222
 06/17  17:00:00,252.746385229,24.366656309,0.156447742773,0.0,62.886420148,41.4019203762,28.527348624,16.8548839896,10.5075,1.16496463437
 06/17  18:00:00,234.937436995,24.366656309,0.0,0.0,34.9369000822,32.3179380704,47.016461991,37.6791011092,8.1725,1.16486088181
 06/17  19:00:00,192.367289425,24.366656309,0.0,0.0,20.9621400493,23.2339557645,59.793560686,53.936060686,5.8375,0.02
 06/17  20:00:00,179.152553234,24.366656309,0.0,0.0,20.9621400493,23.2339557645,75.8063770772,68.8041300615,5.8375,1.16474701574
 06/17  21:00:00,142.012276966,24.366656309,0.0,0.0,6.98738001645,14.1499734587,58.102806844,53.4357500593,3.5025,1.16455678466
 06/17  22:00:00,99.1031039726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,130.971924372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,102.292974546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563864815,0.0,1.75125,1.16438864815
 06/18  01:00:00,92.6498854192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,90.7173874634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554766127,0.0,1.75125,1.16429766127
 06/18  03:00:00,89.4197637048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,94.9136942474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,83.3612350871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549498345,0.0,1.75125,1.16424498345
 06/18  06:00:00,117.181408229,24.366656309,0.0,0.0,6.98738001645,14.1499734587,241.504770689,237.982270689,3.5025,0.02
 06/18  07:00:00,133.260434469,24.366656309,0.0,0.0,6.98738001645,14.1499734587,199.61038512,196.08788512,3.5025,0.02
 06/18  08:00:00,173.892951901,24.366656309,0.0,0.0,6.98738001645,14.1499734587,156.761122997,152.094253179,3.5025,1.16436981853
 06/18  09:00:00,152.998618341,24.366656309,0.0,0.0,6.98738001645,14.1499734587,138.701724897,135.179224897,3.5025,0.02
 06/18  10:00:00,188.858704308,24.366656309,0.0,0.0,27.9495200658,27.7759469175,111.028823574,102.859121548,7.005,1.16470202619
 06/18  11:00:00,220.354549057,24.366656309,0.0070221110144,0.0,27.9495200658,27.7759469175,86.417795373,79.392795373,7.005,0.02
 06/18  12:00:00,233.696595514,24.366656309,0.00756660826346,0.0,41.9242800987,36.8599292233,65.0210019645,54.516107833,9.34,1.16489413158
 06/18  13:00:00,231.718253357,24.366656309,0.0404937328768,0.0,41.9242800987,36.8599292233,51.0278336602,40.5229471679,9.34,1.16488649231
 06/18  14:00:00,226.587010782,24.366656309,0.447488892762,0.0,41.9242800987,36.8599292233,40.2675695289,29.7627431755,9.34,1.16482635338
 06/18  15:00:00,224.620068797,24.366656309,1.20984763073,0.0,41.9242800987,36.8599292233,27.6163230897,17.1115086902,9.34,1.16481439949
 06/18  16:00:00,225.692751154,24.366656309,1.88032894111,0.0,41.9242800987,36.8599292233,19.7284903469,10.3684903469,9.34,0.02
 06/18  17:00:00,194.768192471,24.366656309,1.16671336076,0.0,27.9495200658,27.7759469175,23.3185364805,15.1487368981,7.005,1.16479958245
 06/18  18:00:00,198.346153672,24.366656309,0.65640575049,0.0,13.9747600329,18.6919646116,28.2633259177,22.4287791803,4.67,1.16454673741
 06/18  19:00:00,180.151466097,24.366656309,0.0621571017508,0.0,13.9747600329,18.6919646116,42.1466991163,37.4566991163,4.67,0.02
 06/18  20:00:00,164.559542446,24.366656309,0.0,0.0,13.9747600329,18.6919646116,65.9901101984,60.1555332319,4.67,1.16457696655
 06/18  21:00:00,157.878050772,24.366656309,0.0,0.0,13.9747600329,18.6919646116,37.0847012198,31.2503004837,4.67,1.16440073607
 06/18  22:00:00,100.691634908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,133.254146163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,105.239704738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554246015,0.0,1.75125,1.16429246015
 06/19  01:00:00,96.898048747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,94.6490864327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,93.3593495052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,99.2880980742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921552088,0.0,2.335,1.16421552088
 06/19  05:00:00,88.4099535576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,134.110349691,24.366656309,0.0,0.0,13.9747600329,18.6919646116,182.350844895,177.660844895,4.67,0.02
 06/19  07:00:00,149.819528924,24.366656309,0.0,0.0,13.9747600329,18.6919646116,171.798528903,165.964114442,4.67,1.16441446048
 06/19  08:00:00,229.51881278,24.366656309,0.0,0.0,34.9369000822,32.3179380704,137.744213966,129.551713966,8.1725,0.02
 06/19  09:00:00,259.956105276,24.366656309,0.00535379857195,0.0,62.886420148,41.4019203762,104.496261108,92.8239576057,10.5075,1.16480350252
 06/19  10:00:00,255.768332047,24.366656309,0.0158695145669,0.0,62.886420148,41.4019203762,76.9309956117,65.258676082,10.5075,1.16481952965
 06/19  11:00:00,287.458175815,24.366656309,0.215414275787,0.0,62.886420148,41.4019203762,44.1182603304,32.4456853075,10.5075,1.16507502291
 06/19  12:00:00,276.364654434,24.366656309,0.84308107225,0.0,62.886420148,41.4019203762,28.171972403,16.4991659863,10.5075,1.1653064167
 06/19  13:00:00,276.217611801,24.366656309,1.92864942642,0.0,62.886420148,41.4019203762,16.6707735371,4.99807559848,10.5075,1.16519793864
 06/19  14:00:00,274.149100321,24.366656309,3.50534331768,0.0,62.886420148,41.4019203762,11.6726558355,0.0,10.5075,1.16515583554
 06/19  15:00:00,270.324471442,24.366656309,3.51508479201,0.0,62.886420148,41.4019203762,11.6725714464,0.0,10.5075,1.16507144641
 06/19  16:00:00,267.632338434,24.366656309,1.62118204137,0.0,62.886420148,41.4019203762,12.0419785492,0.369446559931,10.5075,1.16503198928
 06/19  17:00:00,261.839799584,24.366656309,0.227794041624,0.0,62.886420148,41.4019203762,26.31345215,14.6409449106,10.5075,1.16500723946
 06/19  18:00:00,256.857325496,24.366656309,0.0647690679823,0.0,41.9242800987,36.8599292233,37.583473779,27.0785944876,9.34,1.16487929146
 06/19  19:00:00,242.70503342,24.366656309,0.0161140430235,0.0,41.9242800987,36.8599292233,56.4464570361,45.941662001,9.34,1.16479503516
 06/19  20:00:00,211.592272482,24.366656309,0.0,0.0,34.9369000822,32.3179380704,76.6032547045,67.2660300527,8.1725,1.16472465185
 06/19  21:00:00,161.077799984,24.366656309,0.0,0.0,13.9747600329,18.6919646116,49.9220194723,45.2320194723,4.67,0.02
 06/19  22:00:00,107.054829943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499444732,0.0,2.335,1.164444732
 06/19  23:00:00,138.20067025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,110.311371761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,101.56037583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927255359,0.0,2.335,1.16427255359
 06/20  02:00:00,100.615906577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,99.5713153422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,122.181034799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922003868,0.0,2.335,1.16422003868
 06/20  05:00:00,111.39413251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,156.586139599,24.366656309,0.0,0.0,13.9747600329,18.6919646116,161.871344334,157.181344334,4.67,0.02
 06/20  07:00:00,164.753420195,24.366656309,0.0,0.0,13.9747600329,18.6919646116,167.35481758,161.520425303,4.67,1.16439227699
 06/20  08:00:00,230.22746123,24.366656309,0.0,0.0,34.9369000822,32.3179380704,151.248039427,143.055539427,8.1725,0.02
 06/20  09:00:00,257.061040866,24.366656309,0.00470988590521,0.0,62.886420148,41.4019203762,132.855685725,121.183457689,10.5075,1.16472803562
 06/20  10:00:00,250.038331473,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.055402798,113.383013133,10.5075,1.16488966509
 06/20  11:00:00,276.827841566,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.652088075,101.979386505,10.5075,1.16520156951
 06/20  12:00:00,261.261747536,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.00495247,95.3322790178,10.5075,1.16517345178
 06/20  13:00:00,259.901634992,24.366656309,0.0,0.0,62.886420148,41.4019203762,103.379100015,91.7062632847,10.5075,1.1653367307
 06/20  14:00:00,255.112963569,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.898286145,89.2257655877,10.5075,1.16502055758
 06/20  15:00:00,252.399267351,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.0379996466,81.365564252,10.5075,1.16493539458
 06/20  16:00:00,253.572941827,24.366656309,0.0,0.0,62.886420148,41.4019203762,91.7880716158,80.1156763726,10.5075,1.16489524328
 06/20  17:00:00,253.431200922,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.0305557199,83.3579637815,10.5075,1.16509193844
 06/20  18:00:00,248.771849075,24.366656309,0.0,0.0,41.9242800987,36.8599292233,104.222243918,93.7172989932,9.34,1.1649449249
 06/20  19:00:00,227.875652453,24.366656309,0.0,0.0,41.9242800987,36.8599292233,117.441253906,106.936423119,9.34,1.16483078694
 06/20  20:00:00,201.329770624,24.366656309,0.0,0.0,34.9369000822,32.3179380704,124.487665353,115.150409391,8.1725,1.16475596238
 06/20  21:00:00,154.497192146,24.366656309,0.0,0.0,13.9747600329,18.6919646116,90.3728684841,85.6828684841,4.67,0.02
 06/20  22:00:00,106.383195575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935299522,0.0,2.335,1.16435299522
 06/20  23:00:00,138.232472383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,109.109990738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,99.9361077173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927169805,0.0,2.335,1.16427169805
 06/21  02:00:00,98.3584921301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,97.2056126311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,103.351239941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,91.9214094071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921169565,0.0,2.335,1.16421169565
 06/21  06:00:00,137.006779536,24.366656309,0.0,0.0,13.9747600329,18.6919646116,197.16709248,192.47709248,4.67,0.02
 06/21  07:00:00,152.552165793,24.366656309,0.0,0.0,13.9747600329,18.6919646116,183.540342912,178.850342912,4.67,0.02
 06/21  08:00:00,228.819850855,24.366656309,0.0,0.0,34.9369000822,32.3179380704,161.246871218,151.909749912,8.1725,1.16462130587
 06/21  09:00:00,257.44341938,24.366656309,0.0,0.0,62.886420148,41.4019203762,130.803966675,119.131713511,10.5075,1.16475316439
 06/21  10:00:00,250.311043264,24.366656309,0.0,0.0,62.886420148,41.4019203762,114.451817962,102.779371751,10.5075,1.16494621058
 06/21  11:00:00,279.858578751,24.366656309,0.00692013975387,0.0,62.886420148,41.4019203762,89.628262495,77.9557061323,10.5075,1.16505636274
 06/21  12:00:00,265.442871624,24.366656309,0.00306130942623,0.0,62.886420148,41.4019203762,77.4719771867,65.7991739119,10.5075,1.1653032748
 06/21  13:00:00,262.409672214,24.366656309,0.0,0.0,62.886420148,41.4019203762,74.425393681,62.7527042159,10.5075,1.16518946513
 06/21  14:00:00,257.424032008,24.366656309,0.0,0.0,62.886420148,41.4019203762,71.4624995608,59.7898941241,10.5075,1.16510543669
 06/21  15:00:00,254.826449527,24.366656309,0.0,0.0,62.886420148,41.4019203762,60.4119985523,48.7394973333,10.5075,1.16500121906
 06/21  16:00:00,254.27468724,24.366656309,0.0,0.0,62.886420148,41.4019203762,60.2647582956,48.5922945486,10.5075,1.16496374695
 06/21  17:00:00,253.18324166,24.366656309,0.0,0.0,62.886420148,41.4019203762,65.3800453376,53.7076045247,10.5075,1.1649408129
 06/21  18:00:00,249.973774154,24.366656309,0.0,0.0,41.9242800987,36.8599292233,73.0202183839,62.5152212748,9.34,1.16499710913
 06/21  19:00:00,238.890907734,24.366656309,0.0,0.0,41.9242800987,36.8599292233,83.0023318644,72.4974787196,9.34,1.16485314478
 06/21  20:00:00,211.530753849,24.366656309,0.0,0.0,34.9369000822,32.3179380704,89.9274962858,81.7349962858,8.1725,0.02
 06/21  21:00:00,163.548372803,24.366656309,0.0,0.0,13.9747600329,18.6919646116,57.4721296635,51.6375508229,4.67,1.16457884061
 06/21  22:00:00,110.921346785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,142.405389548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992993649,0.0,2.335,1.1642993649
 06/21  24:00:00,115.370414013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,105.247636993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,103.194004744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925800365,0.0,2.335,1.16425800365
 06/22  03:00:00,102.313748168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,108.743840673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,97.1449868747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925686702,0.0,2.335,1.16425686702
 06/22  06:00:00,141.487311106,24.366656309,0.0,0.0,13.9747600329,18.6919646116,162.83259919,158.14259919,4.67,0.02
 06/22  07:00:00,156.904496859,24.366656309,0.0,0.0,13.9747600329,18.6919646116,162.785440752,158.095440752,4.67,0.02
 06/22  08:00:00,231.776915103,24.366656309,0.0,0.0,34.9369000822,32.3179380704,147.777539907,138.440438812,8.1725,1.1646010949
 06/22  09:00:00,260.167121912,24.366656309,0.0,0.0,62.886420148,41.4019203762,119.862314974,108.19004945,10.5075,1.16476552474
 06/22  10:00:00,255.25547751,24.366656309,0.0070900117812,0.0,62.886420148,41.4019203762,95.4209518084,84.8934518084,10.5075,0.02
 06/22  11:00:00,282.030110378,24.366656309,0.00415667283049,0.0,62.886420148,41.4019203762,80.55133726,67.7333794014,10.5075,2.31045785859
 06/22  12:00:00,267.616076366,24.366656309,0.0,0.0,62.886420148,41.4019203762,65.4797393555,53.8070952695,10.5075,1.16514408595
 06/22  13:00:00,266.0568655,24.366656309,0.0,0.0,62.886420148,41.4019203762,54.8627694532,43.1899680712,10.5075,1.16530138202
 06/22  14:00:00,261.095766148,24.366656309,0.0,0.0,62.886420148,41.4019203762,44.4452916145,32.7728473716,10.5075,1.16494424291
 06/22  15:00:00,258.014910031,24.366656309,0.0,0.0,62.886420148,41.4019203762,35.1514706323,23.4789168158,10.5075,1.16505381648
 06/22  16:00:00,258.198588359,24.366656309,0.0,0.0,62.886420148,41.4019203762,33.7693953134,22.0968762757,10.5075,1.16501903765
 06/22  17:00:00,257.471919628,24.366656309,0.0,0.0,62.886420148,41.4019203762,39.1607258093,27.4882270132,10.5075,1.16499879612
 06/22  18:00:00,255.355876367,24.366656309,0.0,0.0,41.9242800987,36.8599292233,40.9845860873,30.4797538993,9.34,1.16483218801
 06/22  19:00:00,243.092698518,24.366656309,0.0,0.0,41.9242800987,36.8599292233,55.748173076,45.243485517,9.34,1.16468755903
 06/22  20:00:00,214.079850097,24.366656309,0.0,0.0,34.9369000822,32.3179380704,68.1270977092,59.9345977092,8.1725,0.02
 06/22  21:00:00,164.504369467,24.366656309,0.0,0.0,13.9747600329,18.6919646116,42.4142572971,36.5797103422,4.67,1.16454695487
 06/22  22:00:00,111.147453387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,143.131279495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929429464,0.0,2.335,1.16429429464
 06/22  24:00:00,116.520306294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,106.519909675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,104.803741173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923110244,0.0,2.335,1.16423110244
 06/23  03:00:00,103.460551673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,125.521078902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,113.633427845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,158.231924552,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.374392637,151.540169992,4.67,1.16422264519
 06/23  07:00:00,166.460943041,24.366656309,0.0,0.0,13.9747600329,18.6919646116,158.373627615,153.683627615,4.67,0.02
 06/23  08:00:00,233.083515153,24.366656309,0.0,0.0,34.9369000822,32.3179380704,136.270698816,126.933630858,8.1725,1.16456795822
 06/23  09:00:00,264.279893078,24.366656309,0.0101252894191,0.0,62.886420148,41.4019203762,95.9179819134,85.3904819134,10.5075,0.02
 06/23  10:00:00,258.949912667,24.366656309,0.00909065127415,0.0,62.886420148,41.4019203762,78.5860550848,66.9136155881,10.5075,1.16493949665
 06/23  11:00:00,284.805909665,24.366656309,0.00721587303866,0.0,62.886420148,41.4019203762,63.828527229,52.1558956608,10.5075,1.16513156816
 06/23  12:00:00,272.025294586,24.366656309,0.00793927844335,0.0,62.886420148,41.4019203762,47.012560133,34.1944729064,10.5075,2.31058722655
 06/23  13:00:00,272.529391402,24.366656309,0.264006817741,0.0,62.886420148,41.4019203762,29.3353322672,17.6627040608,10.5075,1.16512820641
 06/23  14:00:00,266.703357078,24.366656309,0.474512814854,0.0,62.886420148,41.4019203762,23.1612359045,11.4887333266,10.5075,1.16500257795
 06/23  15:00:00,262.938429042,24.366656309,1.20804613918,0.0,62.886420148,41.4019203762,15.0834898319,3.41111103593,10.5075,1.16487879596
 06/23  16:00:00,263.512201778,24.366656309,2.17640447595,0.0,62.886420148,41.4019203762,11.672561307,0.0,10.5075,1.16506130698
 06/23  17:00:00,264.046533332,24.366656309,2.9481642523,0.0,62.886420148,41.4019203762,11.6725436885,0.0,10.5075,1.16504368854
 06/23  18:00:00,258.945187531,24.366656309,2.13064987452,0.0,41.9242800987,36.8599292233,13.1994813305,2.69462297702,9.34,1.16485835349
 06/23  19:00:00,237.905966425,24.366656309,0.591439471022,0.0,41.9242800987,36.8599292233,26.5247228326,17.1647228326,9.34,0.02
 06/23  20:00:00,209.487065774,24.366656309,0.039532443075,0.0,34.9369000822,32.3179380704,42.4111641546,33.0738281356,8.1725,1.16483601899
 06/23  21:00:00,161.348047985,24.366656309,0.0,0.0,13.9747600329,18.6919646116,21.5687316112,15.7340935874,4.67,1.16463802377
 06/23  22:00:00,112.209531147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,142.65321708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,116.30133246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926453818,0.0,2.335,1.16426453818
 06/24  01:00:00,104.585346172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,103.40742568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,101.928926811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550682309,0.0,1.75125,1.16425682309
 06/24  04:00:00,107.584999212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,95.7299980478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,129.406224877,24.366656309,0.0,0.0,6.98738001645,14.1499734587,139.682661168,135.015846273,3.5025,1.1643148955
 06/24  07:00:00,146.346588586,24.366656309,0.0,0.0,6.98738001645,14.1499734587,139.878264255,136.355764255,3.5025,0.02
 06/24  08:00:00,208.676762933,24.366656309,0.0,0.0,20.9621400493,23.2339557645,124.521901896,117.519808412,5.8375,1.1645934837
 06/24  09:00:00,232.645319917,24.366656309,0.00600627439947,0.0,41.9242800987,36.8599292233,98.6547688351,88.1501737076,9.34,1.16459512751
 06/24  10:00:00,256.887995902,24.366656309,0.0162262260807,0.0,62.886420148,41.4019203762,78.5566429028,68.0291429028,10.5075,0.02
 06/24  11:00:00,285.559433033,24.366656309,0.01456537505,0.0,62.886420148,41.4019203762,58.9128265809,47.2401621937,10.5075,1.16516438711
 06/24  12:00:00,272.362567944,24.366656309,0.013055723863,0.0,62.886420148,41.4019203762,42.7370884673,29.9190578034,10.5075,2.31053066388
 06/24  13:00:00,271.448170006,24.366656309,0.0917924274102,0.0,62.886420148,41.4019203762,28.5142326192,16.8416292236,10.5075,1.16510339558
 06/24  14:00:00,268.410521254,24.366656309,0.746770414798,0.0,62.886420148,41.4019203762,16.2021547144,4.52969214405,10.5075,1.16496257039
 06/24  15:00:00,264.251478804,24.366656309,0.948502094676,0.0,62.886420148,41.4019203762,11.6724305259,0.0,10.5075,1.16493052595
 06/24  16:00:00,265.439586181,24.366656309,1.28668032189,0.0,62.886420148,41.4019203762,11.6726053754,0.0,10.5075,1.16510537541
 06/24  17:00:00,266.060160421,24.366656309,1.22107824265,0.0,62.886420148,41.4019203762,11.672540589,0.0,10.5075,1.165040589
 06/24  18:00:00,246.165058844,24.366656309,0.123931406515,0.0,34.9369000822,32.3179380704,25.9411578285,16.6037266665,8.1725,1.16493116198
 06/24  19:00:00,203.578447489,24.366656309,0.0212220973463,0.0,20.9621400493,23.2339557645,45.484519984,39.627019984,5.8375,0.02
 06/24  20:00:00,187.361703053,24.366656309,0.0,0.0,20.9621400493,23.2339557645,59.9249275401,52.9227715393,5.8375,1.16465600087
 06/24  21:00:00,151.122954854,24.366656309,0.0,0.0,6.98738001645,14.1499734587,35.8964330654,31.2293144163,3.5025,1.16461864909
 06/24  22:00:00,109.003330516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,140.247865342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563782239,0.0,1.75125,1.16438782239
 06/24  24:00:00,113.056990799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,102.780408775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,100.459279289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552707814,0.0,1.75125,1.16427707814
 06/25  03:00:00,98.8724958897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,104.736961977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,93.3435367347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554920246,0.0,1.75125,1.16429920246
 06/25  06:00:00,126.434480388,24.366656309,0.0,0.0,6.98738001645,14.1499734587,155.639000611,152.116500611,3.5025,0.02
 06/25  07:00:00,142.076387908,24.366656309,0.0,0.0,6.98738001645,14.1499734587,157.70539422,154.18289422,3.5025,0.02
 06/25  08:00:00,177.929347639,24.366656309,0.0,0.0,6.98738001645,14.1499734587,136.554486943,131.887567262,3.5025,1.16441968177
 06/25  09:00:00,155.213276692,24.366656309,0.0,0.0,6.98738001645,14.1499734587,124.666403141,121.143903141,3.5025,0.02
 06/25  10:00:00,187.69907338,24.366656309,0.0031660920082,0.0,27.9495200658,27.7759469175,108.646285607,100.476541542,7.005,1.16474406487
 06/25  11:00:00,216.885207172,24.366656309,0.0060045185922,0.0,27.9495200658,27.7759469175,97.1202857386,88.9506195484,7.005,1.16466619019
 06/25  12:00:00,229.380275039,24.366656309,0.00569147368073,0.0,41.9242800987,36.8599292233,77.9174554326,68.5574554326,9.34,0.02
 06/25  13:00:00,228.082842131,24.366656309,0.00337284350855,0.0,41.9242800987,36.8599292233,72.9645583768,62.4598248677,9.34,1.1647335091
 06/25  14:00:00,224.341305403,24.366656309,0.0,0.0,41.9242800987,36.8599292233,64.6961513617,54.1913016422,9.34,1.16484971951
 06/25  15:00:00,220.234673586,24.366656309,0.0,0.0,41.9242800987,36.8599292233,65.4792074388,54.9743756841,9.34,1.16483175472
 06/25  16:00:00,219.961289079,24.366656309,0.0,0.0,41.9242800987,36.8599292233,68.1488929085,58.7888929085,9.34,0.02
 06/25  17:00:00,191.553956528,24.366656309,0.0,0.0,27.9495200658,27.7759469175,79.0155446299,70.8457336394,7.005,1.16481099052
 06/25  18:00:00,196.338671986,24.366656309,0.0,0.0,13.9747600329,18.6919646116,82.5866538047,76.7520993959,4.67,1.16455440879
 06/25  19:00:00,179.983474947,24.366656309,0.0,0.0,13.9747600329,18.6919646116,89.1207313759,84.4307313759,4.67,0.02
 06/25  20:00:00,168.162366011,24.366656309,0.0,0.0,13.9747600329,18.6919646116,98.5453610618,92.7107818774,4.67,1.1645791844
 06/25  21:00:00,161.983266786,24.366656309,0.0,0.0,13.9747600329,18.6919646116,62.7165583914,56.8821589596,4.67,1.16439943179
 06/25  22:00:00,105.805082575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,137.632218074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,109.839318442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553938053,0.0,1.75125,1.16428938053
 06/26  01:00:00,102.36991931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,101.005744742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,99.5214640674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,105.393233723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921089228,0.0,2.335,1.16421089228
 06/26  05:00:00,94.0478156001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,139.559778977,24.366656309,0.0,0.0,13.9747600329,18.6919646116,156.87386707,152.18386707,4.67,0.02
 06/26  07:00:00,155.364900786,24.366656309,0.0,0.0,13.9747600329,18.6919646116,153.554516137,147.72011034,4.67,1.16440579681
 06/26  08:00:00,231.702045317,24.366656309,0.0,0.0,34.9369000822,32.3179380704,128.833711112,120.641211112,8.1725,0.02
 06/26  09:00:00,259.906035447,24.366656309,0.0063706387734,0.0,62.886420148,41.4019203762,102.26927612,90.5970178002,10.5075,1.16475832011
 06/26  10:00:00,251.334383817,24.366656309,0.00719972747187,0.0,62.886420148,41.4019203762,89.638573761,77.9662775491,10.5075,1.16479621191
 06/26  11:00:00,279.67534387,24.366656309,0.00682546445645,0.0,62.886420148,41.4019203762,72.1918864134,60.5190867287,10.5075,1.16529968474
 06/26  12:00:00,264.541693947,24.366656309,0.00308807873335,0.0,62.886420148,41.4019203762,65.3891928649,53.7164273634,10.5075,1.16526550144
 06/26  13:00:00,264.435685125,24.366656309,0.00305540973744,0.0,62.886420148,41.4019203762,50.6133723765,38.9407211571,10.5075,1.16515121939
 06/26  14:00:00,261.545376181,24.366656309,0.0684757491461,0.0,62.886420148,41.4019203762,36.9303788307,25.2577759913,10.5075,1.16510283945
 06/26  15:00:00,258.826690342,24.366656309,0.44751158394,0.0,62.886420148,41.4019203762,26.1476947331,14.4751819089,10.5075,1.16501282414
 06/26  16:00:00,259.258973345,24.366656309,0.631110624524,0.0,62.886420148,41.4019203762,22.9579501012,11.2854827504,10.5075,1.16496735075
 06/26  17:00:00,259.737723824,24.366656309,0.868788160008,0.0,62.886420148,41.4019203762,22.6815896867,11.0091532988,10.5075,1.16493638798
 06/26  18:00:00,256.10083209,24.366656309,0.48487260805,0.0,41.9242800987,36.8599292233,28.6899974232,18.1849913017,9.34,1.16500612151
 06/26  19:00:00,244.551102771,24.366656309,0.10313217406,0.0,41.9242800987,36.8599292233,39.3727366697,28.868023396,9.34,1.16471327368
 06/26  20:00:00,215.50879194,24.366656309,0.0146073919287,0.0,34.9369000822,32.3179380704,47.4183053111,38.0809968458,8.1725,1.16480846525
 06/26  21:00:00,167.082927678,24.366656309,0.0,0.0,13.9747600329,18.6919646116,16.3938606176,11.7038606176,4.67,0.02
 06/26  22:00:00,113.474807596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994043471,0.0,2.335,1.1644043471
 06/26  23:00:00,143.524780398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,116.658804374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,106.290053438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925166725,0.0,2.335,1.16425166725
 06/27  02:00:00,103.912787655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,100.513130436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,120.323204559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,108.513212877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925998387,0.0,2.335,1.16425998387
 06/27  06:00:00,152.637726013,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.788393168,177.098393168,4.67,0.02
 06/27  07:00:00,165.304279022,24.366656309,0.0,0.0,13.9747600329,18.6919646116,151.462597024,145.628195389,4.67,1.16440163503
 06/27  08:00:00,237.664623368,24.366656309,0.00405047868874,0.0,34.9369000822,32.3179380704,105.983113584,97.7906135844,8.1725,0.02
 06/27  09:00:00,269.411583812,24.366656309,0.00829745497043,0.0,62.886420148,41.4019203762,74.2501020358,62.5778116142,10.5075,1.16479042157
 06/27  10:00:00,262.446311065,24.366656309,0.0100686316276,0.0,62.886420148,41.4019203762,58.0561344244,46.3836575469,10.5075,1.16497687753
 06/27  11:00:00,290.096556545,24.366656309,0.618246091637,0.0,62.886420148,41.4019203762,35.2256527744,23.5530724985,10.5075,1.16508027586
 06/27  12:00:00,278.839170386,24.366656309,1.3792428554,0.0,62.886420148,41.4019203762,20.0819002147,8.40908025656,10.5075,1.16531995812
 06/27  13:00:00,281.005236839,24.366656309,3.18922140495,0.0,62.886420148,41.4019203762,11.672701072,0.0,10.5075,1.16520107196
 06/27  14:00:00,279.62701511,24.366656309,5.2428271673,0.0,62.886420148,41.4019203762,11.6726122655,0.0,10.5075,1.1651122655
 06/27  15:00:00,279.184235168,24.366656309,7.15316751926,0.0,62.886420148,41.4019203762,11.6725033629,0.0,10.5075,1.16500336294
 06/27  16:00:00,280.852172238,24.366656309,7.94943137958,0.0,62.886420148,41.4019203762,11.6724607338,0.0,10.5075,1.1649607338
 06/27  17:00:00,279.691476462,24.366656309,7.98422994379,0.0,62.886420148,41.4019203762,11.6724325403,0.0,10.5075,1.16493254028
 06/27  18:00:00,274.299663217,24.366656309,7.43166272001,0.0,41.9242800987,36.8599292233,10.5049833193,0.0,9.34,1.1649833193
 06/27  19:00:00,254.282113516,24.366656309,6.87208583664,0.0,41.9242800987,36.8599292233,10.5048354048,0.0,9.34,1.16483540475
 06/27  20:00:00,218.54347427,24.366656309,3.38654260159,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,163.243006473,24.366656309,0.20327832147,0.0,13.9747600329,18.6919646116,5.83462538305,0.0,4.67,1.16462538305
 06/27  22:00:00,113.808833333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,144.648100403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927675352,0.0,2.335,1.16427675352
 06/27  24:00:00,119.144416053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,109.239460338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,107.962057881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923389958,0.0,2.335,1.16423389958
 06/28  03:00:00,105.865169412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,111.548706649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,99.8803184057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923135647,0.0,2.335,1.16423135647
 06/28  06:00:00,144.869925607,24.366656309,0.000761993160946,0.0,13.9747600329,18.6919646116,119.034355597,114.344355597,4.67,0.02
 06/28  07:00:00,161.883875008,24.366656309,0.0,0.0,13.9747600329,18.6919646116,130.169394015,125.479394015,4.67,0.02
 06/28  08:00:00,240.388068736,24.366656309,0.00390887262601,0.0,34.9369000822,32.3179380704,101.460622842,92.1235529307,8.1725,1.16456991141
 06/28  09:00:00,272.60441389,24.366656309,0.0222031885091,0.0,62.886420148,41.4019203762,66.9516085884,55.2793800392,10.5075,1.16472854923
 06/28  10:00:00,269.905559225,24.366656309,0.638581300187,0.0,62.886420148,41.4019203762,38.6484328743,28.1209328743,10.5075,0.02
 06/28  11:00:00,296.58642981,24.366656309,1.61814785981,0.0,62.886420148,41.4019203762,20.3383173019,7.52045564307,10.5075,2.31036165885
 06/28  12:00:00,287.701963586,24.366656309,3.60526592243,0.0,62.886420148,41.4019203762,11.6728620073,0.0,10.5075,1.16536200733
 06/28  13:00:00,287.927040498,24.366656309,5.69297660307,0.0,62.886420148,41.4019203762,11.6727385676,0.0,10.5075,1.16523856763
 06/28  14:00:00,282.878843477,24.366656309,6.76054385932,0.0,62.886420148,41.4019203762,11.6726095712,0.0,10.5075,1.1651095712
 06/28  15:00:00,281.411842575,24.366656309,7.74591366213,0.0,62.886420148,41.4019203762,11.6724819305,0.0,10.5075,1.16498193052
 06/28  16:00:00,280.55375304,24.366656309,6.77142936073,0.0,62.886420148,41.4019203762,11.6724421154,0.0,10.5075,1.16494211539
 06/28  17:00:00,276.519830002,24.366656309,4.61117167289,0.0,62.886420148,41.4019203762,11.672416683,0.0,10.5075,1.16491668303
 06/28  18:00:00,268.335494798,24.366656309,2.60655326577,0.0,41.9242800987,36.8599292233,10.5049486591,0.0,9.34,1.16494865908
 06/28  19:00:00,251.364201758,24.366656309,0.569375798955,0.0,41.9242800987,36.8599292233,17.5744262065,8.21442620647,9.34,0.02
 06/28  20:00:00,219.536349116,24.366656309,0.113606515568,0.0,34.9369000822,32.3179380704,39.4049405885,30.0676884788,8.1725,1.16475210971
 06/28  21:00:00,166.895863799,24.366656309,0.0164767302434,0.0,13.9747600329,18.6919646116,20.8216467639,14.9870591641,4.67,1.16458759976
 06/28  22:00:00,111.546355285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,142.334107003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927935719,0.0,2.335,1.16427935719
 06/28  24:00:00,115.354447622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,105.390213524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,103.698616833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,102.560174506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925094096,0.0,2.335,1.16425094096
 06/29  04:00:00,108.493456945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,97.2195509073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,142.530038132,24.366656309,0.000888957035484,0.0,13.9747600329,18.6919646116,135.115118852,129.280861981,4.67,1.16425687111
 06/29  07:00:00,157.469488584,24.366656309,0.0,0.0,13.9747600329,18.6919646116,146.280845542,141.590845542,4.67,0.02
 06/29  08:00:00,233.347276679,24.366656309,0.0,0.0,34.9369000822,32.3179380704,130.043394466,120.706296703,8.1725,1.16459776301
 06/29  09:00:00,262.641983303,24.366656309,0.00574162789991,0.0,62.886420148,41.4019203762,105.803836167,95.2763361665,10.5075,0.02
 06/29  10:00:00,255.782575475,24.366656309,0.0,0.0,62.886420148,41.4019203762,101.927557531,90.2552299261,10.5075,1.16482760514
 06/29  11:00:00,282.314346234,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.1492896075,80.476520228,10.5075,1.16526937954
 06/29  12:00:00,268.525795178,24.366656309,0.0,0.0,62.886420148,41.4019203762,85.0951810681,73.4224663406,10.5075,1.16521472742
 06/29  13:00:00,268.195376546,24.366656309,0.0,0.0,62.886420148,41.4019203762,79.6975320118,66.8793969093,10.5075,2.31063510255
 06/29  14:00:00,265.026914176,24.366656309,0.0,0.0,62.886420148,41.4019203762,67.909898138,56.237303845,10.5075,1.165094293
 06/29  15:00:00,265.265770227,24.366656309,0.0,0.0,62.886420148,41.4019203762,46.3799499551,34.7075018892,10.5075,1.1649480659
 06/29  16:00:00,263.496020677,24.366656309,0.0,0.0,62.886420148,41.4019203762,42.2734809683,30.6010699394,10.5075,1.1649110289
 06/29  17:00:00,259.215438588,24.366656309,0.0,0.0,62.886420148,41.4019203762,47.7039621959,36.0315738464,10.5075,1.16488834948
 06/29  18:00:00,252.088273424,24.366656309,0.0,0.0,41.9242800987,36.8599292233,59.530891556,50.170891556,9.34,0.02
 06/29  19:00:00,237.935284623,24.366656309,0.0,0.0,41.9242800987,36.8599292233,75.9452161528,65.440469519,9.34,1.1647466338
 06/29  20:00:00,209.486325461,24.366656309,0.0,0.0,34.9369000822,32.3179380704,87.1292417279,77.7920693746,8.1725,1.16467235336
 06/29  21:00:00,161.911805161,24.366656309,0.0,0.0,13.9747600329,18.6919646116,56.3531132711,51.6631132711,4.67,0.02
 06/29  22:00:00,109.386438366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943199464,0.0,2.335,1.16443199464
 06/29  23:00:00,141.409251136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,114.19521054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992304702,0.0,2.335,1.1642304702
 06/30  01:00:00,105.57780936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,104.780560696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,104.046201541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,126.833567708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926462622,0.0,2.335,1.16426462622
 06/30  05:00:00,116.374607092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,162.108899095,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.386298707,142.696298707,4.67,0.02
 06/30  07:00:00,171.865496742,24.366656309,0.0,0.0,13.9747600329,18.6919646116,140.843788412,135.009397256,4.67,1.16439115629
 06/30  08:00:00,238.683546772,24.366656309,0.0,0.0,34.9369000822,32.3179380704,108.353502194,100.161002194,8.1725,0.02
 06/30  09:00:00,267.090361014,24.366656309,0.00690911491255,0.0,62.886420148,41.4019203762,84.6952029102,73.0229633873,10.5075,1.16473952295
 06/30  10:00:00,259.132059719,24.366656309,0.0078897234395,0.0,62.886420148,41.4019203762,73.3199301865,61.6474574998,10.5075,1.16497268664
 06/30  11:00:00,283.777743284,24.366656309,0.00710633049452,0.0,62.886420148,41.4019203762,59.1119811264,47.4392094947,10.5075,1.1652716317
 06/30  12:00:00,270.812956576,24.366656309,0.203396731899,0.0,62.886420148,41.4019203762,42.4921438754,30.8194098142,10.5075,1.16523406129
 06/30  13:00:00,270.892506958,24.366656309,0.851684477141,0.0,62.886420148,41.4019203762,26.5325915998,14.8599749382,10.5075,1.1651166616
 06/30  14:00:00,266.59264365,24.366656309,1.11357061296,0.0,62.886420148,41.4019203762,18.374903929,6.70233899644,10.5075,1.16506493253
 06/30  15:00:00,265.547435526,24.366656309,1.81389989565,0.0,62.886420148,41.4019203762,11.6724719811,0.0,10.5075,1.16497198109
 06/30  16:00:00,269.375063479,24.366656309,3.08752549829,0.0,62.886420148,41.4019203762,11.6724233632,0.0,10.5075,1.16492336317
 06/30  17:00:00,267.931615339,24.366656309,2.54634089009,0.0,62.886420148,41.4019203762,11.6723891386,0.0,10.5075,1.16488913858
 06/30  18:00:00,262.561255711,24.366656309,1.18619839878,0.0,41.9242800987,36.8599292233,11.6355120455,1.13055672989,9.34,1.16495531565
 06/30  19:00:00,242.864441668,24.366656309,0.629725681706,0.0,41.9242800987,36.8599292233,22.9401095725,12.4352752619,9.34,1.1648343106
 06/30  20:00:00,214.425541063,24.366656309,0.0394554711507,0.0,34.9369000822,32.3179380704,36.6783205392,27.341068398,8.1725,1.16475214118
 06/30  21:00:00,165.925161186,24.366656309,0.0,0.0,13.9747600329,18.6919646116,8.73002038428,4.04002038428,4.67,0.02
 06/30  22:00:00,117.966945625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934719299,0.0,2.335,1.16434719299
 06/30  23:00:00,148.860816732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,123.700883073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,111.101350928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155771684,0.0,1.75125,1.1643271684
 07/01  02:00:00,109.50718734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,108.328653991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,114.486001446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155158608,0.0,1.75125,1.1642658608
 07/01  05:00:00,103.537502082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,136.21489687,24.366656309,0.00450895024137,0.0,6.98738001645,14.1499734587,87.7221639615,84.1996639615,3.5025,0.02
 07/01  07:00:00,153.150849107,24.366656309,0.0,0.0,6.98738001645,14.1499734587,106.281290497,101.614302512,3.5025,1.16448798497
 07/01  08:00:00,219.274121711,24.366656309,0.00720152926649,0.0,20.9621400493,23.2339557645,77.3168197477,71.4593197477,5.8375,0.02
 07/01  09:00:00,247.394548951,24.366656309,0.14475668306,0.0,41.9242800987,36.8599292233,47.0445585744,36.5398585406,9.34,1.16470003382
 07/01  10:00:00,273.021569142,24.366656309,1.67344630881,0.0,62.886420148,41.4019203762,21.4781926809,9.80569925845,10.5075,1.16499342244
 07/01  11:00:00,302.042173366,24.366656309,3.35727962619,0.0,62.886420148,41.4019203762,11.6726995524,0.0,10.5075,1.16519955239
 07/01  12:00:00,290.588567644,24.366656309,4.2247839695,0.0,62.886420148,41.4019203762,11.6726291366,0.0,10.5075,1.16512913661
 07/01  13:00:00,291.328500193,24.366656309,6.41415733104,0.0,62.886420148,41.4019203762,11.6727834361,0.0,10.5075,1.16528343613
 07/01  14:00:00,287.469304004,24.366656309,8.46635819058,0.0,62.886420148,41.4019203762,11.6724504275,0.0,10.5075,1.16495042752
 07/01  15:00:00,284.182408336,24.366656309,9.45899406478,0.0,62.886420148,41.4019203762,11.6724196459,0.0,10.5075,1.16491964589
 07/01  16:00:00,286.126647849,24.366656309,11.0944820317,0.0,62.886420148,41.4019203762,11.6725945252,0.0,10.5075,1.16509452524
 07/01  17:00:00,286.034497251,24.366656309,11.4466674889,0.0,62.886420148,41.4019203762,11.6725314275,0.0,10.5075,1.16503142751
 07/01  18:00:00,264.190982478,24.366656309,9.29203400969,0.0,34.9369000822,32.3179380704,9.95011233234,0.61268113713,8.1725,1.16493119521
 07/01  19:00:00,220.603313461,24.366656309,7.25043375903,0.0,20.9621400493,23.2339557645,7.00234537134,0.0,5.8375,1.16484537134
 07/01  20:00:00,197.331251755,24.366656309,4.77984858126,0.0,20.9621400493,23.2339557645,8.08409075118,1.08197324138,5.8375,1.16461750979
 07/01  21:00:00,153.284784603,24.366656309,0.711446851312,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,109.283202619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570049692,0.0,1.75125,1.16445049692
 07/01  23:00:00,140.633482906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,114.964023902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,103.782692622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554961559,0.0,1.75125,1.16429961559
 07/02  02:00:00,102.319155699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,100.757429582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,106.768253607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551409943,0.0,1.75125,1.16426409943
 07/02  05:00:00,95.2917303011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,131.425779297,24.366656309,0.0,0.0,6.98738001645,14.1499734587,106.266583758,102.744083758,3.5025,0.02
 07/02  07:00:00,154.901619948,24.366656309,0.00335829855805,0.0,6.98738001645,14.1499734587,93.071630663,88.4048015035,3.5025,1.16432915951
 07/02  08:00:00,194.773267983,24.366656309,0.01701752001,0.0,6.98738001645,14.1499734587,64.1225781635,60.6000781635,3.5025,0.02
 07/02  09:00:00,176.835266136,24.366656309,0.0861519505731,0.0,6.98738001645,14.1499734587,46.6607315479,41.9937977094,3.5025,1.1644338385
 07/02  10:00:00,213.451883867,24.366656309,1.64662019277,0.0,27.9495200658,27.7759469175,24.0322218907,17.0072218907,7.005,0.02
 07/02  11:00:00,244.348789107,24.366656309,3.00500631625,0.0,27.9495200658,27.7759469175,9.71854787644,1.5488186873,7.005,1.16472918915
 07/02  12:00:00,268.611482,24.366656309,6.29205608535,0.0,41.9242800987,36.8599292233,10.5047547863,0.0,9.34,1.16475478633
 07/02  13:00:00,271.44218596,24.366656309,8.51610827335,0.0,41.9242800987,36.8599292233,10.5047372084,0.0,9.34,1.16473720838
 07/02  14:00:00,269.528013817,24.366656309,10.6303352356,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,270.815814247,24.366656309,13.8213981423,0.0,41.9242800987,36.8599292233,10.5048488204,0.0,9.34,1.1648488204
 07/02  16:00:00,273.738284872,24.366656309,16.6818162724,0.0,41.9242800987,36.8599292233,10.5048663025,0.0,9.34,1.16486630254
 07/02  17:00:00,244.807765896,24.366656309,16.3618022815,0.0,27.9495200658,27.7759469175,8.1697763231,0.0,7.005,1.1647763231
 07/02  18:00:00,245.132956226,24.366656309,13.1414085702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,229.175255816,24.366656309,10.2737717538,0.0,13.9747600329,18.6919646116,5.83460719627,0.0,4.67,1.16460719627
 07/02  20:00:00,203.644984402,24.366656309,7.4140701676,0.0,13.9747600329,18.6919646116,5.40625408586,0.716254085864,4.67,0.02
 07/02  21:00:00,184.331663122,24.366656309,6.3929348872,0.0,13.9747600329,18.6919646116,5.83449990077,0.0,4.67,1.16449990077
 07/02  22:00:00,118.769060257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,148.556491104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549502358,0.0,1.75125,1.16424502358
 07/02  24:00:00,123.21631346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,113.592590669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,111.212325023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924670461,0.0,2.335,1.16424670461
 07/03  03:00:00,110.391424812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,117.351828396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,105.729342298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,151.870154186,24.366656309,0.000871242462066,0.0,13.9747600329,18.6919646116,70.4640658041,64.6298299088,4.67,1.16423589529
 07/03  07:00:00,171.274980758,24.366656309,0.0,0.0,13.9747600329,18.6919646116,85.5758578289,80.8858578289,4.67,0.02
 07/03  08:00:00,247.928316006,24.366656309,0.0,0.0,34.9369000822,32.3179380704,67.0309673449,57.6938957155,8.1725,1.16457162938
 07/03  09:00:00,279.824511316,24.366656309,0.456413046706,0.0,62.886420148,41.4019203762,35.353481293,24.825981293,10.5075,0.02
 07/03  10:00:00,277.706098349,24.366656309,1.76343012007,0.0,62.886420148,41.4019203762,18.6645313797,6.99209996301,10.5075,1.16493141666
 07/03  11:00:00,303.753475096,24.366656309,3.67365590824,0.0,62.886420148,41.4019203762,11.6726127265,0.0,10.5075,1.16511272651
 07/03  12:00:00,299.05603397,24.366656309,6.56673004169,0.0,62.886420148,41.4019203762,12.818019486,0.0,10.5075,2.31051948598
 07/03  13:00:00,303.144271024,24.366656309,9.13057122101,0.0,62.886420148,41.4019203762,11.6728517775,0.0,10.5075,1.16535177746
 07/03  14:00:00,300.652397871,24.366656309,10.6816631949,0.0,62.886420148,41.4019203762,11.6724497797,0.0,10.5075,1.16494977973
 07/03  15:00:00,297.531288556,24.366656309,11.8435144326,0.0,62.886420148,41.4019203762,11.6725313372,0.0,10.5075,1.16503133719
 07/03  16:00:00,299.696092187,24.366656309,13.1267100502,0.0,62.886420148,41.4019203762,11.6724911526,0.0,10.5075,1.16499115264
 07/03  17:00:00,301.771803192,24.366656309,13.8358177764,0.0,62.886420148,41.4019203762,11.6724653096,0.0,10.5075,1.16496530956
 07/03  18:00:00,294.397652803,24.366656309,11.8287806747,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
