Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  19:00:00,279.644549371,24.366656309,9.8107328471,0.0,41.9242800987,36.8599292233,10.5048213087,0.0,9.34,1.16482130865
 07/03  20:00:00,239.155422433,24.366656309,7.20975713587,0.0,34.9369000822,32.3179380704,10.1171324007,0.779888143507,8.1725,1.16474425716
 07/03  21:00:00,170.817305881,24.366656309,1.6217041723,0.0,13.9747600329,18.6919646116,5.83454128713,0.0,4.67,1.16454128713
 07/03  22:00:00,110.757656964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,140.111982028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,114.043981491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923380842,0.0,2.335,1.16423380842
 07/04  01:00:00,102.497920061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,101.637484461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,100.450540294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549497275,0.0,1.75125,1.16424497275
 07/04  04:00:00,106.874629928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,96.045749117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,128.801472146,24.366656309,0.0,0.0,6.98738001645,14.1499734587,119.885207644,115.218401067,3.5025,1.16430657632
 07/04  07:00:00,144.212021621,24.366656309,0.0,0.0,6.98738001645,14.1499734587,141.584697317,138.062197317,3.5025,0.02
 07/04  08:00:00,177.907627075,24.366656309,0.00513992883691,0.0,6.98738001645,14.1499734587,129.269291725,125.746791725,3.5025,0.02
 07/04  09:00:00,155.134464811,24.366656309,0.0,0.0,6.98738001645,14.1499734587,124.100454202,119.433525527,3.5025,1.16442867462
 07/04  10:00:00,190.922856852,24.366656309,0.00341659435923,0.0,27.9495200658,27.7759469175,98.3833334726,91.3583334726,7.005,0.02
 07/04  11:00:00,222.64822751,24.366656309,0.00779035075054,0.0,27.9495200658,27.7759469175,79.0207017418,70.8509380241,7.005,1.1647637177
 07/04  12:00:00,238.952807371,24.366656309,0.017556234629,0.0,41.9242800987,36.8599292233,52.1667389327,41.6619691274,9.34,1.16476980526
 07/04  13:00:00,240.909737581,24.366656309,0.427474821457,0.0,41.9242800987,36.8599292233,31.8333498243,21.3285989968,9.34,1.16475082748
 07/04  14:00:00,240.508654318,24.366656309,2.10919819967,0.0,41.9242800987,36.8599292233,12.5476145905,3.18761459053,9.34,0.02
 07/04  15:00:00,239.335322383,24.366656309,3.39354442704,0.0,41.9242800987,36.8599292233,10.5048642925,0.0,9.34,1.16486429255
 07/04  16:00:00,242.920792342,24.366656309,5.31807421222,0.0,41.9242800987,36.8599292233,10.5048730882,0.0,9.34,1.1648730882
 07/04  17:00:00,213.421941619,24.366656309,4.83754002703,0.0,27.9495200658,27.7759469175,8.16979256726,0.0,7.005,1.16479256726
 07/04  18:00:00,215.725862441,24.366656309,3.12997157852,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,198.241345669,24.366656309,1.14418038742,0.0,13.9747600329,18.6919646116,9.01100381277,3.17635662357,4.67,1.1646471892
 07/04  20:00:00,179.665610958,24.366656309,0.080197423242,0.0,13.9747600329,18.6919646116,27.5805339919,21.7459502481,4.67,1.16458374377
 07/04  21:00:00,168.682474952,24.366656309,0.00167641351387,0.0,13.9747600329,18.6919646116,10.3074962925,5.61749629247,4.67,0.02
 07/04  22:00:00,109.851334391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,139.685223388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553549711,0.0,1.75125,1.16428549711
 07/04  24:00:00,112.236122229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,103.782890009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,101.575494936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922427705,0.0,2.335,1.16422427705
 07/05  03:00:00,99.8804154236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,105.171763202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,93.704686718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922378818,0.0,2.335,1.16422378818
 07/05  06:00:00,138.506757164,24.366656309,0.0,0.0,13.9747600329,18.6919646116,146.030911471,141.340911471,4.67,0.02
 07/05  07:00:00,153.827770001,24.366656309,0.0,0.0,13.9747600329,18.6919646116,150.94244741,146.25244741,4.67,0.02
 07/05  08:00:00,230.313760432,24.366656309,0.0,0.0,34.9369000822,32.3179380704,131.523263489,122.186140849,8.1725,1.16462263991
 07/05  09:00:00,258.104682985,24.366656309,0.00590755965395,0.0,62.886420148,41.4019203762,108.41238786,96.7401127356,10.5075,1.16477512461
 07/05  10:00:00,250.654725547,24.366656309,0.00687685037132,0.0,62.886420148,41.4019203762,95.1559548936,83.4836670366,10.5075,1.16478785704
 07/05  11:00:00,279.934144599,24.366656309,0.00884559118526,0.0,62.886420148,41.4019203762,71.7979397309,60.1253016844,10.5075,1.16513804649
 07/05  12:00:00,267.864405227,24.366656309,0.00725627566925,0.0,62.886420148,41.4019203762,51.5640264362,39.8912928436,10.5075,1.16523359258
 07/05  13:00:00,269.390017135,24.366656309,0.0605523858347,0.0,62.886420148,41.4019203762,32.4642026916,20.7914444003,10.5075,1.16525829136
 07/05  14:00:00,269.656363133,24.366656309,1.32297451603,0.0,62.886420148,41.4019203762,14.6782507148,3.00562597754,10.5075,1.16512473727
 07/05  15:00:00,271.13610856,24.366656309,3.87675946501,0.0,62.886420148,41.4019203762,11.6724924332,0.0,10.5075,1.16499243318
 07/05  16:00:00,273.214983284,24.366656309,5.58317554801,0.0,62.886420148,41.4019203762,11.6724472945,0.0,10.5075,1.16494729445
 07/05  17:00:00,274.378754438,24.366656309,6.29396978221,0.0,62.886420148,41.4019203762,11.6724164297,0.0,10.5075,1.16491642966
 07/05  18:00:00,269.844353975,24.366656309,5.06991887416,0.0,41.9242800987,36.8599292233,10.5049428811,0.0,9.34,1.16494288108
 07/05  19:00:00,258.235666945,24.366656309,3.43063560021,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  20:00:00,223.175073247,24.366656309,0.610565220004,0.0,34.9369000822,32.3179380704,15.2627903377,5.92554770147,8.1725,1.16474263624
 07/05  21:00:00,168.11218714,24.366656309,0.0292544675431,0.0,13.9747600329,18.6919646116,6.48715834751,0.65258378147,4.67,1.16457456604
 07/05  22:00:00,111.495795914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,140.992290633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,113.066638539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926847666,0.0,2.335,1.16426847666
 07/06  01:00:00,101.571834906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,99.2349160368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,97.288400535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992354996,0.0,2.335,1.1642354996
 07/06  04:00:00,101.787754319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,89.8202165666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,134.793930474,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.522783097,151.68854322,4.67,1.16423987753
 07/06  07:00:00,151.266460801,24.366656309,0.0,0.0,13.9747600329,18.6919646116,151.256666579,146.566666579,4.67,0.02
 07/06  08:00:00,230.578122667,24.366656309,0.00312165613504,0.0,34.9369000822,32.3179380704,122.288112074,112.95103805,8.1725,1.16457402385
 07/06  09:00:00,263.759171837,24.366656309,0.0167220751977,0.0,62.886420148,41.4019203762,77.6202815271,67.0927815271,10.5075,0.02
 07/06  10:00:00,258.22010939,24.366656309,0.0669704797795,0.0,62.886420148,41.4019203762,52.0026193319,40.3303223201,10.5075,1.16479701179
 07/06  11:00:00,287.526797403,24.366656309,1.02942600181,0.0,62.886420148,41.4019203762,26.4654481179,14.7927178735,10.5075,1.16523024437
 07/06  12:00:00,276.961559089,24.366656309,2.74028956859,0.0,62.886420148,41.4019203762,12.6761411198,1.00347081041,10.5075,1.16517030936
 07/06  13:00:00,278.116808895,24.366656309,5.16205138917,0.0,62.886420148,41.4019203762,12.8180275119,0.0,10.5075,2.31052751189
 07/06  14:00:00,275.420714626,24.366656309,7.40327748566,0.0,62.886420148,41.4019203762,11.6725337693,0.0,10.5075,1.16503376927
 07/06  15:00:00,273.453208519,24.366656309,8.88214703755,0.0,62.886420148,41.4019203762,11.6723832021,0.0,10.5075,1.16488320208
 07/06  16:00:00,272.895930175,24.366656309,9.4972242769,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  17:00:00,271.397250859,24.366656309,9.56830247921,0.0,62.886420148,41.4019203762,11.6725755453,0.0,10.5075,1.16507554528
 07/06  18:00:00,266.039435769,24.366656309,8.35239996589,0.0,41.9242800987,36.8599292233,10.5049356819,0.0,9.34,1.16493568193
 07/06  19:00:00,253.080637075,24.366656309,6.78685722984,0.0,41.9242800987,36.8599292233,10.5048396734,0.0,9.34,1.16483967336
 07/06  20:00:00,217.866777262,24.366656309,2.99761440028,0.0,34.9369000822,32.3179380704,9.33725720259,0.0,8.1725,1.16475720259
 07/06  21:00:00,164.131654916,24.366656309,0.19824245618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,109.412814947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942275879,0.0,2.335,1.16442275879
 07/06  23:00:00,140.547394728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,112.643127944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,101.018484555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922711177,0.0,2.335,1.16422711177
 07/07  02:00:00,99.6290249812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,98.1502558459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,119.482584006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499240304,0.0,2.335,1.164240304
 07/07  05:00:00,108.581896297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,155.455148288,24.366656309,0.000626889824457,0.0,13.9747600329,18.6919646116,135.763119065,131.073119065,4.67,0.02
 07/07  07:00:00,167.873980124,24.366656309,0.0,0.0,13.9747600329,18.6919646116,122.836007228,117.001604151,4.67,1.16440307659
 07/07  08:00:00,239.621585054,24.366656309,0.010095209183,0.0,34.9369000822,32.3179380704,80.6109602234,72.4184602234,8.1725,0.02
 07/07  09:00:00,273.492430659,24.366656309,0.977848393291,0.0,62.886420148,41.4019203762,41.8197596194,30.1475387076,10.5075,1.16472091177
 07/07  10:00:00,268.995712517,24.366656309,3.79274200683,0.0,62.886420148,41.4019203762,19.8849784728,8.21261241679,10.5075,1.16486605604
 07/07  11:00:00,295.893122741,24.366656309,5.47950503465,0.0,62.886420148,41.4019203762,11.6726574573,0.0,10.5075,1.16515745732
 07/07  12:00:00,285.822665297,24.366656309,7.14397199994,0.0,62.886420148,41.4019203762,11.6726147841,0.0,10.5075,1.16511478415
 07/07  13:00:00,289.33742011,24.366656309,9.15643503869,0.0,62.886420148,41.4019203762,11.6727602408,0.0,10.5075,1.16526024081
 07/07  14:00:00,287.837014016,24.366656309,11.0355551677,0.0,62.886420148,41.4019203762,11.6724352813,0.0,10.5075,1.16493528129
 07/07  15:00:00,284.891555529,24.366656309,13.2031018404,0.0,62.886420148,41.4019203762,11.6725491193,0.0,10.5075,1.16504911927
 07/07  16:00:00,286.514288979,24.366656309,14.3276757792,0.0,62.886420148,41.4019203762,11.6724989347,0.0,10.5075,1.16499893475
 07/07  17:00:00,287.825967875,24.366656309,14.6321910883,0.0,62.886420148,41.4019203762,11.6724630975,0.0,10.5075,1.16496309748
 07/07  18:00:00,282.503584373,24.366656309,12.7535071402,0.0,41.9242800987,36.8599292233,10.5048047469,0.0,9.34,1.1648047469
 07/07  19:00:00,262.16312778,24.366656309,10.9252346189,0.0,41.9242800987,36.8599292233,10.5046794734,0.0,9.34,1.16467947341
 07/07  20:00:00,224.121353094,24.366656309,8.64419165452,0.0,34.9369000822,32.3179380704,8.8679883144,0.6754883144,8.1725,0.02
 07/07  21:00:00,163.698164116,24.366656309,3.35787103472,0.0,13.9747600329,18.6919646116,5.83457096761,0.0,4.67,1.16457096761
 07/07  22:00:00,109.976040311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,140.629169552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928715293,0.0,2.335,1.16428715293
 07/07  24:00:00,113.092549724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,100.006540114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,99.8560606703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555176975,0.0,1.75125,1.16430176975
 07/08  03:00:00,99.1732192761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,105.038422685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,92.9580486845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549883927,0.0,1.75125,1.16424883927
 07/08  06:00:00,124.182947639,24.366656309,0.0,0.0,6.98738001645,14.1499734587,117.175953355,113.653453355,3.5025,0.02
 07/08  07:00:00,142.925907842,24.366656309,0.0,0.0,6.98738001645,14.1499734587,124.985789093,120.31872215,3.5025,1.16456694367
 07/08  08:00:00,208.90303656,24.366656309,0.0,0.0,20.9621400493,23.2339557645,98.2642307687,92.4067307687,5.8375,0.02
 07/08  09:00:00,235.481625638,24.366656309,0.00629134825753,0.0,41.9242800987,36.8599292233,68.2793783,57.7747780924,9.34,1.16460020757
 07/08  10:00:00,263.967774515,24.366656309,0.53545056733,0.0,62.886420148,41.4019203762,36.5738562838,24.9015423429,10.5075,1.16481394086
 07/08  11:00:00,296.298717288,24.366656309,2.19842389131,0.0,62.886420148,41.4019203762,14.0568618316,2.38434836837,10.5075,1.16501346324
 07/08  12:00:00,289.232221246,24.366656309,5.01284619632,0.0,62.886420148,41.4019203762,11.6726990076,0.0,10.5075,1.16519900756
 07/08  13:00:00,292.262547877,24.366656309,8.20205343568,0.0,62.886420148,41.4019203762,11.67258606,0.0,10.5075,1.16508606004
 07/08  14:00:00,287.228404684,24.366656309,9.90009442414,0.0,62.886420148,41.4019203762,11.6724750995,0.0,10.5075,1.1649750995
 07/08  15:00:00,282.015000715,24.366656309,11.3188896281,0.0,62.886420148,41.4019203762,11.6724358128,0.0,10.5075,1.16493581278
 07/08  16:00:00,281.983919157,24.366656309,12.4140443563,0.0,62.886420148,41.4019203762,11.6723822086,0.0,10.5075,1.16488220864
 07/08  17:00:00,283.274457584,24.366656309,11.7563462298,0.0,62.886420148,41.4019203762,11.6725294961,0.0,10.5075,1.16502949606
 07/08  18:00:00,265.032245671,24.366656309,8.95910742085,0.0,34.9369000822,32.3179380704,9.93072558301,0.593308005387,8.1725,1.16491757762
 07/08  19:00:00,220.490373739,24.366656309,5.27523389946,0.0,20.9621400493,23.2339557645,8.05901419368,1.05671517711,5.8375,1.16479901657
 07/08  20:00:00,195.138450772,24.366656309,0.952687302153,0.0,20.9621400493,23.2339557645,8.99261761481,3.13511761481,5.8375,0.02
 07/08  21:00:00,152.391657423,24.366656309,0.109587007143,0.0,6.98738001645,14.1499734587,5.93784727009,1.27080864783,3.5025,1.16453862225
 07/08  22:00:00,107.694979026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,137.607293959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561740815,0.0,1.75125,1.16436740815
 07/08  24:00:00,110.315879593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,99.9665440631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,97.8970001522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554555593,0.0,1.75125,1.16429555593
 07/09  03:00:00,96.0801781743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,101.843323507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,90.9201628331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549735831,0.0,1.75125,1.16424735831
 07/09  06:00:00,123.441174464,24.366656309,0.0,0.0,6.98738001645,14.1499734587,143.42957278,139.90707278,3.5025,0.02
 07/09  07:00:00,138.010624153,24.366656309,0.0,0.0,6.98738001645,14.1499734587,157.622018915,154.099518915,3.5025,0.02
 07/09  08:00:00,173.737133324,24.366656309,0.00514384436153,0.0,6.98738001645,14.1499734587,139.981527165,135.314636227,3.5025,1.16439093888
 07/09  09:00:00,150.208890639,24.366656309,0.0,0.0,6.98738001645,14.1499734587,129.759636541,126.237136541,3.5025,0.02
 07/09  10:00:00,185.502485364,24.366656309,0.00275747159791,0.0,27.9495200658,27.7759469175,110.730445338,102.560709325,7.005,1.16473601354
 07/09  11:00:00,214.918961899,24.366656309,0.0,0.0,27.9495200658,27.7759469175,105.441659024,97.2720169962,7.005,1.16464202738
 07/09  12:00:00,228.454230254,24.366656309,0.00534205841464,0.0,41.9242800987,36.8599292233,86.8325979066,77.4725979066,9.34,0.02
 07/09  13:00:00,227.484669862,24.366656309,0.00379100245081,0.0,41.9242800987,36.8599292233,78.4741451192,67.9692850536,9.34,1.16486006561
 07/09  14:00:00,226.154440488,24.366656309,0.0,0.0,41.9242800987,36.8599292233,64.1784526594,53.6736604388,9.34,1.16479222061
 07/09  15:00:00,224.60412024,24.366656309,0.0,0.0,41.9242800987,36.8599292233,55.8168560925,45.3120953769,9.34,1.1647607156
 07/09  16:00:00,225.064038268,24.366656309,0.0,0.0,41.9242800987,36.8599292233,50.6076323106,40.1028519048,9.34,1.16478040588
 07/09  17:00:00,196.473134389,24.366656309,0.0,0.0,27.9495200658,27.7759469175,57.0751151172,50.0501151172,7.005,0.02
 07/09  18:00:00,199.195259622,24.366656309,0.0,0.0,13.9747600329,18.6919646116,72.4890125066,66.6543690041,4.67,1.16464350247
 07/09  19:00:00,180.126785901,24.366656309,0.0,0.0,13.9747600329,18.6919646116,86.6709132705,80.8362870231,4.67,1.16462624745
 07/09  20:00:00,167.217003863,24.366656309,0.0,0.0,13.9747600329,18.6919646116,94.2157301157,89.5257301157,4.67,0.02
 07/09  21:00:00,161.838695784,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.8636701752,53.0291968361,4.67,1.16447333906
 07/09  22:00:00,105.926086966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,137.580866319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,110.43351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553316802,0.0,1.75125,1.16428316802
 07/10  01:00:00,103.183257778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,101.592526232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,100.611498479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921267868,0.0,2.335,1.16421267868
 07/10  04:00:00,106.473490438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,98.6208389081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,139.462411482,24.366656309,0.0,0.0,13.9747600329,18.6919646116,137.057146881,132.367146881,4.67,0.02
 07/10  07:00:00,154.509221507,24.366656309,0.0,0.0,13.9747600329,18.6919646116,144.229945359,138.395478889,4.67,1.16446647069
 07/10  08:00:00,230.523342803,24.366656309,0.00326499555558,0.0,34.9369000822,32.3179380704,118.197003637,110.004503637,8.1725,0.02
 07/10  09:00:00,258.006527979,24.366656309,0.00698638280973,0.0,62.886420148,41.4019203762,94.0229460745,82.3506410304,10.5075,1.16480504418
 07/10  10:00:00,247.332059976,24.366656309,0.00712906946924,0.0,62.886420148,41.4019203762,86.1099476948,74.4376157214,10.5075,1.16483197344
 07/10  11:00:00,276.876416498,24.366656309,0.00607906403352,0.0,62.886420148,41.4019203762,68.538758607,56.8661945628,10.5075,1.16506404417
 07/10  12:00:00,264.586313881,24.366656309,0.00669393556736,0.0,62.886420148,41.4019203762,49.6864152168,38.0136427754,10.5075,1.16527244142
 07/10  13:00:00,267.627790411,24.366656309,0.227842041679,0.0,62.886420148,41.4019203762,31.5751793633,19.9025312072,10.5075,1.16514815606
 07/10  14:00:00,264.56083422,24.366656309,1.09203051628,0.0,62.886420148,41.4019203762,18.947181591,7.27459203419,10.5075,1.16508955685
 07/10  15:00:00,259.424789896,24.366656309,1.39563746724,0.0,62.886420148,41.4019203762,13.3727960065,1.70030603223,10.5075,1.16498997428
 07/10  16:00:00,261.865877966,24.366656309,2.12875324196,0.0,62.886420148,41.4019203762,11.6724343245,0.0,10.5075,1.1649343245
 07/10  17:00:00,265.698398621,24.366656309,2.77794320136,0.0,62.886420148,41.4019203762,11.6723929549,0.0,10.5075,1.16489295489
 07/10  18:00:00,261.178190779,24.366656309,2.19592613042,0.0,41.9242800987,36.8599292233,10.5049514049,0.0,9.34,1.16495140486
 07/10  19:00:00,247.355208193,24.366656309,0.998565335864,0.0,41.9242800987,36.8599292233,16.7993017963,6.29447713389,9.34,1.16482466238
 07/10  20:00:00,216.276769891,24.366656309,0.127821697827,0.0,34.9369000822,32.3179380704,27.5015943407,18.1643579552,8.1725,1.16473638552
 07/10  21:00:00,166.266541509,24.366656309,0.0133316460897,0.0,13.9747600329,18.6919646116,10.0472480594,5.3572480594,4.67,0.02
 07/10  22:00:00,110.757945872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942788709,0.0,2.335,1.16442788709
 07/10  23:00:00,141.311564381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,113.872245585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,103.279578702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924468767,0.0,2.335,1.16424468767
 07/11  02:00:00,101.623049705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,100.084347955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,120.153399773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,111.420997103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924643756,0.0,2.335,1.16424643756
 07/11  06:00:00,153.336017106,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.664209424,152.974209424,4.67,0.02
 07/11  07:00:00,166.079849917,24.366656309,0.0,0.0,13.9747600329,18.6919646116,143.531650187,138.841650187,4.67,0.02
 07/11  08:00:00,237.864783474,24.366656309,0.00958157435699,0.0,34.9369000822,32.3179380704,102.327011353,92.9898926889,8.1725,1.164618664
 07/11  09:00:00,273.024476636,24.366656309,0.10072443063,0.0,62.886420148,41.4019203762,57.685940148,46.0137507996,10.5075,1.16468934831
 07/11  10:00:00,271.426925842,24.366656309,1.42464178614,0.0,62.886420148,41.4019203762,29.4934798358,17.8211166361,10.5075,1.1648631997
 07/11  11:00:00,300.968570847,24.366656309,4.04354879554,0.0,62.886420148,41.4019203762,12.0894865638,0.416779483424,10.5075,1.16520708035
 07/11  12:00:00,292.653464563,24.366656309,6.34131290824,0.0,62.886420148,41.4019203762,11.6726790971,0.0,10.5075,1.16517909707
 07/11  13:00:00,295.749591297,24.366656309,8.70505838774,0.0,62.886420148,41.4019203762,11.6728179406,0.0,10.5075,1.16531794065
 07/11  14:00:00,292.122218055,24.366656309,10.0082880359,0.0,62.886420148,41.4019203762,11.6724520297,0.0,10.5075,1.16495202969
 07/11  15:00:00,288.706652473,24.366656309,10.8338253439,0.0,62.886420148,41.4019203762,11.6725451826,0.0,10.5075,1.16504518257
 07/11  16:00:00,290.833129337,24.366656309,11.6807372235,0.0,62.886420148,41.4019203762,11.6724959779,0.0,10.5075,1.16499597795
 07/11  17:00:00,292.235384048,24.366656309,11.5433437105,0.0,62.886420148,41.4019203762,11.672461058,0.0,10.5075,1.16496105801
 07/11  18:00:00,286.299335318,24.366656309,9.83300111481,0.0,41.9242800987,36.8599292233,10.5049833915,0.0,9.34,1.16498339152
 07/11  19:00:00,264.796670776,24.366656309,8.26791251799,0.0,41.9242800987,36.8599292233,9.67327473983,0.313274739835,9.34,0.02
 07/11  20:00:00,235.449892173,24.366656309,5.88980405294,0.0,34.9369000822,32.3179380704,9.3372803274,0.0,8.1725,1.1647803274
 07/11  21:00:00,173.922488865,24.366656309,2.24544483407,0.0,13.9747600329,18.6919646116,5.83460966792,0.0,4.67,1.16460966792
 07/11  22:00:00,122.735164754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,152.261188346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929933658,0.0,2.335,1.16429933658
 07/11  24:00:00,128.064156757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,115.589111309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,114.332753123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,111.877570329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926850565,0.0,2.335,1.16426850565
 07/12  04:00:00,116.49249823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,108.89961526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,152.728270621,24.366656309,0.00487002373323,0.0,13.9747600329,18.6919646116,73.7744064382,67.9402006824,4.67,1.1642057558
 07/12  07:00:00,173.284090586,24.366656309,0.0,0.0,13.9747600329,18.6919646116,79.3483504873,74.6583504873,4.67,0.02
 07/12  08:00:00,249.7833632,24.366656309,0.00679609554099,0.0,34.9369000822,32.3179380704,57.9544503041,48.6173490169,8.1725,1.16460128718
 07/12  09:00:00,282.771388157,24.366656309,1.63634730865,0.0,62.886420148,41.4019203762,24.9204204742,14.3929204742,10.5075,0.02
 07/12  10:00:00,280.862547979,24.366656309,3.65017575993,0.0,62.886420148,41.4019203762,12.0109945136,0.3386754183,10.5075,1.16481909531
 07/12  11:00:00,308.885906936,24.366656309,6.57053052109,0.0,62.886420148,41.4019203762,11.67274591,0.0,10.5075,1.16524590995
 07/12  12:00:00,301.941414511,24.366656309,8.23394214073,0.0,62.886420148,41.4019203762,11.6726817826,0.0,10.5075,1.16518178262
 07/12  13:00:00,305.780743651,24.366656309,10.0391646944,0.0,62.886420148,41.4019203762,12.818036707,0.0,10.5075,2.31053670704
 07/12  14:00:00,307.195433309,24.366656309,12.8366216406,0.0,62.886420148,41.4019203762,11.6725333344,0.0,10.5075,1.16503333441
 07/12  15:00:00,306.369842661,24.366656309,15.6802420702,0.0,62.886420148,41.4019203762,11.6723795005,0.0,10.5075,1.16487950046
 07/12  16:00:00,303.924692026,24.366656309,15.9745037706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,304.404786444,24.366656309,16.6393613835,0.0,62.886420148,41.4019203762,11.672566861,0.0,10.5075,1.16506686097
 07/12  18:00:00,298.745162269,24.366656309,14.8707478586,0.0,41.9242800987,36.8599292233,10.5049236719,0.0,9.34,1.16492367187
 07/12  19:00:00,288.993336134,24.366656309,12.7174052926,0.0,41.9242800987,36.8599292233,10.5048243588,0.0,9.34,1.16482435883
 07/12  20:00:00,259.423158585,24.366656309,9.68712205262,0.0,34.9369000822,32.3179380704,9.96079010324,0.623551569875,8.1725,1.16473853336
 07/12  21:00:00,190.605979888,24.366656309,5.68716284588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,128.165011212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940299133,0.0,2.335,1.16440299133
 07/12  23:00:00,155.594817353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,131.136642207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,119.026741905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927576945,0.0,2.335,1.16427576945
 07/13  02:00:00,117.720786573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,115.78575573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,122.025625937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921824213,0.0,2.335,1.16421824213
 07/13  05:00:00,113.17313731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,154.165065925,24.366656309,0.000932498220916,0.0,13.9747600329,18.6919646116,56.0005059251,51.3105059251,4.67,0.02
 07/13  07:00:00,170.963162119,24.366656309,0.0,0.0,13.9747600329,18.6919646116,83.4214375477,77.5870591527,4.67,1.16437839496
 07/13  08:00:00,245.51443221,24.366656309,0.0,0.0,34.9369000822,32.3179380704,70.0968062389,61.9043062389,8.1725,0.02
 07/13  09:00:00,273.548704524,24.366656309,0.0176248695425,0.0,62.886420148,41.4019203762,52.7802911306,41.1080998153,10.5075,1.16469131537
 07/13  10:00:00,267.174954915,24.366656309,0.0724717695264,0.0,62.886420148,41.4019203762,41.4096478432,29.7373158871,10.5075,1.16483195607
 07/13  11:00:00,292.122142089,24.366656309,0.327226898373,0.0,62.886420148,41.4019203762,26.0440824355,14.3714647118,10.5075,1.16511772371
 07/13  12:00:00,281.816037702,24.366656309,1.54540651249,0.0,62.886420148,41.4019203762,14.0751237331,2.40228237521,10.5075,1.1653413579
 07/13  13:00:00,283.089663465,24.366656309,2.48344261348,0.0,62.886420148,41.4019203762,11.6727114801,0.0,10.5075,1.16521148007
 07/13  14:00:00,276.997995552,24.366656309,2.68076602389,0.0,62.886420148,41.4019203762,11.6726122352,0.0,10.5075,1.16511223517
 07/13  15:00:00,275.526654788,24.366656309,4.74840690312,0.0,62.886420148,41.4019203762,11.6724931566,0.0,10.5075,1.16499315658
 07/13  16:00:00,274.487935207,24.366656309,5.11516225171,0.0,62.886420148,41.4019203762,11.6724393048,0.0,10.5075,1.16493930475
 07/13  17:00:00,271.827799247,24.366656309,4.45843612284,0.0,62.886420148,41.4019203762,11.6723996491,0.0,10.5075,1.16489964909
 07/13  18:00:00,264.514293246,24.366656309,2.58589411715,0.0,41.9242800987,36.8599292233,10.5049383942,0.0,9.34,1.16493839421
 07/13  19:00:00,249.515652678,24.366656309,0.792412982611,0.0,41.9242800987,36.8599292233,16.8896687102,6.38488682636,9.34,1.16478188381
 07/13  20:00:00,219.88909397,24.366656309,0.129883795828,0.0,34.9369000822,32.3179380704,32.8664443817,24.6739443817,8.1725,0.02
 07/13  21:00:00,163.028931709,24.366656309,0.0210963581483,0.0,13.9747600329,18.6919646116,22.239190221,16.4045597333,4.67,1.16463048763
 07/13  22:00:00,107.161531828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,137.451646244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992928542,0.0,2.335,1.1642928542
 07/13  24:00:00,108.725930098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,98.4604502502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,96.824890494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923597518,0.0,2.335,1.16423597518
 07/14  03:00:00,95.715982973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,116.758248464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,108.890730141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,151.067641354,24.366656309,0.0,0.0,13.9747600329,18.6919646116,164.373845664,158.539579378,4.67,1.16426628574
 07/14  07:00:00,160.761956159,24.366656309,0.0,0.0,13.9747600329,18.6919646116,153.559815393,148.869815393,4.67,0.02
 07/14  08:00:00,230.139223728,24.366656309,0.0,0.0,34.9369000822,32.3179380704,126.046474945,116.709354704,8.1725,1.16462024066
 07/14  09:00:00,259.548766537,24.366656309,0.00693696165818,0.0,62.886420148,41.4019203762,96.729776537,86.202276537,10.5075,0.02
 07/14  10:00:00,253.289749784,24.366656309,0.00877699945005,0.0,62.886420148,41.4019203762,78.346069974,66.6736005439,10.5075,1.16496943017
 07/14  11:00:00,283.35738759,24.366656309,0.014387588182,0.0,62.886420148,41.4019203762,49.9094898949,38.2368489645,10.5075,1.1651409304
 07/14  12:00:00,271.446091227,24.366656309,0.749021175439,0.0,62.886420148,41.4019203762,28.4407100943,15.6226608237,10.5075,2.31054927056
 07/14  13:00:00,272.335637232,24.366656309,2.66361939727,0.0,62.886420148,41.4019203762,13.8294832003,2.15662930714,10.5075,1.16535389319
 07/14  14:00:00,268.94392376,24.366656309,4.66091849124,0.0,62.886420148,41.4019203762,11.6724479792,0.0,10.5075,1.16494797918
 07/14  15:00:00,263.894067675,24.366656309,5.19504427597,0.0,62.886420148,41.4019203762,11.672521558,0.0,10.5075,1.16502155803
 07/14  16:00:00,266.050045391,24.366656309,6.43779515148,0.0,62.886420148,41.4019203762,11.6724741617,0.0,10.5075,1.1649741617
 07/14  17:00:00,268.105891523,24.366656309,6.5185395002,0.0,62.886420148,41.4019203762,11.6724409618,0.0,10.5075,1.16494096179
 07/14  18:00:00,261.417663757,24.366656309,3.16664167345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,239.027377514,24.366656309,0.735019184213,0.0,41.9242800987,36.8599292233,21.5445325879,11.0397412551,9.34,1.16479133284
 07/14  20:00:00,210.602506514,24.366656309,0.0684382993649,0.0,34.9369000822,32.3179380704,40.0999118555,30.7627038326,8.1725,1.1647080229
 07/14  21:00:00,157.455836319,24.366656309,0.0,0.0,13.9747600329,18.6919646116,23.5040180862,17.6695174703,4.67,1.16450061595
 07/14  22:00:00,107.773532862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,138.8731019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,112.549263108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925878118,0.0,2.335,1.16425878118
 07/15  01:00:00,100.504651964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,99.2327838121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,98.183717875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550690586,0.0,1.75125,1.16425690586
 07/15  04:00:00,104.728345529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,97.1902108142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,128.121250241,24.366656309,0.001274828285,0.0,6.98738001645,14.1499734587,127.683269791,123.016454636,3.5025,1.1643151548
 07/15  07:00:00,145.292381988,24.366656309,0.0,0.0,6.98738001645,14.1499734587,135.582390747,132.059890747,3.5025,0.02
 07/15  08:00:00,209.9767945,24.366656309,0.0,0.0,20.9621400493,23.2339557645,114.704688144,107.702629023,5.8375,1.16455912145
 07/15  09:00:00,235.115199112,24.366656309,0.00566742675959,0.0,41.9242800987,36.8599292233,89.6190215145,80.2590215145,9.34,0.02
 07/15  10:00:00,259.280103808,24.366656309,0.0154188577783,0.0,62.886420148,41.4019203762,71.5019660473,59.8296218156,10.5075,1.1648442317
 07/15  11:00:00,287.225495013,24.366656309,0.0107924707036,0.0,62.886420148,41.4019203762,54.0167505135,42.3440549852,10.5075,1.16519552832
 07/15  12:00:00,273.978031177,24.366656309,0.0,0.0,62.886420148,41.4019203762,43.8014872296,32.1288892895,10.5075,1.16509794012
 07/15  13:00:00,276.786664165,24.366656309,0.583672452286,0.0,62.886420148,41.4019203762,22.754993441,9.93714923936,10.5075,2.31034420167
 07/15  14:00:00,272.304250767,24.366656309,1.03229934657,0.0,62.886420148,41.4019203762,14.4257453765,2.75332990199,10.5075,1.16491547448
 07/15  15:00:00,267.379548688,24.366656309,1.01699860003,0.0,62.886420148,41.4019203762,12.066108975,1.53860897504,10.5075,0.02
 07/15  16:00:00,267.353221752,24.366656309,1.09935324136,0.0,62.886420148,41.4019203762,11.6725667444,0.0,10.5075,1.16506674444
 07/15  17:00:00,266.490385076,24.366656309,0.907187807263,0.0,62.886420148,41.4019203762,16.1552604886,4.48276220556,10.5075,1.16499828307
 07/15  18:00:00,246.718617536,24.366656309,0.0274488711809,0.0,34.9369000822,32.3179380704,40.1458399201,30.8084432063,8.1725,1.16489671376
 07/15  19:00:00,206.140047263,24.366656309,0.0,0.0,20.9621400493,23.2339557645,58.2686898505,51.2663586189,5.8375,1.16483123164
 07/15  20:00:00,196.690802936,24.366656309,0.0,0.0,20.9621400493,23.2339557645,67.5614571502,60.5593350419,5.8375,1.16462210827
 07/15  21:00:00,157.378060811,24.366656309,0.0,0.0,6.98738001645,14.1499734587,34.3055907406,30.7830907406,3.5025,0.02
 07/15  22:00:00,115.395094119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574622459,0.0,1.75125,1.16449622459
 07/15  23:00:00,145.688653334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,119.780628389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560936341,0.0,1.75125,1.16435936341
 07/16  01:00:00,109.493137309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,107.908888933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,106.701115851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551504269,0.0,1.75125,1.16426504269
 07/16  04:00:00,113.009882417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,104.710512149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,134.648091976,24.366656309,0.0,0.0,6.98738001645,14.1499734587,114.578351235,109.954493971,3.5025,1.12135726382
 07/16  07:00:00,152.906663701,24.366656309,0.0,0.0,6.98738001645,14.1499734587,124.746282655,121.18091882,3.5025,0.0628638349929
 07/16  08:00:00,188.740661909,24.366656309,0.0100648863715,0.0,6.98738001645,14.1499734587,101.848921182,98.326421182,3.5025,0.02
 07/16  09:00:00,168.270816283,24.366656309,0.0,0.0,6.98738001645,14.1499734587,88.63989034,83.9730241503,3.5025,1.16436618972
 07/16  10:00:00,202.153299286,24.366656309,0.00430878701393,0.0,27.9495200658,27.7759469175,69.8552687563,62.8302687563,7.005,0.02
 07/16  11:00:00,230.143257731,24.366656309,0.0085275220382,0.0,27.9495200658,27.7759469175,57.2999507315,49.1302595322,7.005,1.16469119935
 07/16  12:00:00,247.109526445,24.366656309,0.385833008975,0.0,41.9242800987,36.8599292233,31.3337988517,20.8289301109,9.34,1.16486874081
 07/16  13:00:00,246.797218174,24.366656309,0.743834795096,0.0,41.9242800987,36.8599292233,21.3029951091,10.7981527167,9.34,1.16484239239
 07/16  14:00:00,241.734142536,24.366656309,1.00397171276,0.0,41.9242800987,36.8599292233,12.7260409682,3.36604096824,9.34,0.02
 07/16  15:00:00,239.299224635,24.366656309,1.76454264861,0.0,41.9242800987,36.8599292233,10.504768778,0.0,9.34,1.16476877804
 07/16  16:00:00,237.593323877,24.366656309,1.21017973398,0.0,41.9242800987,36.8599292233,11.0612737185,0.556503579217,9.34,1.16477013929
 07/16  17:00:00,205.799932405,24.366656309,0.0347315375013,0.0,27.9495200658,27.7759469175,25.1254452943,16.9557622522,7.005,1.16468304211
 07/16  18:00:00,209.269452496,24.366656309,0.0,0.0,13.9747600329,18.6919646116,31.9286810658,27.2386810658,4.67,0.02
 07/16  19:00:00,194.885604706,24.366656309,0.0,0.0,13.9747600329,18.6919646116,35.6924775236,29.8577977066,4.67,1.16467981697
 07/16  20:00:00,183.836746131,24.366656309,0.0,0.0,13.9747600329,18.6919646116,47.5952367824,42.9052367824,4.67,0.02
 07/16  21:00:00,170.968926673,24.366656309,0.0,0.0,13.9747600329,18.6919646116,23.59248874,17.7579945499,4.67,1.16449419011
 07/16  22:00:00,113.649012394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,144.333720559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548652252,0.0,1.75125,1.16423652252
 07/16  24:00:00,118.086433695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,109.495608963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,107.748186279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923849496,0.0,2.335,1.16423849496
 07/17  03:00:00,106.746627527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,113.134782719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,105.325848153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,147.284925525,24.366656309,0.00461839653882,0.0,13.9747600329,18.6919646116,106.227169531,100.392907821,4.67,1.16426170986
 07/17  07:00:00,164.169586602,24.366656309,0.0,0.0,13.9747600329,18.6919646116,115.58247101,110.89247101,4.67,0.02
 07/17  08:00:00,240.269699525,24.366656309,0.00347098208642,0.0,34.9369000822,32.3179380704,98.0361295073,88.6990092059,8.1725,1.1646203014
 07/17  09:00:00,270.449816872,24.366656309,0.00856701923752,0.0,62.886420148,41.4019203762,68.5488129872,58.0213129872,10.5075,0.02
 07/17  10:00:00,262.654499146,24.366656309,0.00929294473049,0.0,62.886420148,41.4019203762,55.9141669163,44.2416997582,10.5075,1.16496715812
 07/17  11:00:00,286.490426357,24.366656309,0.0274140528927,0.0,62.886420148,41.4019203762,40.6577017854,28.9850652627,10.5075,1.1651365227
 07/17  12:00:00,270.968857575,24.366656309,0.0,0.0,62.886420148,41.4019203762,35.3154129338,22.4973784461,10.5075,2.31053448767
 07/17  13:00:00,270.667004175,24.366656309,0.329763929664,0.0,62.886420148,41.4019203762,23.2055450932,11.5327014613,10.5075,1.16534363193
 07/17  14:00:00,266.196017035,24.366656309,0.722463702933,0.0,62.886420148,41.4019203762,15.5345366101,3.8620997077,10.5075,1.16493690241
 07/17  15:00:00,261.477635854,24.366656309,1.15845392719,0.0,62.886420148,41.4019203762,11.6725086488,0.0,10.5075,1.16500864881
 07/17  16:00:00,260.306115519,24.366656309,0.926925974682,0.0,62.886420148,41.4019203762,11.6724596646,0.0,10.5075,1.16495966459
 07/17  17:00:00,260.273112834,24.366656309,0.71117415306,0.0,62.886420148,41.4019203762,13.9517216067,2.27929678919,10.5075,1.16492481753
 07/17  18:00:00,256.627652101,24.366656309,0.586991388902,0.0,41.9242800987,36.8599292233,17.1395366849,7.77953668491,9.34,0.02
 07/17  19:00:00,245.637025951,24.366656309,0.399341033862,0.0,41.9242800987,36.8599292233,25.7126062184,15.2078323123,9.34,1.16477390614
 07/17  20:00:00,220.828249565,24.366656309,0.0987071844853,0.0,34.9369000822,32.3179380704,33.8214976526,24.4843084517,8.1725,1.16468920097
 07/17  21:00:00,167.045599687,24.366656309,0.0140027109154,0.0,13.9747600329,18.6919646116,13.0267094225,8.33670942246,4.67,0.02
 07/17  22:00:00,112.153342719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942371471,0.0,2.335,1.16442371471
 07/17  23:00:00,140.860816362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,112.668516501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923895215,0.0,2.335,1.16423895215
 07/18  01:00:00,103.336108816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,101.525076815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,100.727536361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,123.356038095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49907444279,0.0,2.335,1.16407444279
 07/18  05:00:00,114.154195136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,156.608545087,24.366656309,0.0,0.0,13.9747600329,18.6919646116,143.780924149,139.090924149,4.67,0.02
 07/18  07:00:00,166.284665318,24.366656309,0.0,0.0,13.9747600329,18.6919646116,138.512117037,132.677728695,4.67,1.16438834228
 07/18  08:00:00,234.111065916,24.366656309,0.00311337853818,0.0,34.9369000822,32.3179380704,112.183869199,103.991369199,8.1725,0.02
 07/18  09:00:00,263.955665378,24.366656309,0.00731800587754,0.0,62.886420148,41.4019203762,88.7352003894,77.0628979881,10.5075,1.16480240129
 07/18  10:00:00,257.785777681,24.366656309,0.00844164527081,0.0,62.886420148,41.4019203762,71.4465443761,59.7741048107,10.5075,1.16493956538
 07/18  11:00:00,286.590182422,24.366656309,0.0140135774736,0.0,62.886420148,41.4019203762,45.5184592833,33.8457381674,10.5075,1.16522111593
 07/18  12:00:00,276.445460378,24.366656309,0.726441011265,0.0,62.886420148,41.4019203762,23.1216228208,11.4489515849,10.5075,1.16517123585
 07/18  13:00:00,276.457491008,24.366656309,1.75494744006,0.0,62.886420148,41.4019203762,12.0927746527,0.419966068918,10.5075,1.16530858375
 07/18  14:00:00,273.279819938,24.366656309,3.62430783506,0.0,62.886420148,41.4019203762,11.6724792017,0.0,10.5075,1.16497920169
 07/18  15:00:00,269.656217353,24.366656309,4.90578306968,0.0,62.886420148,41.4019203762,11.6723754463,0.0,10.5075,1.16487544632
 07/18  16:00:00,268.940637889,24.366656309,5.35211965412,0.0,62.886420148,41.4019203762,11.6725291063,0.0,10.5075,1.16502910626
 07/18  17:00:00,270.20512604,24.366656309,7.00160800505,0.0,62.886420148,41.4019203762,11.6724866196,0.0,10.5075,1.16498661965
 07/18  18:00:00,265.245765241,24.366656309,5.80095457079,0.0,41.9242800987,36.8599292233,10.5048229215,0.0,9.34,1.16482292152
 07/18  19:00:00,243.584317367,24.366656309,3.9853974238,0.0,41.9242800987,36.8599292233,10.5046924474,0.0,9.34,1.16469244738
 07/18  20:00:00,213.092594798,24.366656309,1.12618302517,0.0,34.9369000822,32.3179380704,14.0544992824,5.86199928244,8.1725,0.02
 07/18  21:00:00,160.63710562,24.366656309,0.0468240416955,0.0,13.9747600329,18.6919646116,7.08329550201,1.24871647353,4.67,1.16457902848
 07/18  22:00:00,111.659806892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,142.227231445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929303563,0.0,2.335,1.16429303563
 07/18  24:00:00,115.805419443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,105.002531572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,102.567859209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924590601,0.0,2.335,1.16424590601
 07/19  03:00:00,100.852621887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,107.337399773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,99.6829844535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923938772,0.0,2.335,1.16423938772
 07/19  06:00:00,141.282744382,24.366656309,0.0011811761904,0.0,13.9747600329,18.6919646116,131.181352876,126.491352876,4.67,0.02
 07/19  07:00:00,156.860698566,24.366656309,0.0,0.0,13.9747600329,18.6919646116,143.855165165,139.165165165,4.67,0.02
 07/19  08:00:00,233.510664366,24.366656309,0.0,0.0,34.9369000822,32.3179380704,122.584387825,113.247324909,8.1725,1.16456291594
 07/19  09:00:00,262.421525554,24.366656309,0.00678747722515,0.0,62.886420148,41.4019203762,96.9458624424,85.2736564795,10.5075,1.16470596288
 07/19  10:00:00,255.881115042,24.366656309,0.00758307037295,0.0,62.886420148,41.4019203762,81.8816371126,71.3541371126,10.5075,0.02
 07/19  11:00:00,282.769333792,24.366656309,0.00641646456608,0.0,62.886420148,41.4019203762,67.8383565683,55.020600484,10.5075,2.31025608436
 07/19  12:00:00,268.489299956,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.4323496051,45.7595664233,10.5075,1.16528318177
 07/19  13:00:00,266.459310594,24.366656309,0.0,0.0,62.886420148,41.4019203762,51.5164248157,39.843777711,10.5075,1.16514710467
 07/19  14:00:00,261.838568653,24.366656309,0.0,0.0,62.886420148,41.4019203762,41.2161537383,29.5436477069,10.5075,1.16500603145
 07/19  15:00:00,259.578558092,24.366656309,0.0284938580178,0.0,62.886420148,41.4019203762,28.8752491712,17.2028825451,10.5075,1.16486662612
 07/19  16:00:00,261.738612937,24.366656309,0.464747015861,0.0,62.886420148,41.4019203762,20.3590341284,8.68650740798,10.5075,1.16502672044
 07/19  17:00:00,262.50136727,24.366656309,0.74223106765,0.0,62.886420148,41.4019203762,18.4322572518,6.75976647428,10.5075,1.16499077755
 07/19  18:00:00,259.017351978,24.366656309,0.475743636159,0.0,41.9242800987,36.8599292233,19.9548265043,10.5948265043,9.34,0.02
 07/19  19:00:00,248.869592666,24.366656309,0.41214601574,0.0,41.9242800987,36.8599292233,25.1409359424,14.6360967284,9.34,1.16483921405
 07/19  20:00:00,222.991538157,24.366656309,0.0562914064288,0.0,34.9369000822,32.3179380704,35.6942426037,26.356989011,8.1725,1.1647535927
 07/19  21:00:00,168.092147604,24.366656309,0.0,0.0,13.9747600329,18.6919646116,15.2344050775,9.39986041965,4.67,1.16454465785
 07/19  22:00:00,112.173424227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,141.364645494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,114.639443862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923646309,0.0,2.335,1.16423646309
 07/20  01:00:00,104.341422883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,102.130985023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,100.553990342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,106.096353203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926639439,0.0,2.335,1.16426639439
 07/20  05:00:00,97.2817301466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,137.429095988,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.554582546,142.864582546,4.67,0.02
 07/20  07:00:00,151.141873406,24.366656309,0.0,0.0,13.9747600329,18.6919646116,156.888869485,151.054418791,4.67,1.16445069382
