Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  08:00:00,227.958574187,24.366656309,0.0,0.0,34.9369000822,32.3179380704,133.606321648,125.413821648,8.1725,0.02
 07/20  09:00:00,258.572142704,24.366656309,0.00927391932307,0.0,62.886420148,41.4019203762,100.256707531,88.5844520556,10.5075,1.16475547578
 07/20  10:00:00,254.412767299,24.366656309,0.0168794490785,0.0,62.886420148,41.4019203762,71.7324435899,60.0601402308,10.5075,1.16480335904
 07/20  11:00:00,284.918000025,24.366656309,0.0164441991719,0.0,62.886420148,41.4019203762,42.32867102,30.6561432455,10.5075,1.16502777451
 07/20  12:00:00,274.073860698,24.366656309,0.516150784198,0.0,62.886420148,41.4019203762,23.8295347339,12.15680618,10.5075,1.16522855389
 07/20  13:00:00,277.956358473,24.366656309,2.86019030775,0.0,62.886420148,41.4019203762,11.6725992067,0.0,10.5075,1.16509920666
 07/20  14:00:00,275.564024652,24.366656309,5.56801566941,0.0,62.886420148,41.4019203762,11.6725350286,0.0,10.5075,1.16503502856
 07/20  15:00:00,271.643231306,24.366656309,7.12345967763,0.0,62.886420148,41.4019203762,11.6724304875,0.0,10.5075,1.16493048746
 07/20  16:00:00,272.589040427,24.366656309,8.67762039717,0.0,62.886420148,41.4019203762,11.6723695359,0.0,10.5075,1.16486953592
 07/20  17:00:00,271.591854977,24.366656309,8.69794228864,0.0,62.886420148,41.4019203762,11.6725395333,0.0,10.5075,1.16503953327
 07/20  18:00:00,266.730126605,24.366656309,5.83537618831,0.0,41.9242800987,36.8599292233,10.504875049,0.0,9.34,1.16487504899
 07/20  19:00:00,251.349110061,24.366656309,2.56912661505,0.0,41.9242800987,36.8599292233,11.2805959929,0.775852117506,9.34,1.16474387535
 07/20  20:00:00,218.423926602,24.366656309,0.311747511563,0.0,34.9369000822,32.3179380704,25.6819164504,17.4894164504,8.1725,0.02
 07/20  21:00:00,163.015945198,24.366656309,0.0142029498131,0.0,13.9747600329,18.6919646116,14.2480337049,8.41340398202,4.67,1.16462972283
 07/20  22:00:00,108.033414857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,140.099790215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934351934,0.0,2.335,1.16434351934
 07/20  24:00:00,113.827630596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,103.948054708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,102.793826424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922662664,0.0,2.335,1.16422662664
 07/21  03:00:00,102.954169741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,127.849078687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,121.314276989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992233826,0.0,2.335,1.1642233826
 07/21  06:00:00,165.107267639,24.366656309,0.00452600155861,0.0,13.9747600329,18.6919646116,94.1933606924,89.5033606924,4.67,0.02
 07/21  07:00:00,176.58819654,24.366656309,0.0,0.0,13.9747600329,18.6919646116,100.455314418,95.7653144177,4.67,0.02
 07/21  08:00:00,242.960412485,24.366656309,0.0,0.0,34.9369000822,32.3179380704,85.8695878188,76.5324760047,8.1725,1.16461181406
 07/21  09:00:00,274.704475334,24.366656309,0.0171233171497,0.0,62.886420148,41.4019203762,55.6150142657,43.942760507,10.5075,1.1647537587
 07/21  10:00:00,272.037808878,24.366656309,0.652269349043,0.0,62.886420148,41.4019203762,28.5051522528,17.9776522528,10.5075,0.02
 07/21  11:00:00,297.43489747,24.366656309,1.67787765212,0.0,62.886420148,41.4019203762,13.828438858,1.0105918128,10.5075,2.31034704518
 07/21  12:00:00,287.466036831,24.366656309,3.02265326077,0.0,62.886420148,41.4019203762,11.6728270307,0.0,10.5075,1.16532703066
 07/21  13:00:00,289.166068242,24.366656309,4.71473487911,0.0,62.886420148,41.4019203762,11.6726898416,0.0,10.5075,1.1651898416
 07/21  14:00:00,288.627565983,24.366656309,7.38197396072,0.0,62.886420148,41.4019203762,11.6725481032,0.0,10.5075,1.16504810321
 07/21  15:00:00,285.279170515,24.366656309,8.1294319575,0.0,62.886420148,41.4019203762,11.6724078479,0.0,10.5075,1.16490784786
 07/21  16:00:00,286.461864278,24.366656309,8.5959250166,0.0,62.886420148,41.4019203762,11.6725667698,0.0,10.5075,1.16506676983
 07/21  17:00:00,287.375479568,24.366656309,8.99682930814,0.0,62.886420148,41.4019203762,11.672529773,0.0,10.5075,1.16502977303
 07/21  18:00:00,281.571137187,24.366656309,7.90036841191,0.0,41.9242800987,36.8599292233,10.5048298469,0.0,9.34,1.16482984692
 07/21  19:00:00,263.057469055,24.366656309,7.38155214239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,235.098033842,24.366656309,4.52577899958,0.0,34.9369000822,32.3179380704,9.33729111242,0.0,8.1725,1.16479111242
 07/21  21:00:00,173.948842107,24.366656309,1.01166179007,0.0,13.9747600329,18.6919646116,5.83458162424,0.0,4.67,1.16458162424
 07/21  22:00:00,123.123599435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,152.604845642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,128.009534825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920736348,0.0,2.335,1.16420736348
 07/22  01:00:00,113.123507745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,108.195312569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,104.963369305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551291339,0.0,1.75125,1.16426291339
 07/22  04:00:00,110.784917396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,102.83907375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,134.785129982,24.366656309,0.00491196245836,0.0,6.98738001645,14.1499734587,88.2765158655,83.6096997424,3.5025,1.16431612311
 07/22  07:00:00,156.074364182,24.366656309,0.00380765389445,0.0,6.98738001645,14.1499734587,87.9953194142,84.4728194142,3.5025,0.02
 07/22  08:00:00,220.960039087,24.366656309,0.00573266959898,0.0,20.9621400493,23.2339557645,67.680256673,60.6781237489,5.8375,1.16463292413
 07/22  09:00:00,248.381957979,24.366656309,0.642261279006,0.0,41.9242800987,36.8599292233,37.3625960404,28.0025960404,9.34,0.02
 07/22  10:00:00,273.88807681,24.366656309,2.67759776116,0.0,62.886420148,41.4019203762,16.7276232274,5.05521019871,10.5075,1.16491302871
 07/22  11:00:00,304.475538736,24.366656309,5.23473314565,0.0,62.886420148,41.4019203762,11.6725179307,0.0,10.5075,1.16501793067
 07/22  12:00:00,295.303749361,24.366656309,6.85343858492,0.0,62.886420148,41.4019203762,11.6726580669,0.0,10.5075,1.16515806686
 07/22  13:00:00,297.207632184,24.366656309,8.52164728368,0.0,62.886420148,41.4019203762,12.8179523262,0.0,10.5075,2.31045232623
 07/22  14:00:00,292.423857888,24.366656309,9.72277084982,0.0,62.886420148,41.4019203762,11.6724652346,0.0,10.5075,1.1649652346
 07/22  15:00:00,290.656922029,24.366656309,10.8389416092,0.0,62.886420148,41.4019203762,11.6724110798,0.0,10.5075,1.16491107984
 07/22  16:00:00,293.522253902,24.366656309,12.4291530694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,293.908447265,24.366656309,13.0916512383,0.0,62.886420148,41.4019203762,11.6725406209,0.0,10.5075,1.16504062092
 07/22  18:00:00,271.442624361,24.366656309,10.0200702586,0.0,34.9369000822,32.3179380704,9.49950389732,0.162065480133,8.1725,1.16493841719
 07/22  19:00:00,229.849725247,24.366656309,7.42314415404,0.0,20.9621400493,23.2339557645,7.32400014247,0.321632723998,5.8375,1.16486741847
 07/22  20:00:00,214.045643751,24.366656309,5.97321677891,0.0,20.9621400493,23.2339557645,7.00215602278,0.0,5.8375,1.16465602278
 07/22  21:00:00,166.719369602,24.366656309,3.03220134942,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,119.086369719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572445819,0.0,1.75125,1.16447445819
 07/22  23:00:00,148.931155598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,123.919166378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563969353,0.0,1.75125,1.16438969353
 07/23  01:00:00,111.494578408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,109.744276065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,106.942498881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554425465,0.0,1.75125,1.16429425465
 07/23  04:00:00,112.315384018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,104.376397358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,136.08168781,24.366656309,0.0,0.0,6.98738001645,14.1499734587,81.8656276884,77.1988497587,3.5025,1.16427792973
 07/23  07:00:00,159.266067474,24.366656309,0.00375230771212,0.0,6.98738001645,14.1499734587,77.1416558735,73.6191558735,3.5025,0.02
 07/23  08:00:00,200.342575534,24.366656309,0.134053034033,0.0,6.98738001645,14.1499734587,46.2374686827,42.7149686827,3.5025,0.02
 07/23  09:00:00,186.094977703,24.366656309,1.06012144671,0.0,6.98738001645,14.1499734587,21.9906908804,17.3237993948,3.5025,1.16439148566
 07/23  10:00:00,223.569167924,24.366656309,3.2708785442,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,251.729249198,24.366656309,5.09206063517,0.0,27.9495200658,27.7759469175,8.16971212349,0.0,7.005,1.16471212349
 07/23  12:00:00,277.94193602,24.366656309,9.66286833293,0.0,41.9242800987,36.8599292233,10.504707526,0.0,9.34,1.16470752601
 07/23  13:00:00,284.974101331,24.366656309,14.1624583736,0.0,41.9242800987,36.8599292233,10.5048563553,0.0,9.34,1.16485635529
 07/23  14:00:00,284.092468178,24.366656309,20.739363132,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  15:00:00,279.178715602,24.366656309,24.9090531886,0.0,41.9242800987,36.8599292233,10.5047798156,0.0,9.34,1.16477981556
 07/23  16:00:00,278.399291736,24.366656309,28.1073933584,0.0,41.9242800987,36.8599292233,10.5047778974,0.0,9.34,1.16477789739
 07/23  17:00:00,246.322936213,24.366656309,29.0614799085,0.0,27.9495200658,27.7759469175,8.169687961,0.0,7.005,1.164687961
 07/23  18:00:00,248.72518531,24.366656309,25.032437858,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,226.968628621,24.366656309,15.4873707179,0.0,13.9747600329,18.6919646116,5.83468195271,0.0,4.67,1.16468195271
 07/23  20:00:00,212.86713406,24.366656309,9.10321206109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  21:00:00,195.826057348,24.366656309,8.31939304474,0.0,13.9747600329,18.6919646116,5.83449497105,0.0,4.67,1.16449497105
 07/23  22:00:00,129.060876137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,157.178185743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548588799,0.0,1.75125,1.16423588799
 07/23  24:00:00,134.492778948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,122.748608533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,120.188820949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923664267,0.0,2.335,1.16423664267
 07/24  03:00:00,117.51843949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,123.26753991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,115.77424802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,158.225713647,24.366656309,0.00473151547265,0.0,13.9747600329,18.6919646116,38.7452001286,32.9109411905,4.67,1.16425893801
 07/24  07:00:00,175.862354834,24.366656309,0.0,0.0,13.9747600329,18.6919646116,72.1364377232,67.4464377232,4.67,0.02
 07/24  08:00:00,249.529897483,24.366656309,0.0,0.0,34.9369000822,32.3179380704,64.1060207413,54.7689069697,8.1725,1.16461377157
 07/24  09:00:00,279.833339565,24.366656309,0.237109673169,0.0,62.886420148,41.4019203762,35.1364546657,24.6089546657,10.5075,0.02
 07/24  10:00:00,276.093305284,24.366656309,1.22429545869,0.0,62.886420148,41.4019203762,20.1141675282,8.44171142199,10.5075,1.16495610617
 07/24  11:00:00,298.97960896,24.366656309,1.91920679456,0.0,62.886420148,41.4019203762,11.6726213525,0.0,10.5075,1.16512135252
 07/24  12:00:00,285.026100978,24.366656309,1.42768603553,0.0,62.886420148,41.4019203762,12.8179925221,0.0,10.5075,2.31049252214
 07/24  13:00:00,280.001454011,24.366656309,0.399281484648,0.0,62.886420148,41.4019203762,18.9716052384,7.29878818516,10.5075,1.16531705319
 07/24  14:00:00,274.686749931,24.366656309,0.191696115318,0.0,62.886420148,41.4019203762,19.6749550099,8.0023193721,10.5075,1.16513563784
 07/24  15:00:00,272.867375138,24.366656309,0.458272811939,0.0,62.886420148,41.4019203762,13.3607702744,1.68829356054,10.5075,1.16497671386
 07/24  16:00:00,275.315167114,24.366656309,1.23620555667,0.0,62.886420148,41.4019203762,11.672424637,0.0,10.5075,1.16492463699
 07/24  17:00:00,273.624880895,24.366656309,0.69102525214,0.0,62.886420148,41.4019203762,16.6064766535,4.93409007437,10.5075,1.16488657915
 07/24  18:00:00,267.82022396,24.366656309,0.167140516309,0.0,41.9242800987,36.8599292233,25.6945899026,16.3345899026,9.34,0.02
 07/24  19:00:00,255.702397678,24.366656309,0.105787668251,0.0,41.9242800987,36.8599292233,42.013187271,31.5084541196,9.34,1.1647331514
 07/24  20:00:00,232.51554259,24.366656309,0.0450750682475,0.0,34.9369000822,32.3179380704,53.9275579808,44.5902445694,8.1725,1.16481341137
 07/24  21:00:00,175.015646044,24.366656309,0.0,0.0,13.9747600329,18.6919646116,21.0939350565,16.4039350565,4.67,0.02
 07/24  22:00:00,120.688166251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942725292,0.0,2.335,1.16442725292
 07/24  23:00:00,150.810015324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,126.072841911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,115.492490184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927778421,0.0,2.335,1.16427778421
 07/25  02:00:00,113.375068124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,111.209949001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,133.43926591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922212652,0.0,2.335,1.16422212652
 07/25  05:00:00,128.775111412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,167.314697274,24.366656309,0.00363712416908,0.0,13.9747600329,18.6919646116,100.08865237,95.3986523704,4.67,0.02
 07/25  07:00:00,176.33674003,24.366656309,0.0,0.0,13.9747600329,18.6919646116,113.739924705,107.905480636,4.67,1.16444406828
 07/25  08:00:00,241.32419271,24.366656309,0.0,0.0,34.9369000822,32.3179380704,97.9112031031,89.7187031031,8.1725,0.02
 07/25  09:00:00,270.293216053,24.366656309,0.00705533228392,0.0,62.886420148,41.4019203762,78.0329843836,66.360735012,10.5075,1.16474937165
 07/25  10:00:00,263.476520828,24.366656309,0.00712506965859,0.0,62.886420148,41.4019203762,67.12570201,55.4533190106,10.5075,1.16488299939
 07/25  11:00:00,289.997667128,24.366656309,0.00352524558646,0.0,62.886420148,41.4019203762,49.226563549,37.5539034443,10.5075,1.16516010472
 07/25  12:00:00,278.125045759,24.366656309,0.0325843793187,0.0,62.886420148,41.4019203762,35.5902939686,23.9176867666,10.5075,1.16510720198
 07/25  13:00:00,277.926577087,24.366656309,0.381124637783,0.0,62.886420148,41.4019203762,25.8251808279,14.1524404212,10.5075,1.16524040666
 07/25  14:00:00,271.546680142,24.366656309,0.58896070304,0.0,62.886420148,41.4019203762,20.1002884002,8.42765243979,10.5075,1.16513596044
 07/25  15:00:00,267.944496045,24.366656309,0.920798474839,0.0,62.886420148,41.4019203762,13.1973625623,1.52485083649,10.5075,1.16501172584
 07/25  16:00:00,269.536770493,24.366656309,1.46873541501,0.0,62.886420148,41.4019203762,11.6724522044,0.0,10.5075,1.16495220445
 07/25  17:00:00,269.923426542,24.366656309,1.73018274715,0.0,62.886420148,41.4019203762,11.6724067795,0.0,10.5075,1.16490677952
 07/25  18:00:00,264.142317516,24.366656309,0.910366063796,0.0,41.9242800987,36.8599292233,15.1286652267,4.62372575306,9.34,1.16493947366
 07/25  19:00:00,243.960195005,24.366656309,0.481713231889,0.0,41.9242800987,36.8599292233,25.3469404,14.8421618066,9.34,1.16477859346
 07/25  20:00:00,215.607899185,24.366656309,0.0308356579734,0.0,34.9369000822,32.3179380704,45.3078958948,37.1153958948,8.1725,0.02
 07/25  21:00:00,159.537219397,24.366656309,0.0,0.0,13.9747600329,18.6919646116,31.2545428363,25.4199196057,4.67,1.1646232306
 07/25  22:00:00,109.133381489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,140.260014054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928411957,0.0,2.335,1.16428411957
 07/25  24:00:00,112.933897499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,103.665291795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,101.888459756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922564841,0.0,2.335,1.16422564841
 07/26  03:00:00,100.864746077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,105.50673553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,99.952403784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,137.563379703,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.923825137,158.089557626,4.67,1.1642675114
 07/26  07:00:00,156.168305777,24.366656309,0.0,0.0,13.9747600329,18.6919646116,145.589515371,140.899515371,4.67,0.02
 07/26  08:00:00,235.9324953,24.366656309,0.00366502106461,0.0,34.9369000822,32.3179380704,112.347134399,103.010032664,8.1725,1.1646017347
 07/26  09:00:00,265.939034622,24.366656309,0.00828699524173,0.0,62.886420148,41.4019203762,79.8651589511,69.3376589511,10.5075,0.02
 07/26  10:00:00,258.925543834,24.366656309,0.00965353636196,0.0,62.886420148,41.4019203762,64.1415337086,52.4690906566,10.5075,1.16494305202
 07/26  11:00:00,287.381586069,24.366656309,0.447944085957,0.0,62.886420148,41.4019203762,36.393904523,24.7212971326,10.5075,1.16510739043
 07/26  12:00:00,275.798855013,24.366656309,2.11279164436,0.0,62.886420148,41.4019203762,17.6497969666,4.83183509017,10.5075,2.31046187642
 07/26  13:00:00,279.559826197,24.366656309,4.35626727084,0.0,62.886420148,41.4019203762,11.6728004159,0.0,10.5075,1.16530041591
 07/26  14:00:00,280.935418255,24.366656309,6.28273447838,0.0,62.886420148,41.4019203762,11.6726184596,0.0,10.5075,1.16511845964
 07/26  15:00:00,278.813294509,24.366656309,6.90479725308,0.0,62.886420148,41.4019203762,11.6724589385,0.0,10.5075,1.16495893851
 07/26  16:00:00,278.882626262,24.366656309,6.16805672872,0.0,62.886420148,41.4019203762,11.6724061257,0.0,10.5075,1.16490612565
 07/26  17:00:00,278.434063488,24.366656309,5.30414670052,0.0,62.886420148,41.4019203762,10.6976981632,0.0,10.5075,0.190198163246
 07/26  18:00:00,272.99332498,24.366656309,3.78506144203,0.0,41.9242800987,36.8599292233,10.3346529,0.0,9.34,0.994652900023
 07/26  19:00:00,260.449511117,24.366656309,1.90665665375,0.0,41.9242800987,36.8599292233,10.5047131783,0.0,9.34,1.1647131783
 07/26  20:00:00,233.509079612,24.366656309,0.185370309192,0.0,34.9369000822,32.3179380704,18.8619281291,9.52463541171,8.1725,1.16479271743
 07/26  21:00:00,175.094172691,24.366656309,0.0126886122391,0.0,13.9747600329,18.6919646116,5.19656126157,0.506561261568,4.67,0.02
 07/26  22:00:00,119.365142176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942261143,0.0,2.335,1.16442261143
 07/26  23:00:00,148.626034422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,122.94555662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,111.593025057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925668068,0.0,2.335,1.16425668068
 07/27  02:00:00,109.081836717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,106.877158691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,111.225616661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926656033,0.0,2.335,1.16426656033
 07/27  05:00:00,104.688924939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,143.105849506,24.366656309,0.0,0.0,13.9747600329,18.6919646116,130.92469383,126.23469383,4.67,0.02
 07/27  07:00:00,161.438142463,24.366656309,0.0,0.0,13.9747600329,18.6919646116,130.176917181,124.342494928,4.67,1.16442225335
 07/27  08:00:00,239.965943045,24.366656309,0.00395665258513,0.0,34.9369000822,32.3179380704,102.081147715,93.8886477149,8.1725,0.02
 07/27  09:00:00,273.57822668,24.366656309,0.0185140579895,0.0,62.886420148,41.4019203762,61.2967507807,49.624524092,10.5075,1.16472668874
 07/27  10:00:00,268.708874153,24.366656309,0.38084072479,0.0,62.886420148,41.4019203762,39.6162611194,27.9439016016,10.5075,1.16485951773
 07/27  11:00:00,293.991469727,24.366656309,0.902176966474,0.0,62.886420148,41.4019203762,21.1180186709,9.44538305686,10.5075,1.16513561407
 07/27  12:00:00,284.820757029,24.366656309,2.9398782832,0.0,62.886420148,41.4019203762,11.6728501541,0.0,10.5075,1.16535015412
 07/27  13:00:00,288.036552112,24.366656309,5.79869716794,0.0,62.886420148,41.4019203762,11.6727140903,0.0,10.5075,1.16521409026
 07/27  14:00:00,285.260385834,24.366656309,7.55480987605,0.0,62.886420148,41.4019203762,11.6726089512,0.0,10.5075,1.16510895118
 07/27  15:00:00,283.139022978,24.366656309,8.93168791668,0.0,62.886420148,41.4019203762,11.6724841347,0.0,10.5075,1.16498413472
 07/27  16:00:00,282.863804404,24.366656309,9.20154351002,0.0,62.886420148,41.4019203762,11.6724239483,0.0,10.5075,1.16492394833
 07/27  17:00:00,284.310303389,24.366656309,9.28462049365,0.0,62.886420148,41.4019203762,11.6723778183,0.0,10.5075,1.16487781831
 07/27  18:00:00,280.937302039,24.366656309,8.72644267586,0.0,41.9242800987,36.8599292233,10.5049097601,0.0,9.34,1.16490976013
 07/27  19:00:00,270.634911046,24.366656309,7.91904047792,0.0,41.9242800987,36.8599292233,10.5047483902,0.0,9.34,1.16474839021
 07/27  20:00:00,239.355763581,24.366656309,4.23668468438,0.0,34.9369000822,32.3179380704,8.85041115867,0.65791115867,8.1725,0.02
 07/27  21:00:00,175.221976178,24.366656309,0.582431371671,0.0,13.9747600329,18.6919646116,5.83459250077,0.0,4.67,1.16459250077
 07/27  22:00:00,117.92877069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,147.080931899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499333068,0.0,2.335,1.164333068
 07/27  24:00:00,121.003036112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,110.095322726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,108.773749348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926386538,0.0,2.335,1.16426386538
 07/28  03:00:00,107.76706125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,129.531026323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,123.022256252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,161.868730358,24.366656309,0.0,0.0,13.9747600329,18.6919646116,107.534435392,101.700186029,4.67,1.16424936294
 07/28  07:00:00,173.53674172,24.366656309,0.0,0.0,13.9747600329,18.6919646116,107.202439139,102.512439139,4.67,0.02
 07/28  08:00:00,242.164740544,24.366656309,0.00397908469982,0.0,34.9369000822,32.3179380704,81.1480076572,71.810938165,8.1725,1.16456949223
 07/28  09:00:00,273.552379287,24.366656309,0.0804682664933,0.0,62.886420148,41.4019203762,48.6288149868,38.1013149868,10.5075,0.02
 07/28  10:00:00,270.000247609,24.366656309,1.02085081379,0.0,62.886420148,41.4019203762,27.7323225866,16.0599126068,10.5075,1.16490997978
 07/28  11:00:00,299.646953636,24.366656309,3.10804568886,0.0,62.886420148,41.4019203762,11.6725736374,0.0,10.5075,1.16507363743
 07/28  12:00:00,290.788951502,24.366656309,5.23172773501,0.0,62.886420148,41.4019203762,12.817891921,0.0,10.5075,2.31039192103
 07/28  13:00:00,290.655024831,24.366656309,6.95380531776,0.0,62.886420148,41.4019203762,11.6727642405,0.0,10.5075,1.16526424053
 07/28  14:00:00,285.465981945,24.366656309,8.21249923533,0.0,62.886420148,41.4019203762,11.6725818704,0.0,10.5075,1.16508187038
 07/28  15:00:00,283.324215646,24.366656309,9.75139487025,0.0,62.886420148,41.4019203762,11.6724218357,0.0,10.5075,1.16492183569
 07/28  16:00:00,284.696698119,24.366656309,10.7777387009,0.0,62.886420148,41.4019203762,11.6723683584,0.0,10.5075,1.16486835836
 07/28  17:00:00,286.380078207,24.366656309,11.1704727308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,281.228349756,24.366656309,10.2025356264,0.0,41.9242800987,36.8599292233,10.5049505511,0.0,9.34,1.16495055105
 07/28  19:00:00,261.42247254,24.366656309,8.96078917185,0.0,41.9242800987,36.8599292233,10.5046741518,0.0,9.34,1.16467415179
 07/28  20:00:00,234.726861502,24.366656309,5.37565916816,0.0,34.9369000822,32.3179380704,10.2035928157,0.86633978553,8.1725,1.16475303019
 07/28  21:00:00,169.057094621,24.366656309,0.530177043804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,118.489408548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941502119,0.0,2.335,1.16441502119
 07/28  23:00:00,148.489830748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,122.978364247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,108.58583837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556115459,0.0,1.75125,1.16431115459
 07/29  02:00:00,106.092823104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,103.983996246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,110.268885896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552233483,0.0,1.75125,1.16427233483
 07/29  05:00:00,103.715574967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,128.114974106,24.366656309,0.0,0.0,6.98738001645,14.1499734587,119.392800917,115.870300917,3.5025,0.02
 07/29  07:00:00,147.120871889,24.366656309,0.0,0.0,6.98738001645,14.1499734587,118.261761168,113.594756795,3.5025,1.16450437304
 07/29  08:00:00,212.091256776,24.366656309,0.0,0.0,20.9621400493,23.2339557645,96.6918798364,89.6898251407,5.8375,1.16455469574
 07/29  09:00:00,237.257111379,24.366656309,0.00650123548801,0.0,41.9242800987,36.8599292233,68.1261650867,58.7661650867,9.34,0.02
 07/29  10:00:00,263.636720629,24.366656309,0.245505576394,0.0,62.886420148,41.4019203762,39.7508766004,28.078481532,10.5075,1.16489506842
 07/29  11:00:00,293.759455766,24.366656309,1.27828010734,0.0,62.886420148,41.4019203762,16.488289279,4.81575043556,10.5075,1.16503884341
 07/29  12:00:00,283.513926935,24.366656309,2.84058609608,0.0,62.886420148,41.4019203762,11.6726931913,0.0,10.5075,1.16519319133
 07/29  13:00:00,286.579753622,24.366656309,5.20926065549,0.0,62.886420148,41.4019203762,11.6724794261,0.0,10.5075,1.16497942613
 07/29  14:00:00,282.243364144,24.366656309,6.24704000889,0.0,62.886420148,41.4019203762,11.6724851213,0.0,10.5075,1.16498512134
 07/29  15:00:00,279.16447697,24.366656309,7.08436886378,0.0,62.886420148,41.4019203762,11.6724390667,0.0,10.5075,1.1649390667
 07/29  16:00:00,281.439193131,24.366656309,8.29749730978,0.0,62.886420148,41.4019203762,11.6723789402,0.0,10.5075,1.16487894024
 07/29  17:00:00,281.820585006,24.366656309,8.3314118793,0.0,62.886420148,41.4019203762,11.6725173531,0.0,10.5075,1.16501735308
 07/29  18:00:00,262.295789936,24.366656309,6.3352899293,0.0,34.9369000822,32.3179380704,9.94234284769,0.604939540867,8.1725,1.16490330682
 07/29  19:00:00,221.40923409,24.366656309,3.91091162767,0.0,20.9621400493,23.2339557645,7.00230442934,0.0,5.8375,1.16480442934
 07/29  20:00:00,208.406870737,24.366656309,1.67287922029,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,158.89931384,24.366656309,0.173284424312,0.0,6.98738001645,14.1499734587,4.66708860059,0.0,3.5025,1.16458860059
 07/29  22:00:00,113.812815281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564200642,0.0,1.75125,1.16439200642
 07/29  23:00:00,143.057811085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,116.25454712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,105.340931784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556190429,0.0,1.75125,1.16431190429
 07/30  02:00:00,103.028929951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,100.609469117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,104.672162389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551703974,0.0,1.75125,1.16426703974
 07/30  05:00:00,98.677368759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,125.083226866,24.366656309,0.0,0.0,6.98738001645,14.1499734587,140.071362162,136.548862162,3.5025,0.02
 07/30  07:00:00,143.664408616,24.366656309,0.00317299203645,0.0,6.98738001645,14.1499734587,129.262279384,124.595441202,3.5025,1.16433818211
 07/30  08:00:00,181.313842547,24.366656309,0.0101488809408,0.0,6.98738001645,14.1499734587,97.6182416771,94.0957416771,3.5025,0.02
 07/30  09:00:00,160.31846059,24.366656309,0.00619610178189,0.0,6.98738001645,14.1499734587,82.3549328657,78.8324328657,3.5025,0.02
 07/30  10:00:00,196.039581362,24.366656309,0.106053675003,0.0,27.9495200658,27.7759469175,57.6553159251,49.4855855601,7.005,1.16473036504
 07/30  11:00:00,228.096272068,24.366656309,1.13177896693,0.0,27.9495200658,27.7759469175,33.1309511547,24.9613312563,7.005,1.16461989836
 07/30  12:00:00,249.943243508,24.366656309,4.08142341123,0.0,41.9242800987,36.8599292233,11.4395907682,0.934782339845,9.34,1.16480842838
 07/30  13:00:00,254.13532084,24.366656309,5.6134590699,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,251.476380306,24.366656309,6.89119145864,0.0,41.9242800987,36.8599292233,10.5047389623,0.0,9.34,1.16473896228
 07/30  15:00:00,249.526741393,24.366656309,8.11515442647,0.0,41.9242800987,36.8599292233,10.5046947258,0.0,9.34,1.16469472577
 07/30  16:00:00,251.002977849,24.366656309,9.33356902118,0.0,41.9242800987,36.8599292233,10.5048787127,0.0,9.34,1.16487871265
 07/30  17:00:00,217.351126545,24.366656309,8.18068037471,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,217.452862823,24.366656309,6.48312013641,0.0,13.9747600329,18.6919646116,5.83459561672,0.0,4.67,1.16459561672
 07/30  19:00:00,204.109115608,24.366656309,6.12174085507,0.0,13.9747600329,18.6919646116,5.83456265323,0.0,4.67,1.16456265323
 07/30  20:00:00,191.76345839,24.366656309,4.45811621445,0.0,13.9747600329,18.6919646116,5.09601503884,0.40601503884,4.67,0.02
 07/30  21:00:00,169.82108765,24.366656309,1.09888878252,0.0,13.9747600329,18.6919646116,5.83444307668,0.0,4.67,1.16444307668
 07/30  22:00:00,111.807671802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,143.53817085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,117.609638144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553191352,0.0,1.75125,1.16428191352
 07/31  01:00:00,106.813138565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,103.892107473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,102.596001794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921934195,0.0,2.335,1.16421934195
 07/31  04:00:00,107.54587851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,102.446254186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,141.176402409,24.366656309,0.0,0.0,13.9747600329,18.6919646116,121.148230959,116.458230959,4.67,0.02
 07/31  07:00:00,160.19286334,24.366656309,0.0,0.0,13.9747600329,18.6919646116,118.70678289,112.872355168,4.67,1.16442772167
 07/31  08:00:00,241.098590535,24.366656309,0.00559457731628,0.0,34.9369000822,32.3179380704,82.4335302495,74.2410302495,8.1725,0.02
 07/31  09:00:00,274.139171077,24.366656309,0.221881433253,0.0,62.886420148,41.4019203762,48.2775567147,36.6052816453,10.5075,1.16477506939
 07/31  10:00:00,273.071798664,24.366656309,2.53009637356,0.0,62.886420148,41.4019203762,20.4460916316,8.773716633,10.5075,1.16487499862
 07/31  11:00:00,303.711106323,24.366656309,5.68303468237,0.0,62.886420148,41.4019203762,11.6725936422,0.0,10.5075,1.16509364217
 07/31  12:00:00,297.398568123,24.366656309,7.6937685673,0.0,62.886420148,41.4019203762,11.6727890341,0.0,10.5075,1.16528903405
 07/31  13:00:00,298.17111197,24.366656309,9.42877521417,0.0,62.886420148,41.4019203762,11.6726556259,0.0,10.5075,1.16515562588
 07/31  14:00:00,293.722099817,24.366656309,11.2789367618,0.0,62.886420148,41.4019203762,11.6725878155,0.0,10.5075,1.16508781552
 07/31  15:00:00,292.332528713,24.366656309,14.0535917701,0.0,62.886420148,41.4019203762,11.6724795413,0.0,10.5075,1.16497954135
 07/31  16:00:00,295.000890932,24.366656309,17.1293702167,0.0,62.886420148,41.4019203762,11.6724146481,0.0,10.5075,1.16491464811
 07/31  17:00:00,288.760409288,24.366656309,14.9251335849,0.0,62.886420148,41.4019203762,11.6725796718,0.0,10.5075,1.16507967184
 07/31  18:00:00,282.076229482,24.366656309,11.4116281599,0.0,41.9242800987,36.8599292233,10.5049118434,0.0,9.34,1.16491184339
 07/31  19:00:00,269.766762023,24.366656309,9.15807495843,0.0,41.9242800987,36.8599292233,11.1359123539,0.631134799669,9.34,1.16477755422
 07/31  20:00:00,237.094433697,24.366656309,5.01402621663,0.0,34.9369000822,32.3179380704,10.6778256174,1.34064440858,8.1725,1.16468120879
 07/31  21:00:00,166.810253204,24.366656309,0.822631816409,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,107.201175322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936988853,0.0,2.335,1.16436988853
 07/31  23:00:00,137.121666744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,110.031826138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,99.8589954564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,99.0387069274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925463185,0.0,2.335,1.16425463185
 08/01  03:00:00,97.7145215133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,118.498433407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,113.03752047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925020514,0.0,2.335,1.16425020514
 08/01  06:00:00,153.341464992,24.366656309,0.0,0.0,13.9747600329,18.6919646116,125.670530521,120.980530521,4.67,0.02
 08/01  07:00:00,165.422297274,24.366656309,0.0,0.0,13.9747600329,18.6919646116,119.713145139,115.023145139,4.67,0.02
 08/01  08:00:00,237.032681148,24.366656309,0.0035078395821,0.0,34.9369000822,32.3179380704,89.5751128988,80.2380215235,8.1725,1.16459137524
 08/01  09:00:00,271.542201417,24.366656309,0.225407927616,0.0,62.886420148,41.4019203762,49.2669942457,37.5947220301,10.5075,1.16477221568
 08/01  10:00:00,267.576648512,24.366656309,1.31470806336,0.0,62.886420148,41.4019203762,26.2248247407,15.6973247407,10.5075,0.02
 08/01  11:00:00,300.292229317,24.366656309,4.85505854589,0.0,62.886420148,41.4019203762,12.817867224,0.0,10.5075,2.31036722404
 08/01  12:00:00,294.617090722,24.366656309,7.79694798763,0.0,62.886420148,41.4019203762,11.6728301027,0.0,10.5075,1.16533010274
 08/01  13:00:00,296.422976469,24.366656309,9.66982514653,0.0,62.886420148,41.4019203762,11.6726893488,0.0,10.5075,1.16518934878
 08/01  14:00:00,294.368783044,24.366656309,11.4938692755,0.0,62.886420148,41.4019203762,11.6725443997,0.0,10.5075,1.16504439966
 08/01  15:00:00,292.657802792,24.366656309,13.5506720495,0.0,62.886420148,41.4019203762,11.6724009138,0.0,10.5075,1.16490091379
 08/01  16:00:00,295.978548514,24.366656309,15.4462060141,0.0,62.886420148,41.4019203762,11.6725551892,0.0,10.5075,1.16505518916
 08/01  17:00:00,297.334974803,24.366656309,16.5470976106,0.0,62.886420148,41.4019203762,11.6725144026,0.0,10.5075,1.16501440257
 08/01  18:00:00,289.07370038,24.366656309,13.7650976491,0.0,41.9242800987,36.8599292233,10.5048115982,0.0,9.34,1.16481159824
 08/01  19:00:00,266.701278259,24.366656309,11.092630026,0.0,41.9242800987,36.8599292233,9.66715588566,0.307155885659,9.34,0.02
 08/01  20:00:00,239.069540455,24.366656309,7.91551069366,0.0,34.9369000822,32.3179380704,10.0500551936,0.712785570278,8.1725,1.16476962334
 08/01  21:00:00,169.260489888,24.366656309,1.89498362689,0.0,13.9747600329,18.6919646116,5.83455785776,0.0,4.67,1.16455785776
 08/01  22:00:00,117.172537169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,147.051418578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,122.509260877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924926462,0.0,2.335,1.16424926462
 08/02  01:00:00,109.64436479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,106.402642814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,103.661345809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921194799,0.0,2.335,1.16421194799
 08/02  04:00:00,108.68325788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,103.512205811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,142.083976939,24.366656309,0.0,0.0,13.9747600329,18.6919646116,98.9721868198,94.2821868198,4.67,0.02
 08/02  07:00:00,160.575406981,24.366656309,0.0,0.0,13.9747600329,18.6919646116,109.849743839,104.015284764,4.67,1.1644590753
 08/02  08:00:00,242.633170242,24.366656309,0.00384452319169,0.0,34.9369000822,32.3179380704,77.8164319633,69.6239319633,8.1725,0.02
 08/02  09:00:00,278.165244581,24.366656309,0.676129587546,0.0,62.886420148,41.4019203762,35.3983482811,23.7260634486,10.5075,1.16478483252
 08/02  10:00:00,276.455199613,24.366656309,3.36267964075,0.0,62.886420148,41.4019203762,13.8630669781,2.19076576618,10.5075,1.1648012119
 08/02  11:00:00,304.248364589,24.366656309,6.08438023914,0.0,62.886420148,41.4019203762,11.6723949554,0.0,10.5075,1.16489495544
 08/02  12:00:00,297.735336016,24.366656309,8.30716413974,0.0,62.886420148,41.4019203762,11.6727139784,0.0,10.5075,1.16521397842
 08/02  13:00:00,300.55879368,24.366656309,10.1160578037,0.0,62.886420148,41.4019203762,11.6726598386,0.0,10.5075,1.1651598386
 08/02  14:00:00,295.697952324,24.366656309,11.172836633,0.0,62.886420148,41.4019203762,11.6725116568,0.0,10.5075,1.16501165683
 08/02  15:00:00,292.616327157,24.366656309,12.7998790893,0.0,62.886420148,41.4019203762,11.67240308,0.0,10.5075,1.16490307997
 08/02  16:00:00,294.180563955,24.366656309,13.9772503142,0.0,62.886420148,41.4019203762,11.6725500743,0.0,10.5075,1.16505007426
 08/02  17:00:00,296.061793323,24.366656309,14.1957378442,0.0,62.886420148,41.4019203762,11.6725020914,0.0,10.5075,1.16500209139
 08/02  18:00:00,289.69749309,24.366656309,12.1386122214,0.0,41.9242800987,36.8599292233,10.5048339783,0.0,9.34,1.16483397831
 08/02  19:00:00,276.992051584,24.366656309,9.32312195816,0.0,41.9242800987,36.8599292233,11.238778614,0.734079404105,9.34,1.1646992099
 08/02  20:00:00,251.138158042,24.366656309,5.64004857272,0.0,34.9369000822,32.3179380704,9.09068923035,0.898189230354,8.1725,0.02
 08/02  21:00:00,181.179862222,24.366656309,1.18053598842,0.0,13.9747600329,18.6919646116,5.83458173853,0.0,4.67,1.16458173853
 08/02  22:00:00,123.936985506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,153.211619749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929393399,0.0,2.335,1.16429393399
 08/02  24:00:00,130.189902103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,117.826145351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,116.110370207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924520969,0.0,2.335,1.16424520969
 08/03  03:00:00,115.049817327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,121.72015992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,116.827497911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923722055,0.0,2.335,1.16423722055
 08/03  06:00:00,154.781171959,24.366656309,0.00095272103364,0.0,13.9747600329,18.6919646116,58.5180446549,53.8280446549,4.67,0.02
 08/03  07:00:00,173.165129702,24.366656309,0.0,0.0,13.9747600329,18.6919646116,82.7870837607,78.0970837607,4.67,0.02
 08/03  08:00:00,248.397240107,24.366656309,0.0,0.0,34.9369000822,32.3179380704,71.3495084035,62.0124532465,8.1725,1.16455515703
 08/03  09:00:00,277.079842956,24.366656309,0.011449120169,0.0,62.886420148,41.4019203762,50.7253031091,39.0531106713,10.5075,1.16469243784
 08/03  10:00:00,273.028405665,24.366656309,0.140721549751,0.0,62.886420148,41.4019203762,32.6535412491,22.1260412491,10.5075,0.02
 08/03  11:00:00,299.182035594,24.366656309,1.34648424901,0.0,62.886420148,41.4019203762,14.7115198765,1.89381311917,10.5075,2.31020675734
 08/03  12:00:00,293.288211736,24.366656309,3.89807949778,0.0,62.886420148,41.4019203762,11.6727488681,0.0,10.5075,1.16524886807
 08/03  13:00:00,298.529096596,24.366656309,7.03716666933,0.0,62.886420148,41.4019203762,11.6726081403,0.0,10.5075,1.16510814034
 08/03  14:00:00,297.434713604,24.366656309,8.95297331373,0.0,62.886420148,41.4019203762,11.6724625668,0.0,10.5075,1.16496256677
 08/03  15:00:00,296.164568348,24.366656309,10.3737155135,0.0,62.886420148,41.4019203762,11.6725275542,0.0,10.5075,1.1650275542
 08/03  16:00:00,296.734312218,24.366656309,10.7492689837,0.0,62.886420148,41.4019203762,11.6724724245,0.0,10.5075,1.16497242447
 08/03  17:00:00,295.28369161,24.366656309,10.475178886,0.0,62.886420148,41.4019203762,11.6724313829,0.0,10.5075,1.16493138291
 08/03  18:00:00,284.485066653,24.366656309,7.69224923154,0.0,41.9242800987,36.8599292233,10.2486172494,0.88861724935,9.34,0.02
 08/03  19:00:00,268.565153359,24.366656309,4.44793084963,0.0,41.9242800987,36.8599292233,10.9644820593,0.459706276622,9.34,1.16477578266
 08/03  20:00:00,244.204365113,24.366656309,1.89341866648,0.0,34.9369000822,32.3179380704,9.337185785,0.0,8.1725,1.164685785
 08/03  21:00:00,178.183114266,24.366656309,0.154350527455,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,122.478846048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941761536,0.0,2.335,1.16441761536
 08/03  23:00:00,152.472406037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,128.838810171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923128752,0.0,2.335,1.16423128752
 08/04  01:00:00,117.635528388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,115.934287557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,114.775778413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,139.26760875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925945393,0.0,2.335,1.16425945393
 08/04  05:00:00,135.220444466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,174.237891075,24.366656309,0.00104684763951,0.0,13.9747600329,18.6919646116,56.9234784717,52.2334784717,4.67,0.02
 08/04  07:00:00,185.073023724,24.366656309,0.0,0.0,13.9747600329,18.6919646116,84.4047371424,78.5703621678,4.67,1.16437497462
 08/04  08:00:00,248.60484307,24.366656309,0.0,0.0,34.9369000822,32.3179380704,73.0831840116,64.8906840116,8.1725,0.02
 08/04  09:00:00,277.062319861,24.366656309,0.0125227113585,0.0,62.886420148,41.4019203762,51.2304067533,39.5581256637,10.5075,1.16478108953
 08/04  10:00:00,273.469575315,24.366656309,0.399493229769,0.0,62.886420148,41.4019203762,30.2353425929,18.5629312124,10.5075,1.16491138043
 08/04  11:00:00,299.934371887,24.366656309,2.03144660024,0.0,62.886420148,41.4019203762,12.6155036638,0.942819314535,10.5075,1.16518434928
 08/04  12:00:00,290.835637272,24.366656309,3.38346343126,0.0,62.886420148,41.4019203762,11.6726284279,0.0,10.5075,1.16512842793
 08/04  13:00:00,295.039837273,24.366656309,5.51886112588,0.0,62.886420148,41.4019203762,11.672758219,0.0,10.5075,1.16525821899
 08/04  14:00:00,290.272141575,24.366656309,6.71607875967,0.0,62.886420148,41.4019203762,11.6724251959,0.0,10.5075,1.16492519587
 08/04  15:00:00,287.993679605,24.366656309,7.74172799536,0.0,62.886420148,41.4019203762,11.6725247494,0.0,10.5075,1.16502474939
 08/04  16:00:00,290.009586331,24.366656309,8.68910487296,0.0,62.886420148,41.4019203762,11.6724624863,0.0,10.5075,1.16496248628
 08/04  17:00:00,289.513231115,24.366656309,8.67426465765,0.0,62.886420148,41.4019203762,11.6724143074,0.0,10.5075,1.16491430743
 08/04  18:00:00,280.516740802,24.366656309,6.99124093959,0.0,41.9242800987,36.8599292233,10.5049441191,0.0,9.34,1.16494411907
 08/04  19:00:00,258.543652547,24.366656309,4.7891553834,0.0,41.9242800987,36.8599292233,10.5047811498,0.0,9.34,1.16478114982
 08/04  20:00:00,231.168294678,24.366656309,1.76435164248,0.0,34.9369000822,32.3179380704,8.49686196352,0.304361963523,8.1725,0.02
 08/04  21:00:00,167.978907581,24.366656309,0.077230957111,0.0,13.9747600329,18.6919646116,5.83462389859,0.0,4.67,1.16462389859
 08/04  22:00:00,117.350996207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,146.360780331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928408596,0.0,2.335,1.16428408596
 08/04  24:00:00,118.718983462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,105.932237915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,104.478869294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554308162,0.0,1.75125,1.16429308162
 08/05  03:00:00,103.842729769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,111.20215098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,106.641750783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155516172,0.0,1.75125,1.1643016172
 08/05  06:00:00,133.951573057,24.366656309,0.00417450936601,0.0,6.98738001645,14.1499734587,78.1117843202,74.5892843202,3.5025,0.02
 08/05  07:00:00,151.566791024,24.366656309,0.0,0.0,6.98738001645,14.1499734587,97.7857719661,93.1188096585,3.5025,1.16446230768
 08/05  08:00:00,214.482522889,24.366656309,0.00321089280183,0.0,20.9621400493,23.2339557645,79.5252309914,73.6677309914,5.8375,0.02
 08/05  09:00:00,238.445342378,24.366656309,0.0376409288555,0.0,41.9242800987,36.8599292233,53.0216810566,42.5170504477,9.34,1.1646306089
 08/05  10:00:00,261.257682525,24.366656309,1.00177779133,0.0,62.886420148,41.4019203762,29.7040330421,18.0316519273,10.5075,1.16488111482
 08/05  11:00:00,288.040122094,24.366656309,1.40973867469,0.0,62.886420148,41.4019203762,16.979659975,5.30705376851,10.5075,1.16510620653
 08/05  12:00:00,273.975704879,24.366656309,2.30700455093,0.0,62.886420148,41.4019203762,12.2345401388,0.561746833043,10.5075,1.16529330574
 08/05  13:00:00,274.404387821,24.366656309,4.01136836627,0.0,62.886420148,41.4019203762,11.6726719633,0.0,10.5075,1.16517196326
 08/05  14:00:00,270.589813889,24.366656309,5.59002023116,0.0,62.886420148,41.4019203762,11.6725124301,0.0,10.5075,1.16501243014
 08/05  15:00:00,265.745023016,24.366656309,5.66388539921,0.0,62.886420148,41.4019203762,11.6724576869,0.0,10.5075,1.16495768686
 08/05  16:00:00,265.355581753,24.366656309,4.92480075229,0.0,62.886420148,41.4019203762,11.672389005,0.0,10.5075,1.16488900499
 08/05  17:00:00,268.022919251,24.366656309,6.58220922026,0.0,62.886420148,41.4019203762,11.6725185064,0.0,10.5075,1.16501850637
 08/05  18:00:00,248.457389296,24.366656309,3.99463727034,0.0,34.9369000822,32.3179380704,9.55961776032,0.222228675272,8.1725,1.16488908504
 08/05  19:00:00,202.914653288,24.366656309,0.617359849767,0.0,20.9621400493,23.2339557645,17.0462984366,11.1887984366,5.8375,0.02
 08/05  20:00:00,194.065809537,24.366656309,0.0857345558739,0.0,20.9621400493,23.2339557645,35.278066683,28.2759657276,5.8375,1.16460095539
