Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  21:00:00,151.332453748,24.366656309,0.0121958685173,0.0,6.98738001645,14.1499734587,15.2163519121,10.5493056374,3.5025,1.16454627467
 08/05  22:00:00,108.476581083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,137.58781033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,109.309839695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561594726,0.0,1.75125,1.16436594726
 08/06  01:00:00,98.9771366011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,97.1531150169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155141709,0.0,1.75125,1.1642641709
 08/06  03:00:00,95.2760628688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,100.184340042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,95.0570734113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,120.655096883,24.366656309,0.0,0.0,6.98738001645,14.1499734587,180.255845376,175.589033175,3.5025,1.16431220049
 08/06  07:00:00,139.177956392,24.366656309,0.0,0.0,6.98738001645,14.1499734587,154.578660866,151.056160866,3.5025,0.02
 08/06  08:00:00,181.024119335,24.366656309,0.00477870753878,0.0,6.98738001645,14.1499734587,115.18491031,110.518009881,3.5025,1.16440042872
 08/06  09:00:00,161.329873952,24.366656309,0.0,0.0,6.98738001645,14.1499734587,93.6782218281,90.1557218281,3.5025,0.02
 08/06  10:00:00,196.516132968,24.366656309,0.00599227734367,0.0,27.9495200658,27.7759469175,69.0218459516,60.8522415015,7.005,1.16460445011
 08/06  11:00:00,226.281273966,24.366656309,0.145469500666,0.0,27.9495200658,27.7759469175,46.7963253447,39.7713253447,7.005,0.02
 08/06  12:00:00,241.707970159,24.366656309,1.39675726178,0.0,41.9242800987,36.8599292233,25.829102823,15.3243404418,9.34,1.16476238116
 08/06  13:00:00,241.033647748,24.366656309,2.46158316045,0.0,41.9242800987,36.8599292233,16.384528655,5.87979927044,9.34,1.16472938454
 08/06  14:00:00,236.690500046,24.366656309,3.93716522341,0.0,41.9242800987,36.8599292233,10.5048151207,0.0,9.34,1.16481512071
 08/06  15:00:00,232.488850812,24.366656309,5.49201146993,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,232.699070583,24.366656309,6.14663991993,0.0,41.9242800987,36.8599292233,10.5048176528,0.0,9.34,1.16481765278
 08/06  17:00:00,201.417397376,24.366656309,5.20073828321,0.0,27.9495200658,27.7759469175,8.16973495156,0.0,7.005,1.16473495156
 08/06  18:00:00,201.034934915,24.366656309,2.75156810996,0.0,13.9747600329,18.6919646116,9.9623316177,4.12775859349,4.67,1.16457302421
 08/06  19:00:00,182.420164586,24.366656309,1.1022074588,0.0,13.9747600329,18.6919646116,20.7226907627,16.0326907627,4.67,0.02
 08/06  20:00:00,174.736322274,24.366656309,0.215989231019,0.0,13.9747600329,18.6919646116,34.9065325125,29.0719819617,4.67,1.16455055077
 08/06  21:00:00,162.251905596,24.366656309,0.0308198813255,0.0,13.9747600329,18.6919646116,7.7921231871,3.1021231871,4.67,0.02
 08/06  22:00:00,107.012278474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561277051,0.0,1.75125,1.16436277051
 08/06  23:00:00,139.053815238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,113.159339789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,104.249287636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923827724,0.0,2.335,1.16423827724
 08/07  02:00:00,102.932060778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,102.647153851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,110.228343707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,109.134991139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923707466,0.0,2.335,1.16423707466
 08/07  06:00:00,144.510713857,24.366656309,0.00291272250839,0.0,13.9747600329,18.6919646116,93.2409866267,88.5509866267,4.67,0.02
 08/07  07:00:00,162.434240625,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.2100406571,94.5200406571,4.67,0.02
 08/07  08:00:00,238.847642265,24.366656309,0.00333488885841,0.0,34.9369000822,32.3179380704,79.4648162138,70.1277174881,8.1725,1.16459872561
 08/07  09:00:00,267.860294617,24.366656309,0.0160579033734,0.0,62.886420148,41.4019203762,55.2524687856,43.5803099544,10.5075,1.16465883126
 08/07  10:00:00,260.072952256,24.366656309,0.432194445247,0.0,62.886420148,41.4019203762,38.3916930979,26.7193730274,10.5075,1.16482007054
 08/07  11:00:00,287.351251979,24.366656309,1.14271738553,0.0,62.886420148,41.4019203762,21.2345920514,9.56194408511,10.5075,1.1651479663
 08/07  12:00:00,273.623423939,24.366656309,1.57434121179,0.0,62.886420148,41.4019203762,13.9534018214,2.28079272694,10.5075,1.16510909445
 08/07  13:00:00,273.166833843,24.366656309,2.24159457611,0.0,62.886420148,41.4019203762,11.6727348022,0.0,10.5075,1.16523480221
 08/07  14:00:00,269.05257456,24.366656309,1.93372681809,0.0,62.886420148,41.4019203762,11.6725890013,0.0,10.5075,1.16508900135
 08/07  15:00:00,266.445919875,24.366656309,2.04248081152,0.0,62.886420148,41.4019203762,11.6724445432,0.0,10.5075,1.16494454317
 08/07  16:00:00,268.544624341,24.366656309,2.35820797231,0.0,62.886420148,41.4019203762,11.6723854458,0.0,10.5075,1.16488544577
 08/07  17:00:00,266.643435296,24.366656309,1.3969616699,0.0,62.886420148,41.4019203762,11.6725557994,0.0,10.5075,1.16505579942
 08/07  18:00:00,260.707458328,24.366656309,0.218135833838,0.0,41.9242800987,36.8599292233,19.583926264,9.0790741859,9.34,1.16485207815
 08/07  19:00:00,246.406729617,24.366656309,0.116501397529,0.0,41.9242800987,36.8599292233,36.2008090027,26.8408090027,9.34,0.02
 08/07  20:00:00,226.166600697,24.366656309,0.0733963219111,0.0,34.9369000822,32.3179380704,49.3822542675,40.0449450927,8.1725,1.1648091748
 08/07  21:00:00,169.649111356,24.366656309,0.00437310003153,0.0,13.9747600329,18.6919646116,18.411825951,12.5772291728,4.67,1.1645967782
 08/07  22:00:00,115.46484506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,146.773702957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,121.398645627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227684,0.0,2.335,1.16422227684
 08/08  01:00:00,111.042816126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,108.864879841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,106.033517436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992504324,0.0,2.335,1.1642504324
 08/08  04:00:00,127.734961314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,125.98483397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,159.376110775,24.366656309,0.0,0.0,13.9747600329,18.6919646116,124.647704243,119.957704243,4.67,0.02
 08/08  07:00:00,168.121887616,24.366656309,0.0,0.0,13.9747600329,18.6919646116,131.994995593,126.160603165,4.67,1.16439242788
 08/08  08:00:00,237.361992933,24.366656309,0.00386021010048,0.0,34.9369000822,32.3179380704,99.9693503873,91.7768503873,8.1725,0.02
 08/08  09:00:00,268.182617173,24.366656309,0.0212443703152,0.0,62.886420148,41.4019203762,65.9328514574,54.2606132916,10.5075,1.1647381658
 08/08  10:00:00,259.288333352,24.366656309,0.0110283414086,0.0,62.886420148,41.4019203762,49.8090560923,38.1367195548,10.5075,1.16483653747
 08/08  11:00:00,284.755273561,24.366656309,0.282580182358,0.0,62.886420148,41.4019203762,34.3649155475,22.6923622587,10.5075,1.16505328874
 08/08  12:00:00,275.254278316,24.366656309,2.10747413979,0.0,62.886420148,41.4019203762,14.6698750038,2.99712832081,10.5075,1.16524668301
 08/08  13:00:00,271.177672378,24.366656309,1.58588959943,0.0,62.886420148,41.4019203762,14.5795354323,2.90692332185,10.5075,1.16511211049
 08/08  14:00:00,263.095543156,24.366656309,0.23764837309,0.0,62.886420148,41.4019203762,23.8629365545,12.1903938269,10.5075,1.1650427276
 08/08  15:00:00,258.029348574,24.366656309,0.0646696605103,0.0,62.886420148,41.4019203762,36.5870792693,24.9146460429,10.5075,1.16493322645
 08/08  16:00:00,258.949755447,24.366656309,0.0488015325084,0.0,62.886420148,41.4019203762,45.5317616955,33.8593946897,10.5075,1.16486700587
 08/08  17:00:00,260.780520938,24.366656309,0.0513292729504,0.0,62.886420148,41.4019203762,46.3917871477,34.7192568991,10.5075,1.16503024869
 08/08  18:00:00,259.377813723,24.366656309,0.0246473506779,0.0,41.9242800987,36.8599292233,51.7167954389,41.2119341042,9.34,1.16486133471
 08/08  19:00:00,241.096014141,24.366656309,0.0,0.0,41.9242800987,36.8599292233,60.2936144328,49.788888586,9.34,1.16472584677
 08/08  20:00:00,226.507107729,24.366656309,0.0,0.0,34.9369000822,32.3179380704,67.070421628,58.877921628,8.1725,0.02
 08/08  21:00:00,165.907287858,24.366656309,0.0,0.0,13.9747600329,18.6919646116,38.9791496292,33.1445427117,4.67,1.16460691751
 08/08  22:00:00,116.414227612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,145.701066684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931954415,0.0,2.335,1.16431954415
 08/08  24:00:00,119.682646781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,109.926031202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,109.030821747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927047898,0.0,2.335,1.16427047898
 08/09  03:00:00,108.416350206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,114.853080055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,113.945222675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926219077,0.0,2.335,1.16426219077
 08/09  06:00:00,149.963986895,24.366656309,0.0,0.0,13.9747600329,18.6919646116,105.347395094,100.657395094,4.67,0.02
 08/09  07:00:00,168.303439548,24.366656309,0.0,0.0,13.9747600329,18.6919646116,114.049659978,109.359659978,4.67,0.02
 08/09  08:00:00,245.095206464,24.366656309,0.00423431066344,0.0,34.9369000822,32.3179380704,92.4956301,83.1585508322,8.1725,1.1645792678
 08/09  09:00:00,275.415867667,24.366656309,0.020062480541,0.0,62.886420148,41.4019203762,66.3652854809,54.6930698976,10.5075,1.16471558327
 08/09  10:00:00,271.690455728,24.366656309,0.0633281076339,0.0,62.886420148,41.4019203762,43.2905008857,32.7630008857,10.5075,0.02
 08/09  11:00:00,297.095548874,24.366656309,0.603220455683,0.0,62.886420148,41.4019203762,22.3077091509,9.48996003471,10.5075,2.31024911619
 08/09  12:00:00,285.893531232,24.366656309,1.03175462387,0.0,62.886420148,41.4019203762,12.0166679356,0.343899396919,10.5075,1.16526853869
 08/09  13:00:00,284.859947683,24.366656309,1.8377057664,0.0,62.886420148,41.4019203762,11.6726269197,0.0,10.5075,1.16512691965
 08/09  14:00:00,279.802201938,24.366656309,3.15752207757,0.0,62.886420148,41.4019203762,11.6724806928,0.0,10.5075,1.16498069283
 08/09  15:00:00,278.202347541,24.366656309,4.94220478693,0.0,62.886420148,41.4019203762,11.672336189,0.0,10.5075,1.164836189
 08/09  16:00:00,280.586565629,24.366656309,7.22034190186,0.0,62.886420148,41.4019203762,11.6724889322,0.0,10.5075,1.16498893217
 08/09  17:00:00,280.042067103,24.366656309,7.94188153842,0.0,62.886420148,41.4019203762,11.6724470391,0.0,10.5075,1.16494703913
 08/09  18:00:00,274.71570855,24.366656309,7.31603380542,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,260.988589558,24.366656309,5.57996931841,0.0,41.9242800987,36.8599292233,10.504790832,0.0,9.34,1.16479083198
 08/09  20:00:00,233.699806533,24.366656309,1.92854592196,0.0,34.9369000822,32.3179380704,9.64689301448,0.309692909937,8.1725,1.16470010455
 08/09  21:00:00,168.628605035,24.366656309,0.080007645114,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,113.767347802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943158662,0.0,2.335,1.16443158662
 08/09  23:00:00,144.325467969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,118.590331218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924503592,0.0,2.335,1.16424503592
 08/10  01:00:00,107.251547932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,103.409235271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,101.317753579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,106.056355198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920725105,0.0,2.335,1.16420725105
 08/10  05:00:00,104.219307166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,139.103075504,24.366656309,0.00105744378704,0.0,13.9747600329,18.6919646116,129.193322871,124.503322871,4.67,0.02
 08/10  07:00:00,159.644667734,24.366656309,0.00318370713341,0.0,13.9747600329,18.6919646116,116.804464005,110.970075933,4.67,1.16438807205
 08/10  08:00:00,242.744750357,24.366656309,0.00622413275896,0.0,34.9369000822,32.3179380704,78.5667404385,70.3742404385,8.1725,0.02
 08/10  09:00:00,275.505672376,24.366656309,0.054623731249,0.0,62.886420148,41.4019203762,49.017600154,37.3453070183,10.5075,1.16479313566
 08/10  10:00:00,270.737182053,24.366656309,0.667120697767,0.0,62.886420148,41.4019203762,30.989602988,19.3171804427,10.5075,1.16492254526
 08/10  11:00:00,299.655557924,24.366656309,2.66766135159,0.0,62.886420148,41.4019203762,12.4694477619,0.796753329173,10.5075,1.16519443272
 08/10  12:00:00,292.382572378,24.366656309,4.92681053212,0.0,62.886420148,41.4019203762,11.6726377139,0.0,10.5075,1.1651377139
 08/10  13:00:00,295.378267025,24.366656309,7.6147709604,0.0,62.886420148,41.4019203762,11.6727666356,0.0,10.5075,1.16526663556
 08/10  14:00:00,292.802694597,24.366656309,9.52875350599,0.0,62.886420148,41.4019203762,11.6724331229,0.0,10.5075,1.16493312286
 08/10  15:00:00,290.860844806,24.366656309,11.2194713209,0.0,62.886420148,41.4019203762,11.672531867,0.0,10.5075,1.16503186697
 08/10  16:00:00,291.140368853,24.366656309,12.9911616685,0.0,62.886420148,41.4019203762,11.6724688768,0.0,10.5075,1.1649688768
 08/10  17:00:00,289.338154834,24.366656309,13.2757275535,0.0,62.886420148,41.4019203762,11.6724199823,0.0,10.5075,1.16491998231
 08/10  18:00:00,284.342143767,24.366656309,11.5970005204,0.0,41.9242800987,36.8599292233,10.504949048,0.0,9.34,1.16494904805
 08/10  19:00:00,276.435874585,24.366656309,10.0794370247,0.0,41.9242800987,36.8599292233,10.5047855317,0.0,9.34,1.16478553171
 08/10  20:00:00,251.457498536,24.366656309,6.21358754291,0.0,34.9369000822,32.3179380704,9.74075362773,1.54825362773,8.1725,0.02
 08/10  21:00:00,180.089108683,24.366656309,1.63835483846,0.0,13.9747600329,18.6919646116,5.83456253366,0.0,4.67,1.16456253366
 08/10  22:00:00,122.308420821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,151.389955764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928793273,0.0,2.335,1.16428793273
 08/10  24:00:00,125.550778422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,112.438754976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,109.505496945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922850236,0.0,2.335,1.16422850236
 08/11  03:00:00,107.458766711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,130.028083662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,128.390170377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,162.820197299,24.366656309,0.0,0.0,13.9747600329,18.6919646116,98.1258539579,92.2915976827,4.67,1.16425627516
 08/11  07:00:00,174.067081037,24.366656309,0.0,0.0,13.9747600329,18.6919646116,104.059780757,99.3697807574,4.67,0.02
 08/11  08:00:00,243.941707539,24.366656309,0.00388375501317,0.0,34.9369000822,32.3179380704,76.0580258669,66.720925943,8.1725,1.16459992383
 08/11  09:00:00,277.029732018,24.366656309,0.276884765767,0.0,62.886420148,41.4019203762,40.0079985981,29.4804985981,10.5075,0.02
 08/11  10:00:00,276.077133355,24.366656309,2.07418728297,0.0,62.886420148,41.4019203762,17.3269231593,5.65448642336,10.5075,1.16493673593
 08/11  11:00:00,302.950006437,24.366656309,3.77308902488,0.0,62.886420148,41.4019203762,11.672596962,0.0,10.5075,1.16509696199
 08/11  12:00:00,296.633019478,24.366656309,6.48746896233,0.0,62.886420148,41.4019203762,12.8179294845,0.0,10.5075,2.31042948449
 08/11  13:00:00,300.346691808,24.366656309,8.97809466043,0.0,62.886420148,41.4019203762,11.6727786678,0.0,10.5075,1.16527866778
 08/11  14:00:00,296.331832184,24.366656309,10.5412003868,0.0,62.886420148,41.4019203762,11.6725942411,0.0,10.5075,1.16509424108
 08/11  15:00:00,294.33036482,24.366656309,12.7904132403,0.0,62.886420148,41.4019203762,11.6724321246,0.0,10.5075,1.1649321246
 08/11  16:00:00,296.169402199,24.366656309,15.1430388239,0.0,62.886420148,41.4019203762,11.6723761876,0.0,10.5075,1.16487618764
 08/11  17:00:00,296.385295539,24.366656309,16.097408353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,288.655447421,24.366656309,13.425147498,0.0,41.9242800987,36.8599292233,10.5049555861,0.0,9.34,1.16495558611
 08/11  19:00:00,265.932153698,24.366656309,10.1478759721,0.0,41.9242800987,36.8599292233,11.2181277013,0.713450149828,9.34,1.16467755148
 08/11  20:00:00,242.753239239,24.366656309,5.53782951006,0.0,34.9369000822,32.3179380704,10.422787651,1.08553381627,8.1725,1.16475383473
 08/11  21:00:00,173.482312109,24.366656309,0.967958577502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,122.193335031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941498512,0.0,2.335,1.16441498512
 08/11  23:00:00,150.583641403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,125.922797052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,111.450242654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556021206,0.0,1.75125,1.16431021206
 08/12  02:00:00,108.761624945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,106.339038343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,111.714919484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552050506,0.0,1.75125,1.16427050506
 08/12  05:00:00,110.780287201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,134.295143218,24.366656309,0.0,0.0,6.98738001645,14.1499734587,79.8759411645,76.3534411645,3.5025,0.02
 08/12  07:00:00,150.795064774,24.366656309,0.0,0.0,6.98738001645,14.1499734587,108.426339265,103.759338499,3.5025,1.16450076618
 08/12  08:00:00,214.417882465,24.366656309,0.0,0.0,20.9621400493,23.2339557645,89.4246568195,82.4226077605,5.8375,1.16454905905
 08/12  09:00:00,239.829202085,24.366656309,0.00555319237848,0.0,41.9242800987,36.8599292233,62.9524387128,53.5924387128,9.34,0.02
 08/12  10:00:00,265.520673648,24.366656309,0.307918354612,0.0,62.886420148,41.4019203762,34.363743218,22.6913569301,10.5075,1.16488628788
 08/12  11:00:00,296.60342302,24.366656309,1.64548338292,0.0,62.886420148,41.4019203762,12.5805682148,0.908040977047,10.5075,1.16502723778
 08/12  12:00:00,289.243613904,24.366656309,3.58509274386,0.0,62.886420148,41.4019203762,11.6726786854,0.0,10.5075,1.16517868542
 08/12  13:00:00,293.976462923,24.366656309,6.52254481396,0.0,62.886420148,41.4019203762,11.6728105324,0.0,10.5075,1.16531053238
 08/12  14:00:00,293.105156567,24.366656309,8.65040030706,0.0,62.886420148,41.4019203762,11.6724663127,0.0,10.5075,1.16496631265
 08/12  15:00:00,291.625423657,24.366656309,9.85026585807,0.0,62.886420148,41.4019203762,11.6724180123,0.0,10.5075,1.1649180123
 08/12  16:00:00,294.189755452,24.366656309,10.7311168664,0.0,62.886420148,41.4019203762,11.6725711352,0.0,10.5075,1.16507113515
 08/12  17:00:00,294.661011316,24.366656309,11.0772155228,0.0,62.886420148,41.4019203762,11.672491264,0.0,10.5075,1.16499126405
 08/12  18:00:00,273.164835443,24.366656309,8.48582038307,0.0,34.9369000822,32.3179380704,9.50331994782,0.165944648035,8.1725,1.16487529979
 08/12  19:00:00,230.677141705,24.366656309,5.33518588251,0.0,20.9621400493,23.2339557645,7.96119277022,0.95891831268,5.8375,1.16477445754
 08/12  20:00:00,216.663622986,24.366656309,1.5224714538,0.0,20.9621400493,23.2339557645,6.83460437658,0.977104376576,5.8375,0.02
 08/12  21:00:00,162.436610382,24.366656309,0.115745599493,0.0,6.98738001645,14.1499734587,4.66705730746,0.0,3.5025,1.16455730746
 08/12  22:00:00,119.000485328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,148.018697398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566071589,0.0,1.75125,1.16441071589
 08/12  24:00:00,122.544207311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,110.620563622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552844394,0.0,1.75125,1.16427844394
 08/13  02:00:00,107.429721852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,104.848895339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,110.680972175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155555294,0.0,1.75125,1.1643055294
 08/13  05:00:00,107.891941478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,129.161601947,24.366656309,0.0,0.0,6.98738001645,14.1499734587,124.731285025,121.208785025,3.5025,0.02
 08/13  07:00:00,147.082836574,24.366656309,0.0,0.0,6.98738001645,14.1499734587,127.252189061,122.585386262,3.5025,1.16430279836
 08/13  08:00:00,186.82086237,24.366656309,0.0102767164007,0.0,6.98738001645,14.1499734587,96.8859921657,93.3634921657,3.5025,0.02
 08/13  09:00:00,168.767184496,24.366656309,0.0,0.0,6.98738001645,14.1499734587,81.0353329528,77.5128329528,3.5025,0.02
 08/13  10:00:00,205.186918133,24.366656309,0.00687761758056,0.0,27.9495200658,27.7759469175,54.3241611588,46.1544680881,7.005,1.16469307074
 08/13  11:00:00,235.699625707,24.366656309,0.4968217154,0.0,27.9495200658,27.7759469175,27.9183262099,19.7485852662,7.005,1.1647409437
 08/13  12:00:00,255.576814951,24.366656309,2.6750880907,0.0,41.9242800987,36.8599292233,10.5047669659,0.0,9.34,1.16476696585
 08/13  13:00:00,260.188074635,24.366656309,5.0704057166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,258.896165169,24.366656309,7.30281472945,0.0,41.9242800987,36.8599292233,10.504695747,0.0,9.34,1.16469574702
 08/13  15:00:00,256.495692589,24.366656309,8.25922330449,0.0,41.9242800987,36.8599292233,10.5048236664,0.0,9.34,1.16482366645
 08/13  16:00:00,258.576382385,24.366656309,9.14259588769,0.0,41.9242800987,36.8599292233,10.5048313393,0.0,9.34,1.16483133926
 08/13  17:00:00,228.140682064,24.366656309,8.21063434229,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,228.412424468,24.366656309,5.63804805412,0.0,13.9747600329,18.6919646116,6.30319334214,0.468646349232,4.67,1.16454699291
 08/13  19:00:00,212.820465169,24.366656309,3.49299580237,0.0,13.9747600329,18.6919646116,6.24285299058,0.408194400038,4.67,1.16465859055
 08/13  20:00:00,200.857611543,24.366656309,0.601103219203,0.0,13.9747600329,18.6919646116,8.90357430943,4.21357430943,4.67,0.02
 08/13  21:00:00,177.269861157,24.366656309,0.059306092605,0.0,13.9747600329,18.6919646116,5.83439155381,0.0,4.67,1.16439155381
 08/13  22:00:00,119.661516839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,148.571152803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,123.648768114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555633941,0.0,1.75125,1.16430633941
 08/14  01:00:00,114.051383759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,112.338381628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,111.093391343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923281952,0.0,2.335,1.16423281952
 08/14  04:00:00,115.402176113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,112.714750281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,146.774298073,24.366656309,0.000791367329769,0.0,13.9747600329,18.6919646116,97.5766677215,92.8866677215,4.67,0.02
 08/14  07:00:00,163.829723692,24.366656309,0.0,0.0,13.9747600329,18.6919646116,112.262961599,106.428586963,4.67,1.16437463684
 08/14  08:00:00,243.532425108,24.366656309,0.00429186515317,0.0,34.9369000822,32.3179380704,81.8622470459,73.6697470459,8.1725,0.02
 08/14  09:00:00,275.095242312,24.366656309,0.0207913878149,0.0,62.886420148,41.4019203762,50.7554463563,39.0832261975,10.5075,1.16472015879
 08/14  10:00:00,269.661906688,24.366656309,0.646128531696,0.0,62.886420148,41.4019203762,31.133310911,19.4609926085,10.5075,1.16481830242
 08/14  11:00:00,297.894594674,24.366656309,2.43489730533,0.0,62.886420148,41.4019203762,12.8170502479,1.14451547876,10.5075,1.16503476915
 08/14  12:00:00,290.866783122,24.366656309,4.70376088847,0.0,62.886420148,41.4019203762,11.6727278158,0.0,10.5075,1.16522781584
 08/14  13:00:00,294.927133016,24.366656309,6.9244478376,0.0,62.886420148,41.4019203762,11.6725931013,0.0,10.5075,1.16509310128
 08/14  14:00:00,291.486567001,24.366656309,8.09792360481,0.0,62.886420148,41.4019203762,11.6725234037,0.0,10.5075,1.16502340374
 08/14  15:00:00,288.650242536,24.366656309,9.10045167186,0.0,62.886420148,41.4019203762,11.6724137166,0.0,10.5075,1.16491371663
 08/14  16:00:00,286.749656625,24.366656309,9.40307246331,0.0,62.886420148,41.4019203762,11.6725592351,0.0,10.5075,1.16505923506
 08/14  17:00:00,285.389929818,24.366656309,9.19133506302,0.0,62.886420148,41.4019203762,11.6725100302,0.0,10.5075,1.1650100302
 08/14  18:00:00,277.124269004,24.366656309,7.42501605865,0.0,41.9242800987,36.8599292233,10.5048409508,0.0,9.34,1.16484095081
 08/14  19:00:00,257.358039483,24.366656309,3.33181045431,0.0,41.9242800987,36.8599292233,11.5271424733,1.02243722798,9.34,1.16470524534
 08/14  20:00:00,233.310954945,24.366656309,1.01240763114,0.0,34.9369000822,32.3179380704,8.9660306713,0.773530671302,8.1725,0.02
 08/14  21:00:00,168.552792964,24.366656309,0.103933594392,0.0,13.9747600329,18.6919646116,5.92735623107,0.0927693484941,4.67,1.16458688258
 08/14  22:00:00,113.024934225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,143.172155541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929869491,0.0,2.335,1.16429869491
 08/14  24:00:00,116.449847311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,105.537140493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,103.480331927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924962629,0.0,2.335,1.16424962629
 08/15  03:00:00,103.720046921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,128.489971349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,127.153089515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924133927,0.0,2.335,1.16424133927
 08/15  06:00:00,164.582762951,24.366656309,0.00375092793429,0.0,13.9747600329,18.6919646116,94.9431842206,90.2531842206,4.67,0.02
 08/15  07:00:00,176.823851899,24.366656309,0.00315032840977,0.0,13.9747600329,18.6919646116,103.199164204,98.5091642043,4.67,0.02
 08/15  08:00:00,243.248820437,24.366656309,0.0,0.0,34.9369000822,32.3179380704,89.769378303,80.4323200759,8.1725,1.16455822716
 08/15  09:00:00,276.282625021,24.366656309,0.0181974673326,0.0,62.886420148,41.4019203762,55.1169903594,43.4447959275,10.5075,1.16469443193
 08/15  10:00:00,273.261434346,24.366656309,0.666568478754,0.0,62.886420148,41.4019203762,27.9011258675,17.3736258675,10.5075,0.02
 08/15  11:00:00,298.270035782,24.366656309,1.8954375721,0.0,62.886420148,41.4019203762,13.7119198806,0.894213332984,10.5075,2.31020654762
 08/15  12:00:00,287.452374135,24.366656309,3.43540065791,0.0,62.886420148,41.4019203762,11.6727469793,0.0,10.5075,1.16524697933
 08/15  13:00:00,285.3979355,24.366656309,4.27624033237,0.0,62.886420148,41.4019203762,11.6726053627,0.0,10.5075,1.16510536275
 08/15  14:00:00,279.312289386,24.366656309,5.14938488789,0.0,62.886420148,41.4019203762,11.6724589655,0.0,10.5075,1.16495896545
 08/15  15:00:00,274.824015163,24.366656309,6.0711897166,0.0,62.886420148,41.4019203762,11.672522904,0.0,10.5075,1.16502290399
 08/15  16:00:00,278.424458252,24.366656309,8.01881680949,0.0,62.886420148,41.4019203762,11.6724668399,0.0,10.5075,1.16496683986
 08/15  17:00:00,277.229277332,24.366656309,7.90895857259,0.0,62.886420148,41.4019203762,11.6724248359,0.0,10.5075,1.16492483591
 08/15  18:00:00,271.635955824,24.366656309,6.38372964043,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,251.402076675,24.366656309,4.20317646115,0.0,41.9242800987,36.8599292233,10.5047684909,0.0,9.34,1.16476849088
 08/15  20:00:00,228.253802503,24.366656309,1.48176777607,0.0,34.9369000822,32.3179380704,11.6485766027,2.31139892754,8.1725,1.16467767513
 08/15  21:00:00,164.975913565,24.366656309,0.0773919483568,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,115.449634279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943335081,0.0,2.335,1.16443335081
 08/15  23:00:00,145.382928404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,118.764898776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922248754,0.0,2.335,1.16422248754
 08/16  01:00:00,107.327992005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,104.625414366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,103.9504412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,110.47974164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925039201,0.0,2.335,1.16425039201
 08/16  05:00:00,108.769427832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,142.208765934,24.366656309,0.0,0.0,13.9747600329,18.6919646116,123.063956072,118.373956072,4.67,0.02
 08/16  07:00:00,160.903687737,24.366656309,0.00338232065145,0.0,13.9747600329,18.6919646116,118.626713283,112.792243519,4.67,1.16446976374
 08/16  08:00:00,243.795904611,24.366656309,0.00629179346761,0.0,34.9369000822,32.3179380704,82.1474251791,73.9549251791,8.1725,0.02
 08/16  09:00:00,275.60944692,24.366656309,0.0211369907022,0.0,62.886420148,41.4019203762,53.5698097519,41.8975392437,10.5075,1.1647705082
 08/16  10:00:00,271.655853584,24.366656309,0.986404280784,0.0,62.886420148,41.4019203762,29.0679032305,17.395503263,10.5075,1.16489996744
 08/16  11:00:00,298.364651058,24.366656309,2.65397539338,0.0,62.886420148,41.4019203762,12.314569186,0.641897294334,10.5075,1.16517189172
 08/16  12:00:00,286.604253713,24.366656309,3.27185023908,0.0,62.886420148,41.4019203762,11.672615255,0.0,10.5075,1.16511525499
 08/16  13:00:00,281.497040005,24.366656309,1.52433674708,0.0,62.886420148,41.4019203762,12.6949160177,1.02217193672,10.5075,1.16524408093
 08/16  14:00:00,273.871854707,24.366656309,0.173640593491,0.0,62.886420148,41.4019203762,17.9201823527,6.24789863868,10.5075,1.16478371398
 08/16  15:00:00,274.879125798,24.366656309,1.52367078137,0.0,62.886420148,41.4019203762,11.6725092682,0.0,10.5075,1.16500926818
 08/16  16:00:00,282.832010949,24.366656309,3.94383254699,0.0,62.886420148,41.4019203762,11.6724463523,0.0,10.5075,1.16494635229
 08/16  17:00:00,283.569303768,24.366656309,4.633116999,0.0,62.886420148,41.4019203762,11.6723974612,0.0,10.5075,1.16489746116
 08/16  18:00:00,274.768956449,24.366656309,3.17214770714,0.0,41.9242800987,36.8599292233,10.5049265139,0.0,9.34,1.16492651392
 08/16  19:00:00,260.993399122,24.366656309,2.33073973391,0.0,41.9242800987,36.8599292233,10.5047630277,0.0,9.34,1.16476302767
 08/16  20:00:00,237.846123775,24.366656309,0.491632683283,0.0,34.9369000822,32.3179380704,21.9830732562,13.7905732562,8.1725,0.02
 08/16  21:00:00,171.918847712,24.366656309,0.0108784814597,0.0,13.9747600329,18.6919646116,8.3261069056,2.49150164696,4.67,1.16460525865
 08/16  22:00:00,115.303589746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,144.610208674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992652189,0.0,2.335,1.1642652189
 08/16  24:00:00,119.243798518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,108.62484266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,105.429404818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927513792,0.0,2.335,1.16427513792
 08/17  03:00:00,103.447596429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,108.423367698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,107.27546666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,142.754108558,24.366656309,0.000812945961439,0.0,13.9747600329,18.6919646116,127.461407304,121.627147367,4.67,1.16425993664
 08/17  07:00:00,159.506153125,24.366656309,0.0,0.0,13.9747600329,18.6919646116,135.123435788,130.433435788,4.67,0.02
 08/17  08:00:00,239.881395969,24.366656309,0.00879128955309,0.0,34.9369000822,32.3179380704,99.6823315577,90.3452542336,8.1725,1.16457732414
 08/17  09:00:00,274.661651994,24.366656309,0.0177587976996,0.0,62.886420148,41.4019203762,55.7970553484,45.2695553484,10.5075,0.02
 08/17  10:00:00,269.76977889,24.366656309,0.385293497416,0.0,62.886420148,41.4019203762,36.7598203037,25.0874059116,10.5075,1.16491439215
 08/17  11:00:00,296.780312746,24.366656309,1.47174105476,0.0,62.886420148,41.4019203762,15.0308699442,3.35829504553,10.5075,1.16507489872
 08/17  12:00:00,288.013026124,24.366656309,3.74960720785,0.0,62.886420148,41.4019203762,12.8178857744,0.0,10.5075,2.31038577438
 08/17  13:00:00,289.577798771,24.366656309,6.05083121346,0.0,62.886420148,41.4019203762,11.672757001,0.0,10.5075,1.16525700099
 08/17  14:00:00,285.366742047,24.366656309,7.75647907464,0.0,62.886420148,41.4019203762,11.6725727419,0.0,10.5075,1.1650727419
 08/17  15:00:00,281.256106779,24.366656309,8.88881471908,0.0,62.886420148,41.4019203762,11.6724107459,0.0,10.5075,1.16491074588
 08/17  16:00:00,280.640308621,24.366656309,9.67094319562,0.0,62.886420148,41.4019203762,11.6723549216,0.0,10.5075,1.16485492164
 08/17  17:00:00,278.57251563,24.366656309,9.81912798465,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,273.177119244,24.366656309,8.68246307015,0.0,41.9242800987,36.8599292233,10.5049344315,0.0,9.34,1.16493443148
 08/17  19:00:00,261.723100351,24.366656309,7.64521623629,0.0,41.9242800987,36.8599292233,10.5048269291,0.0,9.34,1.16482692913
 08/17  20:00:00,233.388141174,24.366656309,3.3129615212,0.0,34.9369000822,32.3179380704,10.0139502667,0.676717534288,8.1725,1.16473273245
 08/17  21:00:00,166.798335865,24.366656309,0.158351665692,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,111.549626308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939363444,0.0,2.335,1.16439363444
 08/17  23:00:00,142.112119827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,114.613715053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,103.225328883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992641773,0.0,2.335,1.1642641773
 08/18  02:00:00,100.580579168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,98.8473619296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,121.215955289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920400535,0.0,2.335,1.16420400535
 08/18  05:00:00,119.490723288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,156.283175907,24.366656309,0.000739016411508,0.0,13.9747600329,18.6919646116,143.956956699,139.266956699,4.67,0.02
 08/18  07:00:00,163.429016215,24.366656309,0.0,0.0,13.9747600329,18.6919646116,137.259708563,131.425246299,4.67,1.16446226426
 08/18  08:00:00,236.998378104,24.366656309,0.00576753608578,0.0,34.9369000822,32.3179380704,93.8197493135,85.6272493135,8.1725,0.02
 08/18  09:00:00,271.587922106,24.366656309,0.0221499999632,0.0,62.886420148,41.4019203762,58.6086661346,46.9365071533,10.5075,1.16465898132
 08/18  10:00:00,269.488386096,24.366656309,1.01034719301,0.0,62.886420148,41.4019203762,30.018560716,18.3462718875,10.5075,1.16478882857
 08/18  11:00:00,300.819318364,24.366656309,4.05224020862,0.0,62.886420148,41.4019203762,11.6725611684,0.0,10.5075,1.16506116837
 08/18  12:00:00,293.103291091,24.366656309,6.36395972169,0.0,62.886420148,41.4019203762,11.672772077,0.0,10.5075,1.16527207701
 08/18  13:00:00,292.992733417,24.366656309,7.59123690542,0.0,62.886420148,41.4019203762,11.6726339436,0.0,10.5075,1.16513394358
 08/18  14:00:00,285.75732933,24.366656309,8.406140364,0.0,62.886420148,41.4019203762,11.6725261288,0.0,10.5075,1.16502612885
 08/18  15:00:00,284.439313955,24.366656309,9.77559478482,0.0,62.886420148,41.4019203762,11.6723991218,0.0,10.5075,1.16489912184
 08/18  16:00:00,285.418819845,24.366656309,10.0844612198,0.0,62.886420148,41.4019203762,11.6725484643,0.0,10.5075,1.16504846435
 08/18  17:00:00,284.458687205,24.366656309,9.82714502757,0.0,62.886420148,41.4019203762,11.6725030199,0.0,10.5075,1.1650030199
 08/18  18:00:00,277.582630459,24.366656309,8.58036097269,0.0,41.9242800987,36.8599292233,10.5048166782,0.0,9.34,1.16481667815
 08/18  19:00:00,255.16970632,24.366656309,6.35957366769,0.0,41.9242800987,36.8599292233,9.66434581366,0.304345813659,9.34,0.02
 08/18  20:00:00,234.588662743,24.366656309,2.387746773,0.0,34.9369000822,32.3179380704,9.65259755727,0.315292617917,8.1725,1.16480493936
 08/18  21:00:00,166.163700032,24.366656309,0.132684191197,0.0,13.9747600329,18.6919646116,5.83432131471,0.0,4.67,1.16432131471
 08/18  22:00:00,115.952885123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,146.408221593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931502847,0.0,2.335,1.16431502847
 08/18  24:00:00,121.030782191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,108.125934457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,107.349865081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557388525,0.0,1.75125,1.16432388525
 08/19  03:00:00,105.191603727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,110.572802985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,108.665949655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549566695,0.0,1.75125,1.16424566695
 08/19  06:00:00,136.47990767,24.366656309,0.00517173593242,0.0,6.98738001645,14.1499734587,84.0712805362,80.5487805362,3.5025,0.02
 08/19  07:00:00,152.176497023,24.366656309,0.00392136768336,0.0,6.98738001645,14.1499734587,96.5401490678,93.0176490678,3.5025,0.02
 08/19  08:00:00,215.412361641,24.366656309,0.0,0.0,20.9621400493,23.2339557645,84.5452656726,77.5431665457,5.8375,1.16459912693
 08/19  09:00:00,243.166804941,24.366656309,0.129544087397,0.0,41.9242800987,36.8599292233,49.3507249055,38.8460775801,9.34,1.16464732541
 08/19  10:00:00,268.396047032,24.366656309,1.14036048778,0.0,62.886420148,41.4019203762,21.7837725449,11.2562725449,10.5075,0.02
 08/19  11:00:00,295.724068298,24.366656309,2.66857857429,0.0,62.886420148,41.4019203762,12.8176509628,0.0,10.5075,2.31015096277
 08/19  12:00:00,282.921085511,24.366656309,3.58024919945,0.0,62.886420148,41.4019203762,11.6726624563,0.0,10.5075,1.16516245631
 08/19  13:00:00,281.763279007,24.366656309,4.25651930161,0.0,62.886420148,41.4019203762,11.672801834,0.0,10.5075,1.16530183404
 08/19  14:00:00,279.957553544,24.366656309,5.97302013135,0.0,62.886420148,41.4019203762,11.6726035876,0.0,10.5075,1.16510358762
 08/19  15:00:00,273.377220786,24.366656309,4.39935882789,0.0,62.886420148,41.4019203762,11.6725449774,0.0,10.5075,1.1650449774
 08/19  16:00:00,276.165480014,24.366656309,4.41603284088,0.0,62.886420148,41.4019203762,11.6724725205,0.0,10.5075,1.16497252048
 08/19  17:00:00,275.351919795,24.366656309,4.27474854422,0.0,62.886420148,41.4019203762,11.6723861598,0.0,10.5075,1.16488615977
 08/19  18:00:00,256.78800593,24.366656309,3.00049118615,0.0,34.9369000822,32.3179380704,8.78197485898,0.589474858977,8.1725,0.02
 08/19  19:00:00,214.945256623,24.366656309,0.91128941675,0.0,20.9621400493,23.2339557645,10.797343865,3.79503283544,5.8375,1.16481102954
 08/19  20:00:00,210.817900204,24.366656309,0.0970049708978,0.0,20.9621400493,23.2339557645,23.6174626253,16.6153415172,5.8375,1.16462110812
 08/19  21:00:00,159.030205436,24.366656309,0.0150771541008,0.0,6.98738001645,14.1499734587,5.18287241743,1.66037241743,3.5025,0.02
 08/19  22:00:00,115.235764391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573274986,0.0,1.75125,1.16448274986
 08/19  23:00:00,143.425525778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,117.058716651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557287713,0.0,1.75125,1.16432287713
 08/20  01:00:00,107.45181261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,106.543764092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,105.118412634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551119015,0.0,1.75125,1.16426119015
 08/20  04:00:00,109.923763849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,107.49203332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,133.375821377,24.366656309,0.0,0.0,6.98738001645,14.1499734587,131.023700153,126.356887732,3.5025,1.16431242116
 08/20  07:00:00,149.636976881,24.366656309,0.0,0.0,6.98738001645,14.1499734587,121.750889199,118.228389199,3.5025,0.02
 08/20  08:00:00,188.35759138,24.366656309,0.00828525799757,0.0,6.98738001645,14.1499734587,96.1093125442,92.5868125442,3.5025,0.02
 08/20  09:00:00,167.124751896,24.366656309,0.0,0.0,6.98738001645,14.1499734587,90.8172504383,86.1503518228,3.5025,1.16439861551
 08/20  10:00:00,201.270466179,24.366656309,0.00433876398562,0.0,27.9495200658,27.7759469175,71.0459833226,62.876359102,7.005,1.16462422058
 08/20  11:00:00,231.798324967,24.366656309,0.108785297654,0.0,27.9495200658,27.7759469175,43.5003090836,36.4753090836,7.005,0.02
 08/20  12:00:00,246.782494423,24.366656309,1.36763574721,0.0,41.9242800987,36.8599292233,22.7474443062,12.2426376879,9.34,1.1648066183
 08/20  13:00:00,241.783372617,24.366656309,1.94370745585,0.0,41.9242800987,36.8599292233,17.3632598106,6.85848625422,9.34,1.16477355634
 08/20  14:00:00,235.843142176,24.366656309,2.21358011534,0.0,41.9242800987,36.8599292233,13.018229146,2.51354738703,9.34,1.16468175896
 08/20  15:00:00,233.85652738,24.366656309,3.76245622792,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,232.172329407,24.366656309,4.30420421321,0.0,41.9242800987,36.8599292233,10.5048653947,0.0,9.34,1.16486539468
 08/20  17:00:00,202.695185617,24.366656309,2.32104854457,0.0,27.9495200658,27.7759469175,8.58855033728,0.418778187464,7.005,1.16477214981
 08/20  18:00:00,206.430334801,24.366656309,0.594089673673,0.0,13.9747600329,18.6919646116,18.1647970168,13.4747970168,4.67,0.02
 08/20  19:00:00,191.261605229,24.366656309,0.0380303798873,0.0,13.9747600329,18.6919646116,30.3968685316,24.562251935,4.67,1.16461659659
 08/20  20:00:00,189.569592286,24.366656309,0.0,0.0,13.9747600329,18.6919646116,49.8609924923,44.0264501948,4.67,1.16454229753
 08/20  21:00:00,167.0489011,24.366656309,0.0,0.0,13.9747600329,18.6919646116,22.6549000523,17.9649000523,4.67,0.02
 08/20  22:00:00,109.503365071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,140.135075552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549058071,0.0,1.75125,1.16424058071
 08/20  24:00:00,113.340643385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,105.649540496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,105.016076111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924353277,0.0,2.335,1.16424353277
 08/21  03:00:00,104.792803321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,111.55981321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,110.686967668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923542168,0.0,2.335,1.16423542168
 08/21  06:00:00,150.302892697,24.366656309,0.00366484009261,0.0,13.9747600329,18.6919646116,94.7541393745,90.0641393745,4.67,0.02
 08/21  07:00:00,165.82358251,24.366656309,0.0,0.0,13.9747600329,18.6919646116,103.660445597,98.9704455974,4.67,0.02
 08/21  08:00:00,243.277847379,24.366656309,0.00400632930365,0.0,34.9369000822,32.3179380704,83.0382255955,73.7011726614,8.1725,1.16455293402
 08/21  09:00:00,272.260260725,24.366656309,0.0182368363694,0.0,62.886420148,41.4019203762,57.5219385394,45.8497487243,10.5075,1.16468981502
 08/21  10:00:00,265.391811002,24.366656309,0.256702684246,0.0,62.886420148,41.4019203762,37.4648541461,26.9373541461,10.5075,0.02
 08/21  11:00:00,290.432830546,24.366656309,0.923206123353,0.0,62.886420148,41.4019203762,19.6950868186,8.02240304972,10.5075,1.16518376885
 08/21  12:00:00,278.213754917,24.366656309,2.11480240581,0.0,62.886420148,41.4019203762,12.8181048235,0.0,10.5075,2.31060482346
 08/21  13:00:00,277.032333857,24.366656309,3.45149777967,0.0,62.886420148,41.4019203762,11.6726034176,0.0,10.5075,1.16510341757
 08/21  14:00:00,270.345689461,24.366656309,4.03999460532,0.0,62.886420148,41.4019203762,11.6724575209,0.0,10.5075,1.16495752087
 08/21  15:00:00,265.263643033,24.366656309,3.81015803496,0.0,62.886420148,41.4019203762,11.6725221194,0.0,10.5075,1.16502211936
 08/21  16:00:00,269.012748206,24.366656309,4.09650710364,0.0,62.886420148,41.4019203762,11.6724666483,0.0,10.5075,1.16496664831
 08/21  17:00:00,264.148394051,24.366656309,1.94992533168,0.0,62.886420148,41.4019203762,12.0004160775,0.327990832639,10.5075,1.16492524482
 08/21  18:00:00,260.770262554,24.366656309,0.22136531707,0.0,41.9242800987,36.8599292233,15.410654278,6.05065427797,9.34,0.02
 08/21  19:00:00,251.69977396,24.366656309,0.110306027969,0.0,41.9242800987,36.8599292233,26.737221478,16.2324521215,9.34,1.16476935648
 08/21  20:00:00,236.776635499,24.366656309,0.0467986024671,0.0,34.9369000822,32.3179380704,46.5056822838,37.1685032305,8.1725,1.16467905331
 08/21  21:00:00,171.243807313,24.366656309,0.0,0.0,13.9747600329,18.6919646116,19.6512280858,14.9612280858,4.67,0.02
 08/21  22:00:00,117.385761825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941066889,0.0,2.335,1.16441066889
 08/21  23:00:00,147.6700768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,121.544716449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992243004,0.0,2.335,1.1642243004
 08/22  01:00:00,110.654251081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,108.921037296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,108.213073177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,132.319589226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992524294,0.0,2.335,1.1642524294
 08/22  05:00:00,130.787439228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,168.844773911,24.366656309,0.0,0.0,13.9747600329,18.6919646116,104.784862499,100.094862499,4.67,0.02
 08/22  07:00:00,175.564255389,24.366656309,0.0,0.0,13.9747600329,18.6919646116,115.293355927,109.458883643,4.67,1.16447228441
 08/22  08:00:00,242.736920542,24.366656309,0.00389384912498,0.0,34.9369000822,32.3179380704,91.4110340376,83.2185340376,8.1725,0.02
 08/22  09:00:00,273.852337493,24.366656309,0.0217662676737,0.0,62.886420148,41.4019203762,58.6909627145,47.0186887683,10.5075,1.16477394615
