Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  10:00:00,269.404424142,24.366656309,0.314854235255,0.0,62.886420148,41.4019203762,37.9856134413,26.3132091904,10.5075,1.16490425091
 08/22  11:00:00,295.20409407,24.366656309,1.15463779458,0.0,62.886420148,41.4019203762,19.2176969511,7.54501972318,10.5075,1.16517722788
 08/22  12:00:00,280.667250729,24.366656309,1.09035351764,0.0,62.886420148,41.4019203762,17.2938974274,5.62127609754,10.5075,1.16512132986
 08/22  13:00:00,278.909987041,24.366656309,1.17697770453,0.0,62.886420148,41.4019203762,14.4520829519,2.77933186428,10.5075,1.16525108766
 08/22  14:00:00,274.024655209,24.366656309,1.53297526807,0.0,62.886420148,41.4019203762,11.6724180828,0.0,10.5075,1.16491808275
 08/22  15:00:00,270.734030847,24.366656309,1.74545204608,0.0,62.886420148,41.4019203762,11.6725176193,0.0,10.5075,1.16501761932
 08/22  16:00:00,269.632865474,24.366656309,1.47058211904,0.0,62.886420148,41.4019203762,11.6724553773,0.0,10.5075,1.16495537729
 08/22  17:00:00,268.212365344,24.366656309,1.15625943631,0.0,62.886420148,41.4019203762,11.6724071971,0.0,10.5075,1.1649071971
 08/22  18:00:00,263.46360638,24.366656309,0.834228033678,0.0,41.9242800987,36.8599292233,17.4879456152,6.98300861302,9.34,1.16493700218
 08/22  19:00:00,243.868688962,24.366656309,0.303816734791,0.0,41.9242800987,36.8599292233,28.8253749064,18.3206008657,9.34,1.1647740407
 08/22  20:00:00,229.428768062,24.366656309,0.0503412084242,0.0,34.9369000822,32.3179380704,38.3557699374,30.1632699374,8.1725,0.02
 08/22  21:00:00,165.206291349,24.366656309,0.0,0.0,13.9747600329,18.6919646116,16.3488830924,10.5142663134,4.67,1.16461677895
 08/22  22:00:00,115.27546247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,145.713392947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927695325,0.0,2.335,1.16427695325
 08/22  24:00:00,120.185878783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,111.163779742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,110.107490794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992870331,0.0,2.335,1.1642870331
 08/23  03:00:00,109.692558415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,117.185732669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,116.202323185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,155.52182121,24.366656309,0.005280423661,0.0,13.9747600329,18.6919646116,81.9974604549,76.1632015158,4.67,1.16425893911
 08/23  07:00:00,170.494098249,24.366656309,0.0,0.0,13.9747600329,18.6919646116,96.1339363694,91.4439363694,4.67,0.02
 08/23  08:00:00,245.747896751,24.366656309,0.00384058958367,0.0,34.9369000822,32.3179380704,78.4783585195,69.1412680275,8.1725,1.16459049195
 08/23  09:00:00,271.823281368,24.366656309,0.0174458398353,0.0,62.886420148,41.4019203762,56.7277799323,46.2002799323,10.5075,0.02
 08/23  10:00:00,263.290707399,24.366656309,0.0935575451875,0.0,62.886420148,41.4019203762,43.1616918469,31.4892631477,10.5075,1.16492869928
 08/23  11:00:00,290.655721138,24.366656309,0.813349538783,0.0,62.886420148,41.4019203762,18.4838106007,6.81122037806,10.5075,1.1650902226
 08/23  12:00:00,279.694052627,24.366656309,2.24591234023,0.0,62.886420148,41.4019203762,12.8179194714,0.0,10.5075,2.31041947141
 08/23  13:00:00,280.184365096,24.366656309,4.04196188121,0.0,62.886420148,41.4019203762,11.6727753231,0.0,10.5075,1.16527532311
 08/23  14:00:00,276.693701577,24.366656309,6.2670569458,0.0,62.886420148,41.4019203762,11.672591673,0.0,10.5075,1.16509167302
 08/23  15:00:00,272.713842028,24.366656309,7.81616397646,0.0,62.886420148,41.4019203762,11.6724303479,0.0,10.5075,1.16493034789
 08/23  16:00:00,274.176449237,24.366656309,8.61710238028,0.0,62.886420148,41.4019203762,11.6723753491,0.0,10.5075,1.16487534911
 08/23  17:00:00,273.573776301,24.366656309,7.99313499377,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,268.4021236,24.366656309,6.4107902655,0.0,41.9242800987,36.8599292233,10.5049558151,0.0,9.34,1.16495581505
 08/23  19:00:00,254.679597151,24.366656309,4.15472702601,0.0,41.9242800987,36.8599292233,10.504678405,0.0,9.34,1.164678405
 08/23  20:00:00,232.836022817,24.366656309,1.41139508448,0.0,34.9369000822,32.3179380704,10.6457394014,1.3084837253,8.1725,1.16475567609
 08/23  21:00:00,165.468579403,24.366656309,0.0915734244682,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  22:00:00,109.62531568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941689683,0.0,2.335,1.16441689683
 08/23  23:00:00,140.122488106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,113.647694562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,101.650019077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921831729,0.0,2.335,1.16421831729
 08/24  02:00:00,98.7847248668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,97.1693358459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,101.981409314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922772846,0.0,2.335,1.16422772846
 08/24  05:00:00,100.160676366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,136.995218571,24.366656309,0.0,0.0,13.9747600329,18.6919646116,166.555334884,161.865334884,4.67,0.02
 08/24  07:00:00,146.024176841,24.366656309,0.0,0.0,13.9747600329,18.6919646116,170.776137092,164.941754858,4.67,1.16438223467
 08/24  08:00:00,226.829359947,24.366656309,0.00293179127632,0.0,34.9369000822,32.3179380704,132.362812431,124.170312431,8.1725,0.02
 08/24  09:00:00,262.25192922,24.366656309,0.0115883907953,0.0,62.886420148,41.4019203762,83.4439186412,71.7717340391,10.5075,1.16468460205
 08/24  10:00:00,257.7821527,24.366656309,0.0826729162009,0.0,62.886420148,41.4019203762,51.7858089027,40.1134933721,10.5075,1.16481553062
 08/24  11:00:00,286.060186284,24.366656309,0.799270359096,0.0,62.886420148,41.4019203762,25.2610231065,13.5884338701,10.5075,1.1650892364
 08/24  12:00:00,275.18074876,24.366656309,2.52495439424,0.0,62.886420148,41.4019203762,12.2351260591,0.562324591202,10.5075,1.16530146788
 08/24  13:00:00,276.802646071,24.366656309,4.62327813182,0.0,62.886420148,41.4019203762,11.6726640838,0.0,10.5075,1.16516408378
 08/24  14:00:00,273.857981951,24.366656309,6.38473536425,0.0,62.886420148,41.4019203762,11.6725572487,0.0,10.5075,1.16505724872
 08/24  15:00:00,271.859903238,24.366656309,8.0792311533,0.0,62.886420148,41.4019203762,11.6724310392,0.0,10.5075,1.16493103916
 08/24  16:00:00,272.442092924,24.366656309,8.67640194354,0.0,62.886420148,41.4019203762,11.6723692766,0.0,10.5075,1.16486927663
 08/24  17:00:00,271.871481933,24.366656309,8.51072851398,0.0,62.886420148,41.4019203762,11.6725372028,0.0,10.5075,1.16503720283
 08/24  18:00:00,263.784185646,24.366656309,5.38595411595,0.0,41.9242800987,36.8599292233,10.5048515757,0.0,9.34,1.16485157565
 08/24  19:00:00,250.410947336,24.366656309,3.02971448351,0.0,41.9242800987,36.8599292233,10.5046889158,0.0,9.34,1.16468891584
 08/24  20:00:00,229.900021092,24.366656309,0.651333265689,0.0,34.9369000822,32.3179380704,15.6917010444,7.49920104435,8.1725,0.02
 08/24  21:00:00,162.944013103,24.366656309,0.0508931692576,0.0,13.9747600329,18.6919646116,6.67491004315,0.840378249488,4.67,1.16453179366
 08/24  22:00:00,108.1216777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,137.787402207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927196296,0.0,2.335,1.16427196296
 08/24  24:00:00,110.105487539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,99.4894810537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,97.2682067129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,95.4772777541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925297023,0.0,2.335,1.16425297023
 08/25  04:00:00,116.442205781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,115.30151951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,153.217682133,24.366656309,0.0,0.0,13.9747600329,18.6919646116,164.062056393,158.227802822,4.67,1.16425357079
 08/25  07:00:00,156.40558891,24.366656309,0.0,0.0,13.9747600329,18.6919646116,162.80457283,158.11457283,4.67,0.02
 08/25  08:00:00,227.912740829,24.366656309,0.00316634550366,0.0,34.9369000822,32.3179380704,129.060641954,119.723635764,8.1725,1.16450618972
 08/25  09:00:00,260.991397225,24.366656309,0.0113401473982,0.0,62.886420148,41.4019203762,87.025847544,76.498347544,10.5075,0.02
 08/25  10:00:00,257.062634885,24.366656309,0.0162764476328,0.0,62.886420148,41.4019203762,58.9372252948,47.2648799555,10.5075,1.16484533932
 08/25  11:00:00,287.726120017,24.366656309,0.906665570095,0.0,62.886420148,41.4019203762,27.9969085905,16.3241503228,10.5075,1.16525826777
 08/25  12:00:00,276.877660677,24.366656309,2.59144784766,0.0,62.886420148,41.4019203762,13.7538312077,2.08114601044,10.5075,1.16518519727
 08/25  13:00:00,276.063090789,24.366656309,3.80182681681,0.0,62.886420148,41.4019203762,12.8180137117,0.0,10.5075,2.31051371172
 08/25  14:00:00,270.951044022,24.366656309,4.40698553049,0.0,62.886420148,41.4019203762,11.6725109653,0.0,10.5075,1.16501096531
 08/25  15:00:00,264.723505074,24.366656309,4.39770536038,0.0,62.886420148,41.4019203762,11.6723500791,0.0,10.5075,1.16485007907
 08/25  16:00:00,263.289416235,24.366656309,4.32235907069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  17:00:00,261.107573637,24.366656309,3.90172080185,0.0,62.886420148,41.4019203762,11.6725266568,0.0,10.5075,1.16502665681
 08/25  18:00:00,255.170687751,24.366656309,2.42404082174,0.0,41.9242800987,36.8599292233,10.8926400728,0.387763777666,9.34,1.16487629515
 08/25  19:00:00,234.855715455,24.366656309,1.19147794869,0.0,41.9242800987,36.8599292233,21.60071676,11.0959469654,9.34,1.16476979454
 08/25  20:00:00,218.125107178,24.366656309,0.194935807724,0.0,34.9369000822,32.3179380704,33.2653325601,23.9281558514,8.1725,1.16467670868
 08/25  21:00:00,156.392292545,24.366656309,0.0122491627611,0.0,13.9747600329,18.6919646116,10.6530206728,5.96302067281,4.67,0.02
 08/25  22:00:00,107.377924163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943530778,0.0,2.335,1.16443530778
 08/25  23:00:00,139.351296462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,111.072721251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,98.1219086308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557108751,0.0,1.75125,1.16432108751
 08/26  02:00:00,96.8209228071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,95.252256961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,100.588341172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551805725,0.0,1.75125,1.16426805725
 08/26  05:00:00,98.9307437774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,123.874483559,24.366656309,0.0,0.0,6.98738001645,14.1499734587,168.048125923,164.525625923,3.5025,0.02
 08/26  07:00:00,135.588159846,24.366656309,0.0,0.0,6.98738001645,14.1499734587,160.315255159,155.648205956,3.5025,1.16454920312
 08/26  08:00:00,204.51013061,24.366656309,0.00515553001931,0.0,20.9621400493,23.2339557645,117.22089127,111.36339127,5.8375,0.02
 08/26  09:00:00,231.625639575,24.366656309,0.0128558990515,0.0,41.9242800987,36.8599292233,79.5938257098,69.0891547504,9.34,1.16467095943
 08/26  10:00:00,258.746796071,24.366656309,0.161061685715,0.0,62.886420148,41.4019203762,48.1706216855,36.498304887,10.5075,1.16481679855
 08/26  11:00:00,291.534444588,24.366656309,1.74433098714,0.0,62.886420148,41.4019203762,16.9680077184,5.29530760941,10.5075,1.16520010902
 08/26  12:00:00,282.773033836,24.366656309,4.38918359973,0.0,62.886420148,41.4019203762,11.6726134801,0.0,10.5075,1.16511348009
 08/26  13:00:00,282.473427839,24.366656309,6.30104900385,0.0,62.886420148,41.4019203762,11.6727474819,0.0,10.5075,1.16524748187
 08/26  14:00:00,278.873002115,24.366656309,7.82312268939,0.0,62.886420148,41.4019203762,11.672404465,0.0,10.5075,1.16490446498
 08/26  15:00:00,275.421290299,24.366656309,8.62612548605,0.0,62.886420148,41.4019203762,11.6725770364,0.0,10.5075,1.16507703638
 08/26  16:00:00,276.341883069,24.366656309,9.24093117178,0.0,62.886420148,41.4019203762,11.6725127733,0.0,10.5075,1.16501277328
 08/26  17:00:00,274.766635301,24.366656309,9.63148400822,0.0,62.886420148,41.4019203762,11.6724346077,0.0,10.5075,1.16493460765
 08/26  18:00:00,253.608478402,24.366656309,7.49536469591,0.0,34.9369000822,32.3179380704,9.5072786359,0.170084212947,8.1725,1.16469442295
 08/26  19:00:00,211.969224882,24.366656309,4.4859866785,0.0,20.9621400493,23.2339557645,7.46088076194,0.458660195185,5.8375,1.16472056675
 08/26  20:00:00,199.801101416,24.366656309,1.09544016208,0.0,20.9621400493,23.2339557645,13.7122068018,7.85470680182,5.8375,0.02
 08/26  21:00:00,147.037213867,24.366656309,0.0541878473228,0.0,6.98738001645,14.1499734587,4.66706881449,0.0,3.5025,1.16456881449
 08/26  22:00:00,103.473209362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,133.609724362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560862282,0.0,1.75125,1.16435862282
 08/26  24:00:00,106.886876318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,95.6458383839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555345017,0.0,1.75125,1.16430345017
 08/27  02:00:00,93.0550167033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,90.9066328148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,96.5441678722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550500763,0.0,1.75125,1.16425500763
 08/27  05:00:00,95.3724885121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,121.92852004,24.366656309,0.0,0.0,6.98738001645,14.1499734587,176.081634105,172.559134105,3.5025,0.02
 08/27  07:00:00,134.528845675,24.366656309,0.0,0.0,6.98738001645,14.1499734587,162.797452051,158.130611872,3.5025,1.16434017813
 08/27  08:00:00,178.305890386,24.366656309,0.00829885488906,0.0,6.98738001645,14.1499734587,106.541302602,103.018802602,3.5025,0.02
 08/27  09:00:00,163.575977822,24.366656309,0.00928256109123,0.0,6.98738001645,14.1499734587,73.2581998549,69.7356998549,3.5025,0.02
 08/27  10:00:00,201.742408933,24.366656309,0.790276173109,0.0,27.9495200658,27.7759469175,41.6210935725,33.451396348,7.005,1.1646972245
 08/27  11:00:00,232.912994467,24.366656309,2.44341076092,0.0,27.9495200658,27.7759469175,17.0437144532,8.87401861914,7.005,1.16469583408
 08/27  12:00:00,251.405026943,24.366656309,4.77943015104,0.0,41.9242800987,36.8599292233,10.5047238995,0.0,9.34,1.16472389954
 08/27  13:00:00,254.696484164,24.366656309,7.18354801815,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,252.210019383,24.366656309,9.52200019963,0.0,41.9242800987,36.8599292233,10.5048251852,0.0,9.34,1.16482518519
 08/27  15:00:00,249.861934229,24.366656309,11.4261753043,0.0,41.9242800987,36.8599292233,10.5047843993,0.0,9.34,1.1647843993
 08/27  16:00:00,251.788543904,24.366656309,13.1256387104,0.0,41.9242800987,36.8599292233,10.504794088,0.0,9.34,1.16479408801
 08/27  17:00:00,219.988579095,24.366656309,11.6844710023,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,220.300163416,24.366656309,8.32617784249,0.0,13.9747600329,18.6919646116,6.17930886389,0.344658661651,4.67,1.16465020224
 08/27  19:00:00,206.337402293,24.366656309,6.76633875911,0.0,13.9747600329,18.6919646116,5.83462425003,0.0,4.67,1.16462425003
 08/27  20:00:00,194.808442063,24.366656309,3.94450003554,0.0,13.9747600329,18.6919646116,6.20085747087,1.51085747087,4.67,0.02
 08/27  21:00:00,168.725839982,24.366656309,1.4818385279,0.0,13.9747600329,18.6919646116,5.83446610413,0.0,4.67,1.16446610413
 08/27  22:00:00,111.120833578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,141.974075915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,115.93627648,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552357554,0.0,1.75125,1.16427357554
 08/28  01:00:00,108.141227178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,107.382384465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,106.727117333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,114.196525667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926643266,0.0,2.335,1.16426643266
 08/28  05:00:00,113.567157351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,154.280663989,24.366656309,0.00535093966249,0.0,13.9747600329,18.6919646116,54.3365054358,49.6465054358,4.67,0.02
 08/28  07:00:00,170.436781875,24.366656309,0.0,0.0,13.9747600329,18.6919646116,79.9315266255,74.0970782088,4.67,1.1644484167
 08/28  08:00:00,247.920536584,24.366656309,0.0,0.0,34.9369000822,32.3179380704,64.0830566939,55.8905566939,8.1725,0.02
 08/28  09:00:00,280.754328511,24.366656309,0.544851415505,0.0,62.886420148,41.4019203762,31.8397540013,20.1675616902,10.5075,1.16469231108
 08/28  10:00:00,275.318816197,24.366656309,1.23964080156,0.0,62.886420148,41.4019203762,18.610740675,6.93844764025,10.5075,1.16479303476
 08/28  11:00:00,297.290863542,24.366656309,1.57182807508,0.0,62.886420148,41.4019203762,12.0319054965,0.359142215535,10.5075,1.16526328092
 08/28  12:00:00,283.625620293,24.366656309,1.48343246156,0.0,62.886420148,41.4019203762,11.6727085165,0.0,10.5075,1.1652085165
 08/28  13:00:00,282.839168586,24.366656309,1.88799330214,0.0,62.886420148,41.4019203762,11.6728404339,0.0,10.5075,1.16534043389
 08/28  14:00:00,276.33503296,24.366656309,1.51562080248,0.0,62.886420148,41.4019203762,11.6725081021,0.0,10.5075,1.16500810208
 08/28  15:00:00,274.381007742,24.366656309,2.64791646311,0.0,62.886420148,41.4019203762,11.672400441,0.0,10.5075,1.16490044097
 08/28  16:00:00,274.405153252,24.366656309,3.25132843918,0.0,62.886420148,41.4019203762,11.6725486891,0.0,10.5075,1.16504868912
 08/28  17:00:00,273.497484019,24.366656309,3.35718086644,0.0,62.886420148,41.4019203762,11.6725017354,0.0,10.5075,1.1650017354
 08/28  18:00:00,268.346005511,24.366656309,2.56087634308,0.0,41.9242800987,36.8599292233,10.504834457,0.0,9.34,1.16483445702
 08/28  19:00:00,257.276166081,24.366656309,1.09246747705,0.0,41.9242800987,36.8599292233,14.661002429,4.1563019269,9.34,1.16470050211
 08/28  20:00:00,235.260563107,24.366656309,0.119614121539,0.0,34.9369000822,32.3179380704,30.0574698695,21.8649698695,8.1725,0.02
 08/28  21:00:00,168.833691132,24.366656309,0.0157825308714,0.0,13.9747600329,18.6919646116,15.4337924463,9.5992086516,4.67,1.16458379468
 08/28  22:00:00,113.76638498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,145.378237255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929634085,0.0,2.335,1.16429634085
 08/28  24:00:00,119.767483876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,108.859818476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,106.28288252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924797256,0.0,2.335,1.16424797256
 08/29  03:00:00,105.404784893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,128.95853113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,127.892420234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924037137,0.0,2.335,1.16424037137
 08/29  06:00:00,166.977148602,24.366656309,0.0,0.0,13.9747600329,18.6919646116,103.498846645,98.8088466446,4.67,0.02
 08/29  07:00:00,173.838792596,24.366656309,0.0,0.0,13.9747600329,18.6919646116,112.846844092,108.156844092,4.67,0.02
 08/29  08:00:00,242.886134226,24.366656309,0.00447797763825,0.0,34.9369000822,32.3179380704,86.0417810428,76.7047211167,8.1725,1.16455992603
 08/29  09:00:00,274.341077317,24.366656309,0.0203418973287,0.0,62.886420148,41.4019203762,55.4252725211,43.7530735887,10.5075,1.16469893237
 08/29  10:00:00,267.389327613,24.366656309,0.00722534652895,0.0,62.886420148,41.4019203762,42.2997677172,31.7722677172,10.5075,0.02
 08/29  11:00:00,293.460204231,24.366656309,0.467605999075,0.0,62.886420148,41.4019203762,20.2593365774,7.44161019506,10.5075,2.31022638238
 08/29  12:00:00,283.534635218,24.366656309,2.05745261151,0.0,62.886420148,41.4019203762,11.6727615715,0.0,10.5075,1.16526157151
 08/29  13:00:00,283.822301541,24.366656309,4.02195166349,0.0,62.886420148,41.4019203762,11.6726222208,0.0,10.5075,1.16512222083
 08/29  14:00:00,280.87994005,24.366656309,6.79293927804,0.0,62.886420148,41.4019203762,11.672478001,0.0,10.5075,1.16497800096
 08/29  15:00:00,278.375313753,24.366656309,8.64772403595,0.0,62.886420148,41.4019203762,11.6725446579,0.0,10.5075,1.16504465793
 08/29  16:00:00,277.723202087,24.366656309,9.22113168118,0.0,62.886420148,41.4019203762,11.6724910024,0.0,10.5075,1.16499100243
 08/29  17:00:00,275.888769155,24.366656309,9.09875396668,0.0,62.886420148,41.4019203762,11.6724515063,0.0,10.5075,1.16495150631
 08/29  18:00:00,269.196562141,24.366656309,7.29791388263,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,249.161093748,24.366656309,4.20369243703,0.0,41.9242800987,36.8599292233,10.8059304208,0.301133298821,9.34,1.16479712198
 08/29  20:00:00,224.42080538,24.366656309,1.41351077417,0.0,34.9369000822,32.3179380704,10.3465148123,1.00930638029,8.1725,1.16470843204
 08/29  21:00:00,160.605377142,24.366656309,0.0942057154913,0.0,13.9747600329,18.6919646116,5.83449726231,0.0,4.67,1.16449726231
 08/29  22:00:00,112.131039376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,142.368416826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,115.415134511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925487066,0.0,2.335,1.16425487066
 08/30  01:00:00,103.989941621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,101.128208938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,98.0573221095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,102.593142929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921794254,0.0,2.335,1.16421794254
 08/30  05:00:00,100.828313026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,140.924956109,24.366656309,0.0,0.0,13.9747600329,18.6919646116,160.27676582,155.58676582,4.67,0.02
 08/30  07:00:00,146.994303834,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.306067253,157.471666781,4.67,1.1644004717
 08/30  08:00:00,230.477402939,24.366656309,0.00511592829188,0.0,34.9369000822,32.3179380704,112.54774619,104.35524619,8.1725,0.02
 08/30  09:00:00,267.114857204,24.366656309,0.04872879385,0.0,62.886420148,41.4019203762,62.5735747108,50.9013459571,10.5075,1.16472875373
 08/30  10:00:00,262.815455932,24.366656309,0.629241918486,0.0,62.886420148,41.4019203762,35.1953247859,23.5228826884,10.5075,1.16494209754
 08/30  11:00:00,294.080102308,24.366656309,2.59797339845,0.0,62.886420148,41.4019203762,13.1377412406,1.46502320138,10.5075,1.16521803921
 08/30  12:00:00,285.843467647,24.366656309,4.95101687478,0.0,62.886420148,41.4019203762,11.6726641662,0.0,10.5075,1.16516416615
 08/30  13:00:00,287.521459719,24.366656309,7.04446315471,0.0,62.886420148,41.4019203762,11.6727967039,0.0,10.5075,1.16529670391
 08/30  14:00:00,284.470933742,24.366656309,8.61684833718,0.0,62.886420148,41.4019203762,11.6724649046,0.0,10.5075,1.16496490462
 08/30  15:00:00,282.105018278,24.366656309,9.91152707321,0.0,62.886420148,41.4019203762,11.6723576977,0.0,10.5075,1.16485769767
 08/30  16:00:00,283.833779718,24.366656309,10.770067663,0.0,62.886420148,41.4019203762,11.6725067661,0.0,10.5075,1.16500676615
 08/30  17:00:00,282.239493146,24.366656309,10.614613467,0.0,62.886420148,41.4019203762,11.6724605633,0.0,10.5075,1.16496056329
 08/30  18:00:00,274.779525848,24.366656309,9.03497942972,0.0,41.9242800987,36.8599292233,10.5047937618,0.0,9.34,1.16479376185
 08/30  19:00:00,262.147976812,24.366656309,6.71712184969,0.0,41.9242800987,36.8599292233,11.3037706623,0.79893942429,9.34,1.16483123801
 08/30  20:00:00,235.054159999,24.366656309,2.79608653955,0.0,34.9369000822,32.3179380704,8.53353575367,0.341035753665,8.1725,0.02
 08/30  21:00:00,165.296236186,24.366656309,0.182037863911,0.0,13.9747600329,18.6919646116,5.83461001778,0.0,4.67,1.16461001778
 08/30  22:00:00,108.327730937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,138.360648359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933636298,0.0,2.335,1.16433636298
 08/30  24:00:00,111.590321663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,101.037896453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,98.5228522739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927764177,0.0,2.335,1.16427764177
 08/31  03:00:00,96.8833422785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,102.522145035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,100.490183955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,141.17665861,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.121686397,141.287419668,4.67,1.16426672899
 08/31  07:00:00,150.023257981,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.448728889,142.758728889,4.67,0.02
 08/31  08:00:00,233.935239737,24.366656309,0.00944887593602,0.0,34.9369000822,32.3179380704,102.051095512,92.7140744141,8.1725,1.16452109742
 08/31  09:00:00,270.106037561,24.366656309,0.0231267129571,0.0,62.886420148,41.4019203762,59.8457747242,48.1736138253,10.5075,1.16466089891
 08/31  10:00:00,266.011712692,24.366656309,0.561843577974,0.0,62.886420148,41.4019203762,33.6698736853,23.1423736853,10.5075,0.02
 08/31  11:00:00,297.319218132,24.366656309,3.28629325391,0.0,62.886420148,41.4019203762,12.4984642734,0.825804841253,10.5075,1.16515943212
 08/31  12:00:00,288.361030366,24.366656309,5.40809489175,0.0,62.886420148,41.4019203762,12.8180657476,0.0,10.5075,2.31056574759
 08/31  13:00:00,288.524906603,24.366656309,7.2371683754,0.0,62.886420148,41.4019203762,11.6725875561,0.0,10.5075,1.16508755614
 08/31  14:00:00,284.92976569,24.366656309,8.81512587974,0.0,62.886420148,41.4019203762,11.672443784,0.0,10.5075,1.164943784
 08/31  15:00:00,282.55764711,24.366656309,10.1044390496,0.0,62.886420148,41.4019203762,11.6725112364,0.0,10.5075,1.16501123638
 08/31  16:00:00,283.86913475,24.366656309,10.6715932272,0.0,62.886420148,41.4019203762,11.6724583401,0.0,10.5075,1.1649583401
 08/31  17:00:00,282.701430531,24.366656309,10.249301153,0.0,62.886420148,41.4019203762,11.6724195226,0.0,10.5075,1.16491952256
 08/31  18:00:00,276.534912802,24.366656309,7.84797066012,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  19:00:00,262.600212891,24.366656309,3.51662097043,0.0,41.9242800987,36.8599292233,11.4897418325,0.984976247356,9.34,1.16476558515
 08/31  20:00:00,238.670359704,24.366656309,0.695517844898,0.0,34.9369000822,32.3179380704,10.6853612598,1.34818376621,8.1725,1.16467749355
 08/31  21:00:00,169.769548877,24.366656309,0.093873913111,0.0,13.9747600329,18.6919646116,4.78437185756,0.0943718575648,4.67,0.02
 08/31  22:00:00,113.836557095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943462809,0.0,2.335,1.16443462809
 08/31  23:00:00,143.77157635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,117.175824679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922449707,0.0,2.335,1.16422449707
 09/01  01:00:00,105.79178368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,104.083935816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,102.585186201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,123.30144704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925353156,0.0,2.335,1.16425353156
 09/01  05:00:00,121.155397911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,161.903421741,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.299009533,142.609009533,4.67,0.02
 09/01  07:00:00,164.021314284,24.366656309,0.0,0.0,13.9747600329,18.6919646116,149.539850654,143.705375356,4.67,1.16447529852
 09/01  08:00:00,236.520846012,24.366656309,0.0095409317735,0.0,34.9369000822,32.3179380704,103.736346421,95.5438464212,8.1725,0.02
 09/01  09:00:00,272.30469866,24.366656309,0.0429004408965,0.0,62.886420148,41.4019203762,60.88379242,49.2115118967,10.5075,1.16478052334
 09/01  10:00:00,268.894364026,24.366656309,1.06459291552,0.0,62.886420148,41.4019203762,33.3907494787,21.7183353892,10.5075,1.16491408952
 09/01  11:00:00,299.001178561,24.366656309,3.89667782647,0.0,62.886420148,41.4019203762,12.2909892873,0.61829815017,10.5075,1.16519113708
 09/01  12:00:00,289.168589779,24.366656309,5.28085494245,0.0,62.886420148,41.4019203762,11.6726381139,0.0,10.5075,1.16513811389
 09/01  13:00:00,292.61663989,24.366656309,6.99156152025,0.0,62.886420148,41.4019203762,11.6727714386,0.0,10.5075,1.16527143862
 09/01  14:00:00,290.834547646,24.366656309,8.72954542779,0.0,62.886420148,41.4019203762,11.6724401704,0.0,10.5075,1.1649401704
 09/01  15:00:00,289.782839647,24.366656309,10.0537808885,0.0,62.886420148,41.4019203762,11.6725429236,0.0,10.5075,1.16504292364
 09/01  16:00:00,292.173512489,24.366656309,10.8227727817,0.0,62.886420148,41.4019203762,11.6724833039,0.0,10.5075,1.16498330387
 09/01  17:00:00,290.838357778,24.366656309,10.7861087132,0.0,62.886420148,41.4019203762,11.6724378671,0.0,10.5075,1.16493786713
 09/01  18:00:00,284.532369221,24.366656309,9.5837511141,0.0,41.9242800987,36.8599292233,10.5049705691,0.0,9.34,1.16497056906
 09/01  19:00:00,263.561739633,24.366656309,6.9497136262,0.0,41.9242800987,36.8599292233,11.9868949464,1.48208530738,9.34,1.16480963906
 09/01  20:00:00,236.189064406,24.366656309,2.314631182,0.0,34.9369000822,32.3179380704,9.98469501826,1.79219501826,8.1725,0.02
 09/01  21:00:00,166.646560289,24.366656309,0.104777826575,0.0,13.9747600329,18.6919646116,5.83458883481,0.0,4.67,1.16458883481
 09/01  22:00:00,116.01286258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,144.610636143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931537069,0.0,2.335,1.16431537069
 09/01  24:00:00,118.607521716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,105.504538394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,102.353626325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557572805,0.0,1.75125,1.16432572805
 09/02  03:00:00,99.9410902479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,105.345226346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,104.062194033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551260896,0.0,1.75125,1.16426260896
 09/02  06:00:00,131.39538563,24.366656309,0.0,0.0,6.98738001645,14.1499734587,154.177022369,150.654522369,3.5025,0.02
 09/02  07:00:00,138.291491793,24.366656309,0.0,0.0,6.98738001645,14.1499734587,161.035305888,156.368306605,3.5025,1.16449928313
 09/02  08:00:00,207.751826322,24.366656309,0.00640943166024,0.0,20.9621400493,23.2339557645,114.491226458,108.633726458,5.8375,0.02
 09/02  09:00:00,237.275495563,24.366656309,0.00762001470688,0.0,41.9242800987,36.8599292233,73.1372072082,62.6325360641,9.34,1.16467114411
 09/02  10:00:00,266.978887722,24.366656309,1.10062926877,0.0,62.886420148,41.4019203762,34.2065436874,22.5341175678,10.5075,1.16492611962
 09/02  11:00:00,300.344131047,24.366656309,3.98937812444,0.0,62.886420148,41.4019203762,11.6726558329,0.0,10.5075,1.16515583291
 09/02  12:00:00,293.213973335,24.366656309,5.93671278571,0.0,62.886420148,41.4019203762,11.6725891647,0.0,10.5075,1.1650891647
 09/02  13:00:00,295.126654202,24.366656309,7.81594274061,0.0,62.886420148,41.4019203762,11.6727294315,0.0,10.5075,1.16522943149
 09/02  14:00:00,292.211337529,24.366656309,9.31133027085,0.0,62.886420148,41.4019203762,11.6725726283,0.0,10.5075,1.16507262831
 09/02  15:00:00,289.078867342,24.366656309,10.2246836258,0.0,62.886420148,41.4019203762,11.672521071,0.0,10.5075,1.165021071
 09/02  16:00:00,290.193926583,24.366656309,11.2557217999,0.0,62.886420148,41.4019203762,11.6724555613,0.0,10.5075,1.1649555613
 09/02  17:00:00,289.843981622,24.366656309,11.9175760087,0.0,62.886420148,41.4019203762,11.6723760629,0.0,10.5075,1.16487606293
 09/02  18:00:00,268.712254783,24.366656309,9.33378117711,0.0,34.9369000822,32.3179380704,9.4965726299,0.159110070041,8.1725,1.16496255986
 09/02  19:00:00,228.691516064,24.366656309,5.29032926858,0.0,20.9621400493,23.2339557645,7.15104179101,1.29354179101,5.8375,0.02
 09/02  20:00:00,220.104720125,24.366656309,1.39815896512,0.0,20.9621400493,23.2339557645,8.83066786869,1.82849141566,5.8375,1.16467645302
 09/02  21:00:00,164.680860989,24.366656309,0.0542286563532,0.0,6.98738001645,14.1499734587,4.77137145784,0.104376438233,3.5025,1.16449501961
 09/02  22:00:00,120.587261543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,149.598864136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563563543,0.0,1.75125,1.16438563543
 09/02  24:00:00,124.909516518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,113.864052826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,111.871901741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551829112,0.0,1.75125,1.16426829112
 09/03  03:00:00,109.128756296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,115.412914209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,114.386945777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553319964,0.0,1.75125,1.16428319964
 09/03  06:00:00,143.921350731,24.366656309,0.0,0.0,6.98738001645,14.1499734587,111.329634064,107.807134064,3.5025,0.02
 09/03  07:00:00,155.637497263,24.366656309,0.0,0.0,6.98738001645,14.1499734587,125.726978188,122.204478188,3.5025,0.02
 09/03  08:00:00,189.689397988,24.366656309,0.00552285953923,0.0,6.98738001645,14.1499734587,114.784772686,110.117881578,3.5025,1.16439110762
 09/03  09:00:00,168.984581217,24.366656309,0.0,0.0,6.98738001645,14.1499734587,106.507389515,102.984889515,3.5025,0.02
 09/03  10:00:00,203.51064671,24.366656309,0.00395256164526,0.0,27.9495200658,27.7759469175,88.123834586,79.9541410387,7.005,1.16469354722
 09/03  11:00:00,232.741658649,24.366656309,0.00884682065478,0.0,27.9495200658,27.7759469175,63.9468492696,56.9218492696,7.005,0.02
 09/03  12:00:00,248.552457582,24.366656309,0.0148883415726,0.0,41.9242800987,36.8599292233,45.3822420374,34.8773863392,9.34,1.16485569824
 09/03  13:00:00,253.484469277,24.366656309,1.30590037252,0.0,41.9242800987,36.8599292233,21.1375161792,10.6326899034,9.34,1.16482627578
 09/03  14:00:00,252.784103974,24.366656309,3.30609060864,0.0,41.9242800987,36.8599292233,10.5047448091,0.0,9.34,1.16474480906
 09/03  15:00:00,251.598029881,24.366656309,4.60232641873,0.0,41.9242800987,36.8599292233,10.5047098395,0.0,9.34,1.16470983946
 09/03  16:00:00,250.758858216,24.366656309,4.82707358869,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,219.673114258,24.366656309,3.29866185225,0.0,27.9495200658,27.7759469175,8.16967199062,0.0,7.005,1.16467199062
 09/03  18:00:00,220.087660958,24.366656309,1.15397063616,0.0,13.9747600329,18.6919646116,7.48828802709,1.65374369514,4.67,1.16454433194
 09/03  19:00:00,210.294095701,24.366656309,0.0700744232105,0.0,13.9747600329,18.6919646116,23.0312564044,18.3412564044,4.67,0.02
 09/03  20:00:00,200.533921098,24.366656309,0.0,0.0,13.9747600329,18.6919646116,45.8184041769,39.9838649075,4.67,1.16453926941
 09/03  21:00:00,176.192570513,24.366656309,0.0,0.0,13.9747600329,18.6919646116,20.8090083157,16.1190083157,4.67,0.02
 09/03  22:00:00,118.441831011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555478624,0.0,1.75125,1.16430478624
 09/03  23:00:00,148.64698757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,123.957329712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,114.106024427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551158084,0.0,1.75125,1.16426158084
 09/04  02:00:00,112.549833158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,110.96087581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,117.207730939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554415829,0.0,1.75125,1.16429415829
 09/04  05:00:00,116.577339655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,145.907016915,24.366656309,0.0,0.0,6.98738001645,14.1499734587,105.492419675,101.969919675,3.5025,0.02
 09/04  07:00:00,156.6702706,24.366656309,0.0,0.0,6.98738001645,14.1499734587,123.760051483,119.093184685,3.5025,1.16436679788
 09/04  08:00:00,190.075660991,24.366656309,0.00402698614164,0.0,6.98738001645,14.1499734587,110.968794762,107.446294762,3.5025,0.02
 09/04  09:00:00,169.430510646,24.366656309,0.0,0.0,6.98738001645,14.1499734587,104.285297136,99.6184218092,3.5025,1.1643753269
 09/04  10:00:00,204.2642478,24.366656309,0.00453062579927,0.0,27.9495200658,27.7759469175,81.3232886305,74.2982886305,7.005,0.02
 09/04  11:00:00,233.30768642,24.366656309,0.00947608621036,0.0,27.9495200658,27.7759469175,60.0568286709,51.8871741959,7.005,1.16465447504
 09/04  12:00:00,248.039689911,24.366656309,0.014356070869,0.0,41.9242800987,36.8599292233,42.891338077,32.3864917616,9.34,1.16484631539
 09/04  13:00:00,247.205891114,24.366656309,0.503917392341,0.0,41.9242800987,36.8599292233,30.6166821247,21.2566821247,9.34,0.02
 09/04  14:00:00,242.292956113,24.366656309,0.974851781202,0.0,41.9242800987,36.8599292233,21.3964695924,10.8916902652,9.34,1.16477932717
 09/04  15:00:00,235.653536862,24.366656309,0.788385618857,0.0,41.9242800987,36.8599292233,24.11373475,13.6089970694,9.34,1.16473768061
 09/04  16:00:00,237.336518387,24.366656309,1.39439806923,0.0,41.9242800987,36.8599292233,18.2325085324,7.7277653093,9.34,1.16474322313
 09/04  17:00:00,208.476051401,24.366656309,0.790292404104,0.0,27.9495200658,27.7759469175,19.760719434,12.735719434,7.005,0.02
 09/04  18:00:00,209.567126221,24.366656309,0.0,0.0,13.9747600329,18.6919646116,43.0640091867,37.229365432,4.67,1.1646437547
 09/04  19:00:00,199.456067683,24.366656309,0.0,0.0,13.9747600329,18.6919646116,71.370669038,65.5360558268,4.67,1.16461321117
 09/04  20:00:00,194.508340408,24.366656309,0.0,0.0,13.9747600329,18.6919646116,85.2835048534,80.5935048534,4.67,0.02
 09/04  21:00:00,172.83602505,24.366656309,0.0,0.0,13.9747600329,18.6919646116,53.2544508588,47.4199556586,4.67,1.16449520022
 09/04  22:00:00,115.320739528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,144.945144756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,118.292036174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550824744,0.0,1.75125,1.16425824744
 09/05  01:00:00,110.796913007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,109.155107022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,108.036593957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920713691,0.0,2.335,1.16420713691
 09/05  04:00:00,130.743068298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,129.55752682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,170.614432877,24.366656309,0.0,0.0,13.9747600329,18.6919646116,142.649635418,136.815426656,4.67,1.16420876254
 09/05  07:00:00,172.444311909,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.51984675,142.82984675,4.67,0.02
 09/05  08:00:00,239.828904646,24.366656309,0.0,0.0,34.9369000822,32.3179380704,121.940824729,112.603793126,8.1725,1.16453160307
 09/05  09:00:00,273.900682405,24.366656309,0.0126025723444,0.0,62.886420148,41.4019203762,76.8742444389,66.3467444389,10.5075,0.02
 09/05  10:00:00,271.024037023,24.366656309,0.0140039071923,0.0,62.886420148,41.4019203762,55.4875509979,43.8151117344,10.5075,1.16493926343
 09/05  11:00:00,294.097618812,24.366656309,0.00901358216997,0.0,62.886420148,41.4019203762,38.4384263233,26.7657637384,10.5075,1.16516258492
 09/05  12:00:00,279.237608194,24.366656309,0.00411792622281,0.0,62.886420148,41.4019203762,34.8425233176,23.1696604677,10.5075,1.16536284982
 09/05  13:00:00,276.735066273,24.366656309,0.0,0.0,62.886420148,41.4019203762,32.0068142353,19.1889707202,10.5075,2.31034351515
 09/05  14:00:00,273.017410977,24.366656309,0.745428457942,0.0,62.886420148,41.4019203762,14.446132036,2.77370133231,10.5075,1.16493070369
 09/05  15:00:00,272.776281273,24.366656309,2.10598987005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,276.715925989,24.366656309,3.23880077283,0.0,62.886420148,41.4019203762,11.6725017435,0.0,10.5075,1.1650017435
 09/05  17:00:00,272.807278804,24.366656309,2.21443118419,0.0,62.886420148,41.4019203762,11.6724543738,0.0,10.5075,1.16495437385
 09/05  18:00:00,263.507898578,24.366656309,0.671772198839,0.0,41.9242800987,36.8599292233,15.1327334473,4.62792631118,9.34,1.16480713612
 09/05  19:00:00,250.436041711,24.366656309,0.11480215969,0.0,41.9242800987,36.8599292233,29.7684147138,19.2637110148,9.34,1.16470369904
 09/05  20:00:00,229.184719883,24.366656309,0.00541327950953,0.0,34.9369000822,32.3179380704,50.0941070566,40.7568252138,8.1725,1.16478184283
 09/05  21:00:00,166.154604627,24.366656309,0.0,0.0,13.9747600329,18.6919646116,30.7874212288,26.0974212288,4.67,0.02
 09/05  22:00:00,116.08190181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937390996,0.0,2.335,1.16437390996
 09/05  23:00:00,145.59620957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,119.254818077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,109.038059687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992872375,0.0,2.335,1.1642872375
 09/06  02:00:00,106.517759903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,103.815171312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,108.530808773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,107.343367288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922157928,0.0,2.335,1.16422157928
 09/06  06:00:00,148.175308002,24.366656309,0.0,0.0,13.9747600329,18.6919646116,154.888118015,150.198118015,4.67,0.02
 09/06  07:00:00,157.201207518,24.366656309,0.0,0.0,13.9747600329,18.6919646116,156.639470347,151.949470347,4.67,0.02
 09/06  08:00:00,235.502078103,24.366656309,0.0,0.0,34.9369000822,32.3179380704,131.986099636,122.648989636,8.1725,1.16460999981
 09/06  09:00:00,265.614135931,24.366656309,0.00737999440491,0.0,62.886420148,41.4019203762,101.297945771,89.6257258648,10.5075,1.16471990594
 09/06  10:00:00,260.343169477,24.366656309,0.00859919984238,0.0,62.886420148,41.4019203762,84.8437196463,73.171332002,10.5075,1.16488764434
 09/06  11:00:00,287.285632462,24.366656309,0.00773138328872,0.0,62.886420148,41.4019203762,66.2176070968,54.5448832996,10.5075,1.16522379727
 09/06  12:00:00,274.028330456,24.366656309,0.00376117997232,0.0,62.886420148,41.4019203762,57.5600012386,45.8873108576,10.5075,1.16519038101
 09/06  13:00:00,274.202712932,24.366656309,0.0,0.0,62.886420148,41.4019203762,49.6007362639,37.927913221,10.5075,1.16532304296
 09/06  14:00:00,269.454979308,24.366656309,0.0,0.0,62.886420148,41.4019203762,43.9991986179,32.3267444179,10.5075,1.16495420004
 09/06  15:00:00,265.691084517,24.366656309,0.0,0.0,62.886420148,41.4019203762,39.0792142101,27.4066723611,10.5075,1.16504184905
 09/06  16:00:00,265.073257403,24.366656309,0.0,0.0,62.886420148,41.4019203762,44.4575999083,32.7851121008,10.5075,1.16498780745
 09/06  17:00:00,266.018802809,24.366656309,0.0,0.0,62.886420148,41.4019203762,47.8357419489,36.1632939854,10.5075,1.16494796353
 09/06  18:00:00,262.730883545,24.366656309,0.0,0.0,41.9242800987,36.8599292233,52.1508561416,41.6458908482,9.34,1.16496529336
 09/06  19:00:00,256.211289057,24.366656309,0.0,0.0,41.9242800987,36.8599292233,66.3442399459,56.9842399459,9.34,0.02
 09/06  20:00:00,235.928741537,24.366656309,0.0,0.0,34.9369000822,32.3179380704,82.8190541534,73.4817952528,8.1725,1.1647589006
 09/06  21:00:00,170.419129854,24.366656309,0.0,0.0,13.9747600329,18.6919646116,52.1263913806,46.2918063834,4.67,1.16458499721
 09/06  22:00:00,117.083271924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,148.332205036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992736172,0.0,2.335,1.1642736172
 09/06  24:00:00,122.194477204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,113.287994709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,111.923188296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,109.828726763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924190469,0.0,2.335,1.16424190469
 09/07  04:00:00,115.750565199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,114.834623755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,156.880770735,24.366656309,0.0,0.0,13.9747600329,18.6919646116,126.776348229,120.942104327,4.67,1.16424390177
 09/07  07:00:00,167.792515185,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.539496796,127.849496796,4.67,0.02
 09/07  08:00:00,242.333759133,24.366656309,0.0,0.0,34.9369000822,32.3179380704,116.277409297,106.940340922,8.1725,1.16456837532
 09/07  09:00:00,271.874914606,24.366656309,0.00817270955153,0.0,62.886420148,41.4019203762,87.5368997548,77.0093997548,10.5075,0.02
 09/07  10:00:00,267.079570121,24.366656309,0.00907082204853,0.0,62.886420148,41.4019203762,74.5449269023,62.8726456184,10.5075,1.1647812839
 09/07  11:00:00,291.890115993,24.366656309,0.00795740091156,0.0,62.886420148,41.4019203762,55.248134939,43.5754329615,10.5075,1.16520197752
 09/07  12:00:00,280.425490393,24.366656309,0.0866150154309,0.0,62.886420148,41.4019203762,33.6870169372,22.0143827921,10.5075,1.16513414506
 09/07  13:00:00,280.128321519,24.366656309,0.61276347137,0.0,62.886420148,41.4019203762,19.6267128101,6.80878495322,10.5075,2.31042785692
 09/07  14:00:00,275.891280506,24.366656309,1.4153176852,0.0,62.886420148,41.4019203762,11.6724740619,0.0,10.5075,1.16497406193
 09/07  15:00:00,272.906734619,24.366656309,1.77704098309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,273.207191279,24.366656309,2.42695235304,0.0,62.886420148,41.4019203762,11.6725460681,0.0,10.5075,1.16504606813
 09/07  17:00:00,274.599707822,24.366656309,2.68599262689,0.0,62.886420148,41.4019203762,11.6724994926,0.0,10.5075,1.16499949265
 09/07  18:00:00,268.295076586,24.366656309,1.20049775451,0.0,41.9242800987,36.8599292233,10.9345554455,0.429702348568,9.34,1.16485309694
 09/07  19:00:00,263.915519758,24.366656309,0.557350062517,0.0,41.9242800987,36.8599292233,20.4475123806,9.94276187946,9.34,1.16475050114
 09/07  20:00:00,242.820230618,24.366656309,0.0145346454474,0.0,34.9369000822,32.3179380704,36.3587267044,27.021565257,8.1725,1.16466144741
 09/07  21:00:00,174.892540052,24.366656309,0.0,0.0,13.9747600329,18.6919646116,14.1289555101,9.43895551005,4.67,0.02
