Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  22:00:00,119.384489324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942198553,0.0,2.335,1.16442198553
 09/07  23:00:00,149.298907816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,122.123594632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,110.375207638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926596612,0.0,2.335,1.16426596612
 09/08  02:00:00,107.841973852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,106.535601317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,129.459783613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920403619,0.0,2.335,1.16420403619
 09/08  05:00:00,127.910664977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,168.669178767,24.366656309,0.0,0.0,13.9747600329,18.6919646116,141.118770475,136.428770475,4.67,0.02
 09/08  07:00:00,172.336814001,24.366656309,0.0,0.0,13.9747600329,18.6919646116,137.231976044,131.397574795,4.67,1.16440124915
 09/08  08:00:00,241.562714795,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.193659019,102.001159019,8.1725,0.02
 09/08  09:00:00,270.684522734,24.366656309,0.00776095369217,0.0,62.886420148,41.4019203762,85.815913049,74.1436427029,10.5075,1.16477034611
 09/08  10:00:00,263.821378792,24.366656309,0.00461610087858,0.0,62.886420148,41.4019203762,77.2336159014,65.5611766995,10.5075,1.16493920193
 09/08  11:00:00,288.400666728,24.366656309,0.0,0.0,62.886420148,41.4019203762,65.1261560301,53.4533792014,10.5075,1.16527682869
 09/08  12:00:00,275.565458557,24.366656309,0.0,0.0,62.886420148,41.4019203762,53.5667119879,41.8939677464,10.5075,1.16524424143
 09/08  13:00:00,275.423828079,24.366656309,0.0,0.0,62.886420148,41.4019203762,40.8814089628,29.2087966996,10.5075,1.16511226325
 09/08  14:00:00,272.399281393,24.366656309,0.392732096409,0.0,62.886420148,41.4019203762,21.6326555948,9.96014541682,10.5075,1.16501017798
 09/08  15:00:00,271.282506707,24.366656309,1.0970444998,0.0,62.886420148,41.4019203762,11.6723888418,0.0,10.5075,1.16488884184
 09/08  16:00:00,273.599224379,24.366656309,1.8851573542,0.0,62.886420148,41.4019203762,11.6725460207,0.0,10.5075,1.16504602075
 09/08  17:00:00,274.773808175,24.366656309,2.2468354892,0.0,62.886420148,41.4019203762,11.6725070025,0.0,10.5075,1.16500700248
 09/08  18:00:00,268.139859171,24.366656309,1.01581691472,0.0,41.9242800987,36.8599292233,12.6422100033,2.13738430864,9.34,1.16482569461
 09/08  19:00:00,252.642221144,24.366656309,0.129553799037,0.0,41.9242800987,36.8599292233,28.8414108089,19.4814108089,9.34,0.02
 09/08  20:00:00,229.730380346,24.366656309,0.0,0.0,34.9369000822,32.3179380704,54.7584611661,45.4211414308,8.1725,1.16481973536
 09/08  21:00:00,164.081403339,24.366656309,0.0,0.0,13.9747600329,18.6919646116,36.819664058,30.9851505587,4.67,1.16451349934
 09/08  22:00:00,114.818790891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,144.123062342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933540945,0.0,2.335,1.16433540945
 09/08  24:00:00,116.711676781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,105.4318746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,103.546194528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155172432,0.0,1.75125,1.1642672432
 09/09  03:00:00,101.498005389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,107.377994037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,106.887359573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552139638,0.0,1.75125,1.16427139638
 09/09  06:00:00,138.212971085,24.366656309,0.0,0.0,6.98738001645,14.1499734587,142.55545216,139.03295216,3.5025,0.02
 09/09  07:00:00,149.621362919,24.366656309,0.0,0.0,6.98738001645,14.1499734587,145.194779395,141.672279395,3.5025,0.02
 09/09  08:00:00,212.562768723,24.366656309,0.0,0.0,20.9621400493,23.2339557645,130.499460365,123.497327613,5.8375,1.16463275189
 09/09  09:00:00,236.128797545,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.043539724,99.538852298,9.34,1.16468742647
 09/09  10:00:00,259.933861475,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.8364528719,82.1641532702,10.5075,1.16479960164
 09/09  11:00:00,287.374201609,24.366656309,0.00377044520359,0.0,62.886420148,41.4019203762,79.0417504954,67.3692166057,10.5075,1.16503388971
 09/09  12:00:00,273.595857804,24.366656309,0.0,0.0,62.886420148,41.4019203762,66.6329352565,54.960205356,10.5075,1.16522990053
 09/09  13:00:00,276.25583549,24.366656309,0.00361308514669,0.0,62.886420148,41.4019203762,38.8514719219,27.1788567553,10.5075,1.16511516659
 09/09  14:00:00,277.881527477,24.366656309,1.49242575243,0.0,62.886420148,41.4019203762,13.5458444606,1.87338363668,10.5075,1.16496082392
 09/09  15:00:00,279.796058783,24.366656309,3.73694241762,0.0,62.886420148,41.4019203762,11.6724125906,0.0,10.5075,1.16491259055
 09/09  16:00:00,283.319705412,24.366656309,5.20914063284,0.0,62.886420148,41.4019203762,11.6725674666,0.0,10.5075,1.16506746661
 09/09  17:00:00,284.367228495,24.366656309,5.96539869173,0.0,62.886420148,41.4019203762,11.672487373,0.0,10.5075,1.164987373
 09/09  18:00:00,263.33665855,24.366656309,3.77580159984,0.0,34.9369000822,32.3179380704,9.55213224046,0.214768541474,8.1725,1.16486369898
 09/09  19:00:00,225.670978985,24.366656309,0.812107901823,0.0,20.9621400493,23.2339557645,10.8077003391,4.95020033912,5.8375,0.02
 09/09  20:00:00,212.268870714,24.366656309,0.0,0.0,20.9621400493,23.2339557645,35.6240799763,28.6218466018,5.8375,1.1647333745
 09/09  21:00:00,159.216300322,24.366656309,0.0,0.0,6.98738001645,14.1499734587,23.6813474477,19.0143181287,3.5025,1.16452931901
 09/09  22:00:00,115.740426263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,145.24023193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,119.03293047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156017452,0.0,1.75125,1.1643517452
 09/10  01:00:00,108.806543698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,106.649303053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258427,0.0,1.75125,1.16425258427
 09/10  03:00:00,104.303946663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,108.801446397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,106.199604186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,138.140945815,24.366656309,0.0,0.0,6.98738001645,14.1499734587,171.443273423,166.776463381,3.5025,1.16431004243
 09/10  07:00:00,143.923011777,24.366656309,0.0,0.0,6.98738001645,14.1499734587,171.939203679,168.416703679,3.5025,0.02
 09/10  08:00:00,181.92664668,24.366656309,0.0,0.0,6.98738001645,14.1499734587,145.047437593,140.380540831,3.5025,1.16439676146
 09/10  09:00:00,168.33214201,24.366656309,0.0,0.0,6.98738001645,14.1499734587,103.647595029,100.125095029,3.5025,0.02
 09/10  10:00:00,208.688544973,24.366656309,0.00661998387969,0.0,27.9495200658,27.7759469175,59.1639325813,50.9943236078,7.005,1.16460897348
 09/10  11:00:00,239.284412286,24.366656309,0.705689909734,0.0,27.9495200658,27.7759469175,29.0410851189,22.0160851189,7.005,0.02
 09/10  12:00:00,260.83940626,24.366656309,3.20703784704,0.0,41.9242800987,36.8599292233,10.6168957568,0.112120561341,9.34,1.16477519549
 09/10  13:00:00,264.658870221,24.366656309,4.43264163788,0.0,41.9242800987,36.8599292233,10.5047489849,0.0,9.34,1.16474898494
 09/10  14:00:00,258.305970229,24.366656309,5.17910811649,0.0,41.9242800987,36.8599292233,10.5045124658,0.0,9.34,1.1645124658
 09/10  15:00:00,256.180699811,24.366656309,6.43436979456,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,256.215187976,24.366656309,6.80751387371,0.0,41.9242800987,36.8599292233,10.5048519865,0.0,9.34,1.1648519865
 09/10  17:00:00,221.131359428,24.366656309,3.99646741661,0.0,27.9495200658,27.7759469175,9.18331631858,1.01354076902,7.005,1.16477554956
 09/10  18:00:00,214.051416137,24.366656309,0.250676091861,0.0,13.9747600329,18.6919646116,14.9661202648,9.13150176866,4.67,1.16461849613
 09/10  19:00:00,203.502002983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,40.088013612,35.398013612,4.67,0.02
 09/10  20:00:00,195.135586756,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.0119615402,52.1774858403,4.67,1.16447569986
 09/10  21:00:00,171.248168193,24.366656309,0.0,0.0,13.9747600329,18.6919646116,32.7784536791,28.0884536791,4.67,0.02
 09/10  22:00:00,113.699714491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557987743,0.0,1.75125,1.16432987743
 09/10  23:00:00,143.454463748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,116.539731245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,107.917193098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922495462,0.0,2.335,1.16422495462
 09/11  02:00:00,104.629159961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,102.34349825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,107.220397976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,105.858815032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922953749,0.0,2.335,1.16422953749
 09/11  06:00:00,150.942327685,24.366656309,0.0,0.0,13.9747600329,18.6919646116,157.550021837,152.860021837,4.67,0.02
 09/11  07:00:00,157.603668828,24.366656309,0.0,0.0,13.9747600329,18.6919646116,153.971058045,149.281058045,4.67,0.02
 09/11  08:00:00,236.255946447,24.366656309,0.0,0.0,34.9369000822,32.3179380704,129.197863733,119.860743123,8.1725,1.16462061013
 09/11  09:00:00,266.591462624,24.366656309,0.00599280178807,0.0,62.886420148,41.4019203762,97.4988553471,85.8266220954,10.5075,1.16473325169
 09/11  10:00:00,260.534482151,24.366656309,0.00815758877388,0.0,62.886420148,41.4019203762,83.9488168844,72.276412757,10.5075,1.1649041274
 09/11  11:00:00,287.212160643,24.366656309,0.00767284006218,0.0,62.886420148,41.4019203762,65.8632729135,54.1905286462,10.5075,1.16524426726
 09/11  12:00:00,273.783063437,24.366656309,0.0,0.0,62.886420148,41.4019203762,56.9076268173,45.2349132719,10.5075,1.16521354536
 09/11  13:00:00,275.161087746,24.366656309,0.0035016205763,0.0,62.886420148,41.4019203762,38.252586124,26.5797366227,10.5075,1.16534950133
 09/11  14:00:00,270.918631982,24.366656309,0.0,0.0,62.886420148,41.4019203762,24.1565861594,12.484104105,10.5075,1.16498205443
 09/11  15:00:00,267.720401205,24.366656309,0.370037388791,0.0,62.886420148,41.4019203762,15.2834224078,3.6110602781,10.5075,1.16486212973
 09/11  16:00:00,269.352480529,24.366656309,0.957594985108,0.0,62.886420148,41.4019203762,11.6725212819,0.0,10.5075,1.16502128192
 09/11  17:00:00,269.060265645,24.366656309,0.943519751484,0.0,62.886420148,41.4019203762,14.635756206,2.96327227549,10.5075,1.16498393053
 09/11  18:00:00,263.773586635,24.366656309,0.108586379294,0.0,41.9242800987,36.8599292233,25.3192579498,14.8144540824,9.34,1.16480386738
 09/11  19:00:00,260.043291317,24.366656309,0.0,0.0,41.9242800987,36.8599292233,46.2433253677,36.8833253677,9.34,0.02
 09/11  20:00:00,234.044673681,24.366656309,0.0,0.0,34.9369000822,32.3179380704,65.780396271,56.443096919,8.1725,1.16479935199
 09/11  21:00:00,168.11277894,24.366656309,0.0,0.0,13.9747600329,18.6919646116,42.9702269343,37.1355997705,4.67,1.1646271638
 09/11  22:00:00,113.447565042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,143.061530004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931631151,0.0,2.335,1.16431631151
 09/11  24:00:00,115.270973047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,104.757602697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,102.107554144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,100.0082341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921914781,0.0,2.335,1.16421914781
 09/12  04:00:00,121.035728949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,120.227581989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,164.8227517,24.366656309,0.0,0.0,13.9747600329,18.6919646116,179.459189358,173.624967432,4.67,1.16422192597
 09/12  07:00:00,162.406562293,24.366656309,0.0,0.0,13.9747600329,18.6919646116,176.816289324,172.126289324,4.67,0.02
 09/12  08:00:00,230.978062267,24.366656309,0.0,0.0,34.9369000822,32.3179380704,150.476749475,141.139633524,8.1725,1.16461595067
 09/12  09:00:00,261.979893018,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.895912136,107.368412136,10.5075,0.02
 09/12  10:00:00,259.158541981,24.366656309,0.00335122561835,0.0,62.886420148,41.4019203762,94.9884641135,83.3161319307,10.5075,1.1648321828
 09/12  11:00:00,290.225013934,24.366656309,0.0159854184119,0.0,62.886420148,41.4019203762,61.9654612764,50.2927042349,10.5075,1.16525704149
 09/12  12:00:00,279.889299534,24.366656309,0.00860276361952,0.0,62.886420148,41.4019203762,36.0874450757,24.414753466,10.5075,1.16519160972
 09/12  13:00:00,281.382328594,24.366656309,0.382054729027,0.0,62.886420148,41.4019203762,19.4035819185,6.58552967792,10.5075,2.31055224054
 09/12  14:00:00,279.051129859,24.366656309,1.6099373356,0.0,62.886420148,41.4019203762,11.67253958,0.0,10.5075,1.16503957999
 09/12  15:00:00,276.664973572,24.366656309,2.99246936931,0.0,62.886420148,41.4019203762,11.6723847554,0.0,10.5075,1.16488475545
 09/12  16:00:00,279.078659726,24.366656309,4.28639415405,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,279.239196327,24.366656309,4.89860519138,0.0,62.886420148,41.4019203762,11.6725706115,0.0,10.5075,1.16507061149
 09/12  18:00:00,270.945841653,24.366656309,3.10021115957,0.0,41.9242800987,36.8599292233,10.5049264098,0.0,9.34,1.16492640979
 09/12  19:00:00,256.712959547,24.366656309,1.08087842537,0.0,41.9242800987,36.8599292233,14.3760297681,3.87120366148,9.34,1.1648261066
 09/12  20:00:00,227.924450227,24.366656309,0.00345362993635,0.0,34.9369000822,32.3179380704,37.1032096701,27.7659704047,8.1725,1.1647392654
 09/12  21:00:00,161.604572371,24.366656309,0.0,0.0,13.9747600329,18.6919646116,31.1542949627,26.4642949627,4.67,0.02
 09/12  22:00:00,110.357232424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940306711,0.0,2.335,1.16440306711
 09/12  23:00:00,141.059273816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,113.114800389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,103.174741604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927580713,0.0,2.335,1.16427580713
 09/13  02:00:00,101.156619789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,98.9921017243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,104.047728646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921816546,0.0,2.335,1.16421816546
 09/13  05:00:00,102.500591491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,145.775092181,24.366656309,0.0,0.0,13.9747600329,18.6919646116,191.473533985,186.783533985,4.67,0.02
 09/13  07:00:00,149.110701077,24.366656309,0.0,0.0,13.9747600329,18.6919646116,182.832831018,176.998452827,4.67,1.16437819107
 09/13  08:00:00,232.553272014,24.366656309,0.0,0.0,34.9369000822,32.3179380704,129.466633699,121.274133699,8.1725,0.02
 09/13  09:00:00,269.350427613,24.366656309,0.00640922205304,0.0,62.886420148,41.4019203762,80.4985465113,68.8263554226,10.5075,1.16469108866
 09/13  10:00:00,269.114859793,24.366656309,0.377039472745,0.0,62.886420148,41.4019203762,44.2917881818,32.6194564752,10.5075,1.16483170655
 09/13  11:00:00,299.792463257,24.366656309,1.80632396665,0.0,62.886420148,41.4019203762,14.00395514,2.33133768125,10.5075,1.1651174588
 09/13  12:00:00,290.822870384,24.366656309,2.94383710532,0.0,62.886420148,41.4019203762,11.6728410799,0.0,10.5075,1.16534107994
 09/13  13:00:00,294.418046384,24.366656309,4.87417906025,0.0,62.886420148,41.4019203762,11.6727111949,0.0,10.5075,1.16521119486
 09/13  14:00:00,291.099122205,24.366656309,6.1511372402,0.0,62.886420148,41.4019203762,11.6726119406,0.0,10.5075,1.16511194064
 09/13  15:00:00,288.037918234,24.366656309,7.28707566028,0.0,62.886420148,41.4019203762,11.6724928544,0.0,10.5075,1.16499285442
 09/13  16:00:00,288.336916292,24.366656309,7.79039631188,0.0,62.886420148,41.4019203762,11.6724389939,0.0,10.5075,1.16493899394
 09/13  17:00:00,285.857497371,24.366656309,7.46800722152,0.0,62.886420148,41.4019203762,11.6723993292,0.0,10.5075,1.16489932915
 09/13  18:00:00,278.128491993,24.366656309,5.47644820659,0.0,41.9242800987,36.8599292233,10.8083764166,0.303438352044,9.34,1.16493806458
 09/13  19:00:00,275.063087806,24.366656309,3.14846653716,0.0,41.9242800987,36.8599292233,10.912595842,0.407814294158,9.34,1.1647815478
 09/13  20:00:00,247.860787144,24.366656309,1.12759527603,0.0,34.9369000822,32.3179380704,10.3134387663,2.12093876629,8.1725,0.02
 09/13  21:00:00,175.953570899,24.366656309,0.00248697488889,0.0,13.9747600329,18.6919646116,7.26776141193,1.43313126697,4.67,1.16463014496
 09/13  22:00:00,118.795727047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,148.019994385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929250549,0.0,2.335,1.16429250549
 09/13  24:00:00,122.195298856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,111.079447252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,108.465902845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923577446,0.0,2.335,1.16423577446
 09/14  03:00:00,105.703616196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,110.56925887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,108.508818653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,151.328048542,24.366656309,0.0,0.0,13.9747600329,18.6919646116,155.710138731,149.875872394,4.67,1.16426633721
 09/14  07:00:00,156.075077949,24.366656309,0.0,0.0,13.9747600329,18.6919646116,156.39925736,151.70925736,4.67,0.02
 09/14  08:00:00,237.825014075,24.366656309,0.00758288169725,0.0,34.9369000822,32.3179380704,112.904769863,103.567648308,8.1725,1.16462155523
 09/14  09:00:00,276.112960284,24.366656309,0.105795363139,0.0,62.886420148,41.4019203762,58.8625361531,48.3350361531,10.5075,0.02
 09/14  10:00:00,277.989890306,24.366656309,1.77077660532,0.0,62.886420148,41.4019203762,23.7937339675,12.1212615551,10.5075,1.16497241242
 09/14  11:00:00,306.071387923,24.366656309,4.09007518744,0.0,62.886420148,41.4019203762,11.6726454339,0.0,10.5075,1.16514543393
 09/14  12:00:00,299.600489592,24.366656309,5.61274362564,0.0,62.886420148,41.4019203762,12.8180625415,0.0,10.5075,2.31056254148
 09/14  13:00:00,300.842595233,24.366656309,6.81454490762,0.0,62.886420148,41.4019203762,11.6725955136,0.0,10.5075,1.16509551356
 09/14  14:00:00,297.048496893,24.366656309,8.53226530729,0.0,62.886420148,41.4019203762,11.6724575176,0.0,10.5075,1.16495751761
 09/14  15:00:00,293.207913212,24.366656309,9.44442078698,0.0,62.886420148,41.4019203762,11.6725323946,0.0,10.5075,1.16503239458
 09/14  16:00:00,294.082470091,24.366656309,10.1883362806,0.0,62.886420148,41.4019203762,11.6724861267,0.0,10.5075,1.16498612671
 09/14  17:00:00,292.331187989,24.366656309,10.1627552163,0.0,62.886420148,41.4019203762,11.6724541022,0.0,10.5075,1.16495410223
 09/14  18:00:00,283.48223175,24.366656309,8.37038390998,0.0,41.9242800987,36.8599292233,9.66261470251,0.302614702512,9.34,0.02
 09/14  19:00:00,277.370549043,24.366656309,5.90582762677,0.0,41.9242800987,36.8599292233,11.5097030912,1.00489770038,9.34,1.16480539079
 09/14  20:00:00,241.542972215,24.366656309,0.962290812041,0.0,34.9369000822,32.3179380704,13.3138672582,3.97655845635,8.1725,1.16480880186
 09/14  21:00:00,170.799020057,24.366656309,0.00736769198544,0.0,13.9747600329,18.6919646116,8.54991272736,2.71539636222,4.67,1.16451636514
 09/14  22:00:00,115.711806949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,145.673198626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,118.838319435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920860781,0.0,2.335,1.16420860781
 09/15  01:00:00,107.541130384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,104.945253477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,102.55072152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,124.351305574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924007948,0.0,2.335,1.16424007948
 09/15  05:00:00,122.965779059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,165.087224144,24.366656309,0.0,0.0,13.9747600329,18.6919646116,159.488140883,154.798140883,4.67,0.02
 09/15  07:00:00,161.162556879,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.009063838,162.174636368,4.67,1.16442746993
 09/15  08:00:00,233.695420885,24.366656309,0.00678141356201,0.0,34.9369000822,32.3179380704,121.999458168,113.806958168,8.1725,0.02
 09/15  09:00:00,270.262890581,24.366656309,0.013593611504,0.0,62.886420148,41.4019203762,75.5735577758,63.9012923058,10.5075,1.16476546996
 09/15  10:00:00,271.495848226,24.366656309,0.769234797145,0.0,62.886420148,41.4019203762,36.4510400359,24.7787483653,10.5075,1.16479167051
 09/15  11:00:00,302.485009079,24.366656309,2.76165196985,0.0,62.886420148,41.4019203762,11.6727761521,0.0,10.5075,1.16527615206
 09/15  12:00:00,297.425903718,24.366656309,5.44351568101,0.0,62.886420148,41.4019203762,11.6727302098,0.0,10.5075,1.16523020981
 09/15  13:00:00,300.161668594,24.366656309,7.0069472662,0.0,62.886420148,41.4019203762,11.672605465,0.0,10.5075,1.16510546503
 09/15  14:00:00,295.801720361,24.366656309,8.42658639965,0.0,62.886420148,41.4019203762,11.6725460708,0.0,10.5075,1.16504607078
 09/15  15:00:00,292.768829815,24.366656309,9.55314897095,0.0,62.886420148,41.4019203762,11.6724459866,0.0,10.5075,1.16494598665
 09/15  16:00:00,293.132608296,24.366656309,9.97583929542,0.0,62.886420148,41.4019203762,11.6723897782,0.0,10.5075,1.16488977819
 09/15  17:00:00,291.226399094,24.366656309,10.1098776868,0.0,62.886420148,41.4019203762,11.6725658849,0.0,10.5075,1.16506588495
 09/15  18:00:00,282.746768172,24.366656309,8.68541539301,0.0,41.9242800987,36.8599292233,10.5049053737,0.0,9.34,1.16490537365
 09/15  19:00:00,269.280807012,24.366656309,6.97254622866,0.0,41.9242800987,36.8599292233,11.3006730769,0.795894956995,9.34,1.16477811989
 09/15  20:00:00,233.045323007,24.366656309,2.13901218728,0.0,34.9369000822,32.3179380704,11.2901741959,1.95298487837,8.1725,1.16468931756
 09/15  21:00:00,165.448530735,24.366656309,0.0682107503654,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,117.685980128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938066221,0.0,2.335,1.16438066221
 09/15  23:00:00,148.142548198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,122.769752327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,110.301406265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559722909,0.0,1.75125,1.16434722909
 09/16  02:00:00,109.000501837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,108.097271385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,114.299274035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551947719,0.0,1.75125,1.16426947719
 09/16  05:00:00,113.404766369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,147.00974461,24.366656309,0.000896179271011,0.0,6.98738001645,14.1499734587,102.973669335,99.4511693347,3.5025,0.02
 09/16  07:00:00,154.17754241,24.366656309,0.0,0.0,6.98738001645,14.1499734587,123.140170666,118.473134432,3.5025,1.16453623399
 09/16  08:00:00,214.985278714,24.366656309,0.0,0.0,20.9621400493,23.2339557645,113.366304632,107.508804632,5.8375,0.02
 09/16  09:00:00,238.348426364,24.366656309,0.00382217175538,0.0,41.9242800987,36.8599292233,96.4525417094,85.9478505069,9.34,1.16469120255
 09/16  10:00:00,262.723641198,24.366656309,0.00963426045444,0.0,62.886420148,41.4019203762,80.816929059,69.1445260414,10.5075,1.16490301763
 09/16  11:00:00,273.756441516,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.845053955,180.172328812,10.5075,1.16522514362
 09/16  12:00:00,244.398565104,24.366656309,0.0130859086032,0.0,62.886420148,41.4019203762,143.989627696,132.316839714,10.5075,1.16528798173
 09/16  13:00:00,265.742766274,24.366656309,0.012938673053,0.0,62.886420148,41.4019203762,52.4560346479,40.7833646739,10.5075,1.16516997401
 09/16  14:00:00,274.152522134,24.366656309,0.615151912482,0.0,62.886420148,41.4019203762,22.7577557632,11.0851978028,10.5075,1.16505796047
 09/16  15:00:00,278.595526189,24.366656309,2.62797583469,0.0,62.886420148,41.4019203762,11.6725171667,0.0,10.5075,1.16501716674
 09/16  16:00:00,282.619717791,24.366656309,4.00819328632,0.0,62.886420148,41.4019203762,11.6724622182,0.0,10.5075,1.16496221824
 09/16  17:00:00,280.921765065,24.366656309,3.32489299388,0.0,62.886420148,41.4019203762,11.6723931195,0.0,10.5075,1.16489311946
 09/16  18:00:00,257.020063413,24.366656309,0.424510613856,0.0,34.9369000822,32.3179380704,21.3043222058,11.9668273398,8.1725,1.16499486595
 09/16  19:00:00,225.359479977,24.366656309,0.0,0.0,20.9621400493,23.2339557645,45.2734150278,38.2710398615,5.8375,1.16487516627
 09/16  20:00:00,211.880393837,24.366656309,0.0,0.0,20.9621400493,23.2339557645,59.1681381082,53.3106381082,5.8375,0.02
 09/16  21:00:00,160.102388034,24.366656309,0.0,0.0,6.98738001645,14.1499734587,33.1956149012,28.5285007527,3.5025,1.16461414846
 09/16  22:00:00,117.812673404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,148.598621696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569226821,0.0,1.75125,1.16444226821
 09/16  24:00:00,123.83747131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,113.631210776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554327585,0.0,1.75125,1.16429327585
 09/17  02:00:00,112.491233122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,111.157415502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,117.907943511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549852657,0.0,1.75125,1.16424852657
 09/17  05:00:00,116.575783732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,150.189873931,24.366656309,0.0,0.0,6.98738001645,14.1499734587,96.0885846131,92.5660846131,3.5025,0.02
 09/17  07:00:00,158.699202227,24.366656309,0.0,0.0,6.98738001645,14.1499734587,111.167780149,106.500940745,3.5025,1.16433940442
 09/17  08:00:00,193.023608424,24.366656309,0.00491578309494,0.0,6.98738001645,14.1499734587,98.6416790113,95.1191790113,3.5025,0.02
 09/17  09:00:00,172.450778881,24.366656309,0.0,0.0,6.98738001645,14.1499734587,89.2314644427,85.7089644427,3.5025,0.02
 09/17  10:00:00,204.282250161,24.366656309,0.0,0.0,27.9495200658,27.7759469175,79.0792508649,70.9095426561,7.005,1.16470820879
 09/17  11:00:00,230.616892573,24.366656309,0.0,0.0,27.9495200658,27.7759469175,72.6230501128,64.4533339611,7.005,1.16471615172
 09/17  12:00:00,245.956295828,24.366656309,0.00664746693959,0.0,41.9242800987,36.8599292233,55.5344241851,45.0296697361,9.34,1.16475444899
 09/17  13:00:00,245.125649035,24.366656309,0.00429556005733,0.0,41.9242800987,36.8599292233,47.4940641428,38.1340641428,9.34,0.02
 09/17  14:00:00,237.233115286,24.366656309,0.0,0.0,41.9242800987,36.8599292233,54.3665621704,43.861868415,9.34,1.16469375544
 09/17  15:00:00,233.830929138,24.366656309,0.0,0.0,41.9242800987,36.8599292233,51.1865579833,40.6817230765,9.34,1.16483490686
 09/17  16:00:00,235.204534759,24.366656309,0.0,0.0,41.9242800987,36.8599292233,42.6182038997,32.1133493814,9.34,1.16485451833
 09/17  17:00:00,205.854047223,24.366656309,0.0,0.0,27.9495200658,27.7759469175,49.1305051443,42.1055051443,7.005,0.02
 09/17  18:00:00,208.409782885,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.2214235104,52.386775281,4.67,1.16464822941
 09/17  19:00:00,202.527645373,24.366656309,0.0,0.0,13.9747600329,18.6919646116,67.3026493987,61.4679489093,4.67,1.16470048942
 09/17  20:00:00,193.35119058,24.366656309,0.0,0.0,13.9747600329,18.6919646116,73.9568295402,69.2668295402,4.67,0.02
 09/17  21:00:00,172.724431418,24.366656309,0.0,0.0,13.9747600329,18.6919646116,35.0149927058,29.1805539767,4.67,1.16443872911
 09/17  22:00:00,116.580065284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,147.598613747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,121.530686528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553043473,0.0,1.75125,1.16428043473
 09/18  01:00:00,113.162188456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,111.604021742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,110.072016945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922078334,0.0,2.335,1.16422078334
 09/18  04:00:00,116.140847632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,115.009054044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,160.409339949,24.366656309,0.0,0.0,13.9747600329,18.6919646116,105.845796061,101.155796061,4.67,0.02
 09/18  07:00:00,168.447068719,24.366656309,0.0,0.0,13.9747600329,18.6919646116,115.932949057,110.098513458,4.67,1.16443559879
 09/18  08:00:00,243.224773468,24.366656309,0.0,0.0,34.9369000822,32.3179380704,97.547693881,89.355193881,8.1725,0.02
 09/18  09:00:00,272.68730029,24.366656309,0.00788643059838,0.0,62.886420148,41.4019203762,75.1507123731,63.4784143766,10.5075,1.16479799648
 09/18  10:00:00,268.063083435,24.366656309,0.00913987192277,0.0,62.886420148,41.4019203762,58.2965378687,46.6241287736,10.5075,1.16490909511
 09/18  11:00:00,294.645268073,24.366656309,0.223799057034,0.0,62.886420148,41.4019203762,29.9298493401,18.2572065836,10.5075,1.16514275648
 09/18  12:00:00,282.48787123,24.366656309,0.625212347437,0.0,62.886420148,41.4019203762,16.1195724942,4.44671948958,10.5075,1.1653530046
 09/18  13:00:00,281.834796761,24.366656309,1.54466314425,0.0,62.886420148,41.4019203762,12.9769080575,0.159063327904,10.5075,2.31034472962
 09/18  14:00:00,277.856559612,24.366656309,3.41004659059,0.0,62.886420148,41.4019203762,11.6724405874,0.0,10.5075,1.16494058736
 09/18  15:00:00,274.668335192,24.366656309,4.81966357818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,273.197911227,24.366656309,4.86948398377,0.0,62.886420148,41.4019203762,11.6725196819,0.0,10.5075,1.1650196819
 09/18  17:00:00,271.342619871,24.366656309,4.17201954046,0.0,62.886420148,41.4019203762,11.6724795433,0.0,10.5075,1.1649795433
 09/18  18:00:00,264.83092931,24.366656309,1.99258008638,0.0,41.9242800987,36.8599292233,10.5048385003,0.0,9.34,1.16483850034
 09/18  19:00:00,264.654219098,24.366656309,0.652426385467,0.0,41.9242800987,36.8599292233,19.2622717867,8.75753055877,9.34,1.16474122797
 09/18  20:00:00,231.290438641,24.366656309,0.0157874620957,0.0,34.9369000822,32.3179380704,43.8010118028,34.4636849665,8.1725,1.16482683633
 09/18  21:00:00,165.351662305,24.366656309,0.0,0.0,13.9747600329,18.6919646116,26.1390716312,21.4490716312,4.67,0.02
 09/18  22:00:00,110.871708551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942062492,0.0,2.335,1.16442062492
 09/18  23:00:00,141.879783127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,114.569542919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,104.108914979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926599368,0.0,2.335,1.16426599368
 09/19  02:00:00,101.399367132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,100.256325393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,121.176122686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920586255,0.0,2.335,1.16420586255
 09/19  05:00:00,119.840319061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,163.507319821,24.366656309,0.0,0.0,13.9747600329,18.6919646116,183.102347194,178.412347194,4.67,0.02
 09/19  07:00:00,159.370366418,24.366656309,0.0,0.0,13.9747600329,18.6919646116,182.728939042,176.894531129,4.67,1.16440791331
 09/19  08:00:00,231.357126273,24.366656309,0.0,0.0,34.9369000822,32.3179380704,135.981984049,127.789484049,8.1725,0.02
 09/19  09:00:00,265.636591335,24.366656309,0.00657546554859,0.0,62.886420148,41.4019203762,89.7176589463,78.045372876,10.5075,1.16478607028
 09/19  10:00:00,261.64065099,24.366656309,0.00995024711242,0.0,62.886420148,41.4019203762,66.1546870574,54.4822240269,10.5075,1.16496303049
 09/19  11:00:00,291.531211515,24.366656309,0.358494378767,0.0,62.886420148,41.4019203762,38.9876237703,27.3150669559,10.5075,1.16505681442
 09/19  12:00:00,282.373997321,24.366656309,1.39289100829,0.0,62.886420148,41.4019203762,19.4809201441,7.80813440061,10.5075,1.16528574351
 09/19  13:00:00,282.668581856,24.366656309,2.77873427,0.0,62.886420148,41.4019203762,12.0742469866,0.401587212868,10.5075,1.16515977372
 09/19  14:00:00,280.466513972,24.366656309,4.34408994497,0.0,62.886420148,41.4019203762,11.6725638408,0.0,10.5075,1.16506384082
 09/19  15:00:00,279.308045413,24.366656309,5.53948089621,0.0,62.886420148,41.4019203762,11.6724482324,0.0,10.5075,1.1649482324
 09/19  16:00:00,280.51351969,24.366656309,5.78783338193,0.0,62.886420148,41.4019203762,11.6723981668,0.0,10.5075,1.16489816678
 09/19  17:00:00,279.244579208,24.366656309,5.05581088725,0.0,62.886420148,41.4019203762,11.6725811101,0.0,10.5075,1.16508111011
 09/19  18:00:00,269.449450676,24.366656309,2.19637226486,0.0,41.9242800987,36.8599292233,11.6571363676,1.15223146094,9.34,1.16490490665
 09/19  19:00:00,260.905119008,24.366656309,0.546123608642,0.0,41.9242800987,36.8599292233,23.967855057,13.4631037547,9.34,1.16475130227
 09/19  20:00:00,232.978934209,24.366656309,0.00534870171874,0.0,34.9369000822,32.3179380704,37.5789731395,29.3864731395,8.1725,0.02
 09/19  21:00:00,167.663822221,24.366656309,0.0,0.0,13.9747600329,18.6919646116,13.8372159621,8.00261346605,4.67,1.16460249607
 09/19  22:00:00,118.156031416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,148.47195671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934611951,0.0,2.335,1.16434611951
 09/19  24:00:00,121.646989203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,109.756346702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,106.61335622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927978954,0.0,2.335,1.16427978954
 09/20  03:00:00,103.651035234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,110.461993961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,110.933222347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,156.60009593,24.366656309,0.0,0.0,13.9747600329,18.6919646116,132.576175042,126.74190678,4.67,1.16426826131
 09/20  07:00:00,164.950862947,24.366656309,0.0,0.0,13.9747600329,18.6919646116,133.317613108,128.627613108,4.67,0.02
 09/20  08:00:00,242.490650406,24.366656309,0.00341106376034,0.0,34.9369000822,32.3179380704,109.614579494,100.277477929,8.1725,1.16460156544
 09/20  09:00:00,274.782078572,24.366656309,0.0140274179305,0.0,62.886420148,41.4019203762,70.2857936435,59.7582936435,10.5075,0.02
 09/20  10:00:00,272.019918649,24.366656309,0.277490555818,0.0,62.886420148,41.4019203762,41.0244484136,29.3519903023,10.5075,1.16495811133
 09/20  11:00:00,296.482305733,24.366656309,1.02775376606,0.0,62.886420148,41.4019203762,17.185488332,5.51285194898,10.5075,1.16513638306
 09/20  12:00:00,284.203336503,24.366656309,2.27536325382,0.0,62.886420148,41.4019203762,12.8180587882,0.0,10.5075,2.31055878815
 09/20  13:00:00,284.413055504,24.366656309,4.37392557522,0.0,62.886420148,41.4019203762,11.67259922,0.0,10.5075,1.16509921996
 09/20  14:00:00,281.142574197,24.366656309,5.91141824948,0.0,62.886420148,41.4019203762,11.672464594,0.0,10.5075,1.16496459401
 09/20  15:00:00,279.68686847,24.366656309,7.55628061322,0.0,62.886420148,41.4019203762,11.6725438055,0.0,10.5075,1.16504380548
 09/20  16:00:00,278.221554729,24.366656309,8.02135974861,0.0,62.886420148,41.4019203762,11.6725014082,0.0,10.5075,1.16500140817
 09/20  17:00:00,273.21404142,24.366656309,7.38239512833,0.0,62.886420148,41.4019203762,11.6724733472,0.0,10.5075,1.16497334717
 09/20  18:00:00,263.162786635,24.366656309,4.45817837671,0.0,41.9242800987,36.8599292233,9.70467179503,0.344671795027,9.34,0.02
 09/20  19:00:00,261.13293391,24.366656309,2.40837993711,0.0,41.9242800987,36.8599292233,13.077366306,2.57253862769,9.34,1.16482767826
 09/20  20:00:00,227.827576153,24.366656309,0.80933940807,0.0,34.9369000822,32.3179380704,25.9166918945,16.5794431644,8.1725,1.16474873011
 09/20  21:00:00,161.086208347,24.366656309,0.00986687404601,0.0,13.9747600329,18.6919646116,10.0978919836,4.26334753958,4.67,1.16454444401
 09/20  22:00:00,101.309544899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,132.165625147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,102.949129103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923679362,0.0,2.335,1.16423679362
 09/21  01:00:00,92.7521016113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,90.6599236224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,89.9138185336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,95.6687885859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926957341,0.0,2.335,1.16426957341
 09/21  05:00:00,94.4779683606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,139.442984459,24.366656309,0.0,0.0,13.9747600329,18.6919646116,197.405322088,192.715322088,4.67,0.02
 09/21  07:00:00,141.740531165,24.366656309,0.0,0.0,13.9747600329,18.6919646116,196.344883445,190.510423973,4.67,1.16445947172
 09/21  08:00:00,223.822745858,24.366656309,0.00177966001709,0.0,34.9369000822,32.3179380704,137.880383922,129.687883922,8.1725,0.02
 09/21  09:00:00,257.401565999,24.366656309,0.0111219453513,0.0,62.886420148,41.4019203762,85.4262489984,73.7539465589,10.5075,1.1648024395
 09/21  10:00:00,249.648792434,24.366656309,0.485526096821,0.0,62.886420148,41.4019203762,54.3835931481,42.711260216,10.5075,1.16483293217
 09/21  11:00:00,286.112047819,24.366656309,3.87180466387,0.0,62.886420148,41.4019203762,17.9683732889,6.29580355925,10.5075,1.16506972968
 09/21  12:00:00,273.855992134,24.366656309,5.91761557348,0.0,62.886420148,41.4019203762,11.6727827769,0.0,10.5075,1.16528277694
 09/21  13:00:00,274.172169233,24.366656309,7.33232914168,0.0,62.886420148,41.4019203762,11.6726616693,0.0,10.5075,1.16516166929
 09/21  14:00:00,272.40757293,24.366656309,9.5214782438,0.0,62.886420148,41.4019203762,11.6726064186,0.0,10.5075,1.16510641862
 09/21  15:00:00,269.373371822,24.366656309,10.6151839935,0.0,62.886420148,41.4019203762,11.6725099022,0.0,10.5075,1.16500990219
 09/21  16:00:00,269.354919703,24.366656309,10.9541423294,0.0,62.886420148,41.4019203762,11.6724575221,0.0,10.5075,1.16495752214
 09/21  17:00:00,267.477393983,24.366656309,10.5464898691,0.0,62.886420148,41.4019203762,11.6724195139,0.0,10.5075,1.16491951392
 09/21  18:00:00,260.837709205,24.366656309,8.20562663131,0.0,41.9242800987,36.8599292233,11.2488911107,0.743909492556,9.34,1.16498161815
 09/21  19:00:00,253.321500652,24.366656309,3.41551614311,0.0,41.9242800987,36.8599292233,14.5677348722,4.06305044056,9.34,1.16468443164
 09/21  20:00:00,217.650410157,24.366656309,0.277050249929,0.0,34.9369000822,32.3179380704,36.1530965253,26.8158242326,8.1725,1.16477229269
 09/21  21:00:00,153.644115651,24.366656309,0.0,0.0,13.9747600329,18.6919646116,23.2707802169,18.5807802169,4.67,0.02
 09/21  22:00:00,96.0932557257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936650052,0.0,2.335,1.16436650052
 09/21  23:00:00,128.550042446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,99.2990336687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,89.9172151727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928219043,0.0,2.335,1.16428219043
 09/22  02:00:00,88.3373043339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,87.2148206625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,108.601979731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,107.805976532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921912675,0.0,2.335,1.16421912675
 09/22  06:00:00,156.225419022,24.366656309,0.0,0.0,13.9747600329,18.6919646116,253.953963086,249.263963086,4.67,0.02
 09/22  07:00:00,146.868122157,24.366656309,0.0,0.0,13.9747600329,18.6919646116,234.06779958,229.37779958,4.67,0.02
 09/22  08:00:00,216.244374709,24.366656309,0.0,0.0,34.9369000822,32.3179380704,181.934186524,172.597068948,8.1725,1.16461757596
 09/22  09:00:00,253.231322524,24.366656309,0.00787931971944,0.0,62.886420148,41.4019203762,109.541062309,97.8688245773,10.5075,1.16473773192
 09/22  10:00:00,250.540143324,24.366656309,0.208938875884,0.0,62.886420148,41.4019203762,61.764504414,50.0920870079,10.5075,1.16491740612
 09/22  11:00:00,285.087932031,24.366656309,3.09380862788,0.0,62.886420148,41.4019203762,24.542425932,12.8696572267,10.5075,1.16526870522
 09/22  12:00:00,273.333998032,24.366656309,5.72205184774,0.0,62.886420148,41.4019203762,11.6727456479,0.0,10.5075,1.16524564789
 09/22  13:00:00,271.791690279,24.366656309,6.66620290738,0.0,62.886420148,41.4019203762,11.6726217823,0.0,10.5075,1.16512178227
 09/22  14:00:00,269.143599348,24.366656309,8.04280086708,0.0,62.886420148,41.4019203762,11.6725276637,0.0,10.5075,1.16502766369
 09/22  15:00:00,266.321587958,24.366656309,9.80618742743,0.0,62.886420148,41.4019203762,11.6724140139,0.0,10.5075,1.16491401385
 09/22  16:00:00,263.504870684,24.366656309,9.4558345653,0.0,62.886420148,41.4019203762,11.6723660758,0.0,10.5075,1.16486607578
 09/22  17:00:00,259.686861095,24.366656309,8.36286904984,0.0,62.886420148,41.4019203762,11.6725517098,0.0,10.5075,1.16505170976
 09/22  18:00:00,255.068099976,24.366656309,6.08758871928,0.0,41.9242800987,36.8599292233,10.5048772804,0.0,9.34,1.16487728044
 09/22  19:00:00,245.920227149,24.366656309,3.90950534419,0.0,41.9242800987,36.8599292233,14.3073179951,3.80259273761,9.34,1.16472525745
 09/22  20:00:00,210.810115183,24.366656309,0.560050739635,0.0,34.9369000822,32.3179380704,36.8569537181,28.6644537181,8.1725,0.02
 09/22  21:00:00,146.098983598,24.366656309,0.0,0.0,13.9747600329,18.6919646116,40.6743154876,34.8397376014,4.67,1.16457788626
 09/22  22:00:00,95.3415700531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  23:00:00,127.042362325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932219257,0.0,2.335,1.16432219257
 09/22  24:00:00,97.6914964252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,86.629432131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,85.8606627956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558815964,0.0,1.75125,1.16433815964
 09/23  03:00:00,84.8367602436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,90.642673379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,89.8792781225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552221222,0.0,1.75125,1.16427221222
 09/23  06:00:00,126.248601084,24.366656309,0.0,0.0,6.98738001645,14.1499734587,244.438598022,240.916098022,3.5025,0.02
 09/23  07:00:00,124.461995462,24.366656309,0.0,0.0,6.98738001645,14.1499734587,241.154475329,237.631975329,3.5025,0.02
 09/23  08:00:00,190.137036839,24.366656309,0.0,0.0,20.9621400493,23.2339557645,186.877660847,179.875512339,5.8375,1.16464850755
 09/23  09:00:00,216.928044257,24.366656309,0.00266081048594,0.0,41.9242800987,36.8599292233,127.128384633,116.623752505,9.34,1.16463212844
 09/23  10:00:00,247.06273872,24.366656309,0.00990196232004,0.0,62.886420148,41.4019203762,81.6373578443,69.9649540552,10.5075,1.1649037891
 09/23  11:00:00,280.953146112,24.366656309,0.168610630996,0.0,62.886420148,41.4019203762,47.7016355573,36.0289849196,10.5075,1.16515063766
 09/23  12:00:00,271.052546044,24.366656309,1.68558225953,0.0,62.886420148,41.4019203762,20.9084233967,9.23582678526,10.5075,1.16509661145
 09/23  13:00:00,273.962837369,24.366656309,4.69567228883,0.0,62.886420148,41.4019203762,11.6727523857,0.0,10.5075,1.16525238568
 09/23  14:00:00,272.129540613,24.366656309,6.12829228608,0.0,62.886420148,41.4019203762,11.6726057279,0.0,10.5075,1.16510572794
 09/23  15:00:00,267.408012655,24.366656309,6.64349949651,0.0,62.886420148,41.4019203762,11.6725661354,0.0,10.5075,1.16506613542
 09/23  16:00:00,266.415462606,24.366656309,7.25864770937,0.0,62.886420148,41.4019203762,11.6725123332,0.0,10.5075,1.16501233319
 09/23  17:00:00,263.104435838,24.366656309,7.32861341831,0.0,62.886420148,41.4019203762,11.6724442929,0.0,10.5075,1.16494429286
 09/23  18:00:00,242.456683537,24.366656309,4.48322932727,0.0,34.9369000822,32.3179380704,9.56437967138,0.227044110053,8.1725,1.16483556133
 09/23  19:00:00,204.682714189,24.366656309,0.42892868084,0.0,20.9621400493,23.2339557645,35.9378839549,28.9356641764,5.8375,1.16471977856
 09/23  20:00:00,191.650980573,24.366656309,0.0,0.0,20.9621400493,23.2339557645,49.298984213,43.441484213,5.8375,0.02
 09/23  21:00:00,146.936487915,24.366656309,0.0,0.0,6.98738001645,14.1499734587,35.1080596588,30.4409677755,3.5025,1.16459188338
 09/23  22:00:00,101.698799841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,131.641124808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564022311,0.0,1.75125,1.16439022311
 09/23  24:00:00,104.191523155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,94.6524650434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,92.9451637417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554856787,0.0,1.75125,1.16429856787
 09/24  03:00:00,91.5690494124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,96.6995472398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,94.8336934364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549855699,0.0,1.75125,1.16424855699
 09/24  06:00:00,130.744991846,24.366656309,0.0,0.0,6.98738001645,14.1499734587,248.12603481,244.60353481,3.5025,0.02
 09/24  07:00:00,129.183872996,24.366656309,0.0,0.0,6.98738001645,14.1499734587,250.669813512,247.147313512,3.5025,0.02
 09/24  08:00:00,165.212438353,24.366656309,0.0,0.0,6.98738001645,14.1499734587,191.888342196,187.221425332,3.5025,1.16441686387
 09/24  09:00:00,146.082108546,24.366656309,0.0,0.0,6.98738001645,14.1499734587,150.259372505,146.736872505,3.5025,0.02
 09/24  10:00:00,186.778971887,24.366656309,0.0,0.0,27.9495200658,27.7759469175,110.694781172,102.525029049,7.005,1.16475212258
 09/24  11:00:00,219.3412192,24.366656309,0.0,0.0,27.9495200658,27.7759469175,91.0758071394,82.9060608477,7.005,1.16474629178
