Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  12:00:00,235.18966077,24.366656309,0.00638485510036,0.0,41.9242800987,36.8599292233,72.8378473085,63.4778473085,9.34,0.02
 09/24  13:00:00,236.993623044,24.366656309,0.0336975796718,0.0,41.9242800987,36.8599292233,52.6177618033,42.1129543052,9.34,1.16480749807
 09/24  14:00:00,235.947027326,24.366656309,1.3661720923,0.0,41.9242800987,36.8599292233,27.9934377414,17.4886936898,9.34,1.16474405158
 09/24  15:00:00,232.423001562,24.366656309,2.54043553442,0.0,41.9242800987,36.8599292233,17.8656015579,7.36088434805,9.34,1.16471720988
 09/24  16:00:00,232.483135953,24.366656309,2.57506306951,0.0,41.9242800987,36.8599292233,16.5970658965,6.09232395503,9.34,1.16474194144
 09/24  17:00:00,204.36379852,24.366656309,0.418821382725,0.0,27.9495200658,27.7759469175,31.7519551423,24.7269551423,7.005,0.02
 09/24  18:00:00,206.769608123,24.366656309,0.0,0.0,13.9747600329,18.6919646116,58.2569239323,52.4223153905,4.67,1.16460854184
 09/24  19:00:00,205.425997831,24.366656309,0.0,0.0,13.9747600329,18.6919646116,69.7684388757,63.9338431926,4.67,1.16459568318
 09/24  20:00:00,192.650618903,24.366656309,0.0,0.0,13.9747600329,18.6919646116,75.8013612452,71.1113612452,4.67,0.02
 09/24  21:00:00,170.591586476,24.366656309,0.0,0.0,13.9747600329,18.6919646116,47.0649953273,41.2305498492,4.67,1.16444547812
 09/24  22:00:00,114.292371966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,145.268289969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,119.070952073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155066092,0.0,1.75125,1.1642566092
 09/25  01:00:00,110.942577147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,109.422046338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,108.099574915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,114.311098101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925389173,0.0,2.335,1.16425389173
 09/25  05:00:00,114.054881506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,163.639683602,24.366656309,0.0,0.0,13.9747600329,18.6919646116,123.300674843,118.610674843,4.67,0.02
 09/25  07:00:00,167.985364145,24.366656309,0.0,0.0,13.9747600329,18.6919646116,133.21871199,127.384266222,4.67,1.16444576878
 09/25  08:00:00,242.182249704,24.366656309,0.0,0.0,34.9369000822,32.3179380704,118.146561417,109.954061417,8.1725,0.02
 09/25  09:00:00,268.650692564,24.366656309,0.0068364654222,0.0,62.886420148,41.4019203762,100.983334871,89.3110421743,10.5075,1.16479269689
 09/25  10:00:00,259.660715363,24.366656309,0.0034887453105,0.0,62.886420148,41.4019203762,99.2733729768,87.6010466282,10.5075,1.1648263486
 09/25  11:00:00,283.295247256,24.366656309,0.0,0.0,62.886420148,41.4019203762,89.8771326938,78.2045653435,10.5075,1.16506735036
 09/25  12:00:00,267.579445661,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.4485835619,70.7757990516,10.5075,1.16528451028
 09/25  13:00:00,266.463015011,24.366656309,0.0,0.0,62.886420148,41.4019203762,72.3233930528,60.6507268001,10.5075,1.16516625264
 09/25  14:00:00,261.005812854,24.366656309,0.0,0.0,62.886420148,41.4019203762,62.1069839107,50.4343699709,10.5075,1.16511393977
 09/25  15:00:00,259.004497739,24.366656309,0.0,0.0,62.886420148,41.4019203762,46.1337715163,34.4612513629,10.5075,1.1650201534
 09/25  16:00:00,259.315914972,24.366656309,0.0,0.0,62.886420148,41.4019203762,41.0734238401,29.4009531601,10.5075,1.16497068004
 09/25  17:00:00,256.976776567,24.366656309,0.0,0.0,62.886420148,41.4019203762,50.5164488569,38.8440132075,10.5075,1.16493564947
 09/25  18:00:00,256.138399879,24.366656309,0.0,0.0,41.9242800987,36.8599292233,61.8611344365,51.3561334522,9.34,1.16500098427
 09/25  19:00:00,255.178108105,24.366656309,0.0,0.0,41.9242800987,36.8599292233,74.3659962363,63.8612906116,9.34,1.16470562467
 09/25  20:00:00,226.686012296,24.366656309,0.0,0.0,34.9369000822,32.3179380704,90.1729221385,80.8356255475,8.1725,1.16479659104
 09/25  21:00:00,164.404989795,24.366656309,0.0,0.0,13.9747600329,18.6919646116,59.561200257,54.871200257,4.67,0.02
 09/25  22:00:00,111.577754757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939151428,0.0,2.335,1.16439151428
 09/25  23:00:00,141.994344172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,114.050624848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,103.987659626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923810899,0.0,2.335,1.16423810899
 09/26  02:00:00,101.855783309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,100.225671172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,120.929245997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,119.547320942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924557802,0.0,2.335,1.16424557802
 09/26  06:00:00,167.446349731,24.366656309,0.0,0.0,13.9747600329,18.6919646116,188.778735562,184.088735562,4.67,0.02
 09/26  07:00:00,161.061798515,24.366656309,0.0,0.0,13.9747600329,18.6919646116,190.126091369,184.291706103,4.67,1.16438526628
 09/26  08:00:00,229.160184701,24.366656309,0.0,0.0,34.9369000822,32.3179380704,155.733639304,147.541139304,8.1725,0.02
 09/26  09:00:00,264.963307922,24.366656309,0.00752546531516,0.0,62.886420148,41.4019203762,96.5447651661,84.8724945123,10.5075,1.16477065377
 09/26  10:00:00,259.824280234,24.366656309,0.0103654087905,0.0,62.886420148,41.4019203762,73.6596543872,61.9872003054,10.5075,1.16495408183
 09/26  11:00:00,286.035970193,24.366656309,0.00795926512116,0.0,62.886420148,41.4019203762,55.5118707227,43.8393162678,10.5075,1.16505445492
 09/26  12:00:00,272.691543954,24.366656309,0.0481376327241,0.0,62.886420148,41.4019203762,39.7845196679,28.1117290653,10.5075,1.16529060262
 09/26  13:00:00,270.482209692,24.366656309,0.239886604097,0.0,62.886420148,41.4019203762,30.2215010131,18.5488314818,10.5075,1.16516953137
 09/26  14:00:00,263.904390045,24.366656309,0.125000005818,0.0,62.886420148,41.4019203762,29.2127910931,17.5402127154,10.5075,1.16507837768
 09/26  15:00:00,260.6853294,24.366656309,0.33866624101,0.0,62.886420148,41.4019203762,21.9260162039,10.2535488498,10.5075,1.16496735406
 09/26  16:00:00,258.761331209,24.366656309,0.0295041879336,0.0,62.886420148,41.4019203762,35.7723809493,24.0999585939,10.5075,1.16492235535
 09/26  17:00:00,259.133386504,24.366656309,0.0,0.0,62.886420148,41.4019203762,53.8014664896,42.1290747796,10.5075,1.16489170999
 09/26  18:00:00,259.774299389,24.366656309,0.0,0.0,41.9242800987,36.8599292233,67.0787365758,56.5737966689,9.34,1.16493990696
 09/26  19:00:00,250.688057784,24.366656309,0.0,0.0,41.9242800987,36.8599292233,79.5805460057,69.0757557917,9.34,1.16479021405
 09/26  20:00:00,226.754100346,24.366656309,0.0,0.0,34.9369000822,32.3179380704,84.6482279658,76.4557279658,8.1725,0.02
 09/26  21:00:00,164.889017123,24.366656309,0.0,0.0,13.9747600329,18.6919646116,51.4462228435,45.6116442212,4.67,1.16457862237
 09/26  22:00:00,116.1655099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,146.961714651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930981494,0.0,2.335,1.16430981494
 09/26  24:00:00,120.889128958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,111.144416411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,109.436240048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925562285,0.0,2.335,1.16425562285
 09/27  03:00:00,108.143519784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,114.168641813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,112.614842414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,160.592764855,24.366656309,0.0,0.0,13.9747600329,18.6919646116,139.200952759,133.366690393,4.67,1.16426236517
 09/27  07:00:00,164.327428568,24.366656309,0.0,0.0,13.9747600329,18.6919646116,141.111110828,136.421110828,4.67,0.02
 09/27  08:00:00,239.831187126,24.366656309,0.0,0.0,34.9369000822,32.3179380704,125.637492867,116.300472543,8.1725,1.16452032331
 09/27  09:00:00,269.196643023,24.366656309,0.00729397696105,0.0,62.886420148,41.4019203762,99.7887514351,88.1165733335,10.5075,1.16467810156
 09/27  10:00:00,266.789614964,24.366656309,0.0089575527094,0.0,62.886420148,41.4019203762,77.1928397038,66.6653397038,10.5075,0.02
 09/27  11:00:00,292.896381372,24.366656309,0.0085572525134,0.0,62.886420148,41.4019203762,57.872168575,45.0544108482,10.5075,2.31025772683
 09/27  12:00:00,280.338136454,24.366656309,0.0,0.0,62.886420148,41.4019203762,51.4600572047,39.787248818,10.5075,1.16530838666
 09/27  13:00:00,280.264413134,24.366656309,0.0,0.0,62.886420148,41.4019203762,38.0042153713,26.3315309095,10.5075,1.16518446182
 09/27  14:00:00,274.970179414,24.366656309,0.0,0.0,62.886420148,41.4019203762,30.3344602576,18.6619056344,10.5075,1.16505462324
 09/27  15:00:00,271.3781445,24.366656309,0.0,0.0,62.886420148,41.4019203762,27.5118771059,15.8394507509,10.5075,1.16492635506
 09/27  16:00:00,270.616350931,24.366656309,0.0,0.0,62.886420148,41.4019203762,29.6205963533,17.9482105941,10.5075,1.16488575924
 09/27  17:00:00,269.131158827,24.366656309,0.0,0.0,62.886420148,41.4019203762,39.1048284143,27.4322485917,10.5075,1.16507982259
 09/27  18:00:00,266.74270738,24.366656309,0.0,0.0,41.9242800987,36.8599292233,52.0212184813,41.5163279728,9.34,1.16489050846
 09/27  19:00:00,263.561173111,24.366656309,0.0,0.0,41.9242800987,36.8599292233,63.1476144354,53.7876144354,9.34,0.02
 09/27  20:00:00,234.39076991,24.366656309,0.0,0.0,34.9369000822,32.3179380704,82.4088184818,73.0716250602,8.1725,1.16469342156
 09/27  21:00:00,169.765758319,24.366656309,0.0,0.0,13.9747600329,18.6919646116,54.2461661,48.4116378051,4.67,1.16452829491
 09/27  22:00:00,116.074730298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,147.339060713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,121.931082708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922307014,0.0,2.335,1.16422307014
 09/28  01:00:00,113.020263914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,111.415967512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,109.548452539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925783831,0.0,2.335,1.16425783831
 09/28  04:00:00,115.067973107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,113.280498962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,160.393145086,24.366656309,0.0,0.0,13.9747600329,18.6919646116,141.430437519,136.740437519,4.67,0.02
 09/28  07:00:00,162.627609283,24.366656309,0.0,0.0,13.9747600329,18.6919646116,148.399651002,142.565173907,4.67,1.16447709556
 09/28  08:00:00,238.411993719,24.366656309,0.0,0.0,34.9369000822,32.3179380704,128.680195169,119.343156462,8.1725,1.16453870674
 09/28  09:00:00,267.61747375,24.366656309,0.00608111359382,0.0,62.886420148,41.4019203762,102.426138915,91.8986389148,10.5075,0.02
 09/28  10:00:00,263.005766886,24.366656309,0.00727070794287,0.0,62.886420148,41.4019203762,88.3095851396,76.637116257,10.5075,1.16496888253
 09/28  11:00:00,289.16435466,24.366656309,0.00742311200443,0.0,62.886420148,41.4019203762,68.1596311431,56.4869183406,10.5075,1.16521280247
 09/28  12:00:00,273.130339783,24.366656309,0.00354876436638,0.0,62.886420148,41.4019203762,65.0802886548,53.4076293755,10.5075,1.16515927932
 09/28  13:00:00,271.092501069,24.366656309,0.0,0.0,62.886420148,41.4019203762,59.8981817427,47.0801549046,10.5075,2.31052683808
 09/28  14:00:00,265.980653219,24.366656309,0.0,0.0,62.886420148,41.4019203762,49.7720171846,38.0994759343,10.5075,1.16504125034
 09/28  15:00:00,262.596066197,24.366656309,0.0,0.0,62.886420148,41.4019203762,42.4065501109,30.7341543584,10.5075,1.1648957525
 09/28  16:00:00,260.707659006,24.366656309,0.0,0.0,62.886420148,41.4019203762,48.7724449269,38.2449449269,10.5075,0.02
 09/28  17:00:00,258.991548412,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.1644657499,45.4918699169,10.5075,1.16509583301
 09/28  18:00:00,257.09613701,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.7076688364,62.2027077131,9.34,1.16496112332
 09/28  19:00:00,250.402887335,24.366656309,0.0,0.0,41.9242800987,36.8599292233,97.9823454797,87.4776493039,9.34,1.16469617582
 09/28  20:00:00,222.798499383,24.366656309,0.0,0.0,34.9369000822,32.3179380704,109.94740375,100.610110579,8.1725,1.1647931715
 09/28  21:00:00,162.103780983,24.366656309,0.0,0.0,13.9747600329,18.6919646116,76.4321263097,71.7421263097,4.67,0.02
 09/28  22:00:00,109.867114987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944152736,0.0,2.335,1.16444152736
 09/28  23:00:00,141.75192898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,113.52351851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,103.868769725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926666159,0.0,2.335,1.16426666159
 09/29  02:00:00,102.265404361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,100.712497665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,121.710303437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921582223,0.0,2.335,1.16421582223
 09/29  05:00:00,120.864502926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,169.539634012,24.366656309,0.0,0.0,13.9747600329,18.6919646116,179.291978377,174.601978377,4.67,0.02
 09/29  07:00:00,163.779848967,24.366656309,0.0,0.0,13.9747600329,18.6919646116,180.154610424,174.320160637,4.67,1.16444978632
 09/29  08:00:00,231.010337495,24.366656309,0.0,0.0,34.9369000822,32.3179380704,152.783990543,144.591490543,8.1725,0.02
 09/29  09:00:00,262.246396989,24.366656309,0.00323700120388,0.0,62.886420148,41.4019203762,112.227253291,100.554975915,10.5075,1.1647773758
 09/29  10:00:00,258.391059967,24.366656309,0.0078982403466,0.0,62.886420148,41.4019203762,86.4976663526,74.8252348308,10.5075,1.16493152178
 09/29  11:00:00,285.397737602,24.366656309,0.00428675041091,0.0,62.886420148,41.4019203762,71.8295619138,60.156827755,10.5075,1.16523415881
 09/29  12:00:00,272.93925144,24.366656309,0.0,0.0,62.886420148,41.4019203762,54.6526509766,42.9799516552,10.5075,1.16519932143
 09/29  13:00:00,271.648775855,24.366656309,0.0,0.0,62.886420148,41.4019203762,48.1246199626,36.451765155,10.5075,1.16535480753
 09/29  14:00:00,267.299865839,24.366656309,0.0,0.0,62.886420148,41.4019203762,35.7252235616,24.0526890344,10.5075,1.16503452722
 09/29  15:00:00,263.378001432,24.366656309,0.0,0.0,62.886420148,41.4019203762,37.2204558187,25.5480120495,10.5075,1.16494376914
 09/29  16:00:00,262.489139106,24.366656309,0.0,0.0,62.886420148,41.4019203762,47.4326612072,35.7602636425,10.5075,1.16489756474
 09/29  17:00:00,261.950021171,24.366656309,0.0,0.0,62.886420148,41.4019203762,58.0448708656,46.3722843615,10.5075,1.16508650416
 09/29  18:00:00,262.206699067,24.366656309,0.0,0.0,41.9242800987,36.8599292233,66.9545979226,56.4496635244,9.34,1.1649343982
 09/29  19:00:00,252.788547175,24.366656309,0.0,0.0,41.9242800987,36.8599292233,77.4105098593,66.9056945325,9.34,1.16481532675
 09/29  20:00:00,224.828806873,24.366656309,0.0,0.0,34.9369000822,32.3179380704,93.4848277822,84.1475925426,8.1725,1.16473523959
 09/29  21:00:00,161.127118413,24.366656309,0.0,0.0,13.9747600329,18.6919646116,67.4011587474,62.7111587474,4.67,0.02
 09/29  22:00:00,112.687261037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942962848,0.0,2.335,1.16442962848
 09/29  23:00:00,144.199810442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,117.546496914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,105.980587432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556206605,0.0,1.75125,1.16431206605
 09/30  02:00:00,104.573039631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,103.544503224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,109.700763617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155021783,0.0,1.75125,1.1642521783
 09/30  05:00:00,108.708003317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,144.248363903,24.366656309,0.0,0.0,6.98738001645,14.1499734587,154.982304625,151.459804625,3.5025,0.02
 09/30  07:00:00,146.689003082,24.366656309,0.0,0.0,6.98738001645,14.1499734587,158.559484457,153.892506777,3.5025,1.16447768065
 09/30  08:00:00,210.333323495,24.366656309,0.0,0.0,20.9621400493,23.2339557645,136.836402812,130.978902812,5.8375,0.02
 09/30  09:00:00,235.234774314,24.366656309,0.0,0.0,41.9242800987,36.8599292233,112.946407816,102.441688397,9.34,1.16471941869
 09/30  10:00:00,260.866965692,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.4571769736,82.7846837767,10.5075,1.16499319693
 09/30  11:00:00,289.066677929,24.366656309,0.00762007608705,0.0,62.886420148,41.4019203762,75.5639489225,63.8912441138,10.5075,1.16520480865
 09/30  12:00:00,273.221621478,24.366656309,0.0,0.0,62.886420148,41.4019203762,59.2454033941,47.5727648942,10.5075,1.16513849995
 09/30  13:00:00,265.399322005,24.366656309,0.0,0.0,62.886420148,41.4019203762,61.0466688627,49.3738708497,10.5075,1.16529801295
 09/30  14:00:00,258.158574721,24.366656309,0.0,0.0,62.886420148,41.4019203762,53.88275488,42.2102873298,10.5075,1.16496755021
 09/30  15:00:00,252.792341505,24.366656309,0.0,0.0,62.886420148,41.4019203762,51.3752753466,39.7028344867,10.5075,1.16494085994
 09/30  16:00:00,248.904629745,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.2250319494,45.5526321516,10.5075,1.16489979779
 09/30  17:00:00,245.196834121,24.366656309,0.0,0.0,62.886420148,41.4019203762,71.8730789972,60.2005172677,10.5075,1.16506172943
 09/30  18:00:00,230.335400502,24.366656309,0.0,0.0,34.9369000822,32.3179380704,99.4694483638,90.1319832537,8.1725,1.1649651101
 09/30  19:00:00,196.360755841,24.366656309,0.0,0.0,20.9621400493,23.2339557645,113.728041052,106.725658285,5.8375,1.16488276659
 09/30  20:00:00,183.304665837,24.366656309,0.0,0.0,20.9621400493,23.2339557645,129.371496961,122.36933947,5.8375,1.16465749179
 09/30  21:00:00,138.415678565,24.366656309,0.0,0.0,6.98738001645,14.1499734587,100.794260581,97.2717605806,3.5025,0.02
 09/30  22:00:00,97.8773487467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574245105,0.0,1.75125,1.16449245105
 09/30  23:00:00,130.796293499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,102.234376439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,93.8709771961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551607109,0.0,1.75125,1.16426607109
 10/01  02:00:00,92.2277327269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,90.7042862455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,95.9058142002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554001487,0.0,1.75125,1.16429001487
 10/01  05:00:00,94.086294228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,130.507773043,24.366656309,0.0,0.0,6.98738001645,14.1499734587,278.269783585,274.747283585,3.5025,0.02
 10/01  07:00:00,130.962899919,24.366656309,0.0,0.0,6.98738001645,14.1499734587,255.062338827,250.395461119,3.5025,1.16437770801
 10/01  08:00:00,167.75112955,24.366656309,0.0,0.0,6.98738001645,14.1499734587,213.808024763,210.285524763,3.5025,0.02
 10/01  09:00:00,146.726102806,24.366656309,0.0,0.0,6.98738001645,14.1499734587,195.826200193,191.159316087,3.5025,1.16438410629
 10/01  10:00:00,184.649843715,24.366656309,0.0,0.0,27.9495200658,27.7759469175,155.941016124,148.916016124,7.005,0.02
 10/01  11:00:00,217.773466614,24.366656309,0.0,0.0,27.9495200658,27.7759469175,122.593009056,114.423219342,7.005,1.16478971426
 10/01  12:00:00,233.117329091,24.366656309,0.00390015166031,0.0,41.9242800987,36.8599292233,83.9128797258,73.4080587694,9.34,1.16482095642
 10/01  13:00:00,234.526614523,24.366656309,0.00818344182684,0.0,41.9242800987,36.8599292233,65.2513802533,54.7465714948,9.34,1.16480875851
 10/01  14:00:00,230.059942072,24.366656309,0.251045440552,0.0,41.9242800987,36.8599292233,49.9705510522,40.6105510522,9.34,0.02
 10/01  15:00:00,227.289239321,24.366656309,0.760043437631,0.0,41.9242800987,36.8599292233,40.7401803777,30.23543218,9.34,1.16474819768
 10/01  16:00:00,226.968256634,24.366656309,0.975571524964,0.0,41.9242800987,36.8599292233,40.1115841862,29.6068199284,9.34,1.16476425776
 10/01  17:00:00,193.620703408,24.366656309,0.0501790375579,0.0,27.9495200658,27.7759469175,57.0410418432,48.8713519287,7.005,1.16468991454
 10/01  18:00:00,199.545703141,24.366656309,0.0,0.0,13.9747600329,18.6919646116,72.4197439269,67.7297439269,4.67,0.02
 10/01  19:00:00,195.427867367,24.366656309,0.0,0.0,13.9747600329,18.6919646116,79.2400374395,73.405338358,4.67,1.16469908152
 10/01  20:00:00,183.96056429,24.366656309,0.0,0.0,13.9747600329,18.6919646116,90.6925669955,84.8580756035,4.67,1.164491392
 10/01  21:00:00,165.234262175,24.366656309,0.0,0.0,13.9747600329,18.6919646116,55.7465019653,51.0565019653,4.67,0.02
 10/01  22:00:00,109.084562358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,139.239830194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551849555,0.0,1.75125,1.16426849555
 10/01  24:00:00,110.810056567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,101.609478669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,97.9322688939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927612695,0.0,2.335,1.16427612695
 10/02  03:00:00,95.7331329824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,100.992581422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,99.6947202934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,147.724420493,24.366656309,0.0,0.0,13.9747600329,18.6919646116,218.768708763,212.934438004,4.67,1.16427075902
 10/02  07:00:00,147.874495186,24.366656309,0.0,0.0,13.9747600329,18.6919646116,213.83441094,209.14441094,4.67,0.02
 10/02  08:00:00,223.739096819,24.366656309,0.0,0.0,34.9369000822,32.3179380704,195.654600178,186.317485369,8.1725,1.16461480914
 10/02  09:00:00,250.899957445,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.964291937,157.292082952,10.5075,1.16470898448
 10/02  10:00:00,242.885784149,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.299139828,144.771639828,10.5075,0.02
 10/02  11:00:00,271.758689581,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.362136644,126.544299039,10.5075,2.31033760494
 10/02  12:00:00,255.505547288,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.859988736,116.187132434,10.5075,1.16535630143
 10/02  13:00:00,255.991969407,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.372559648,101.699823557,10.5075,1.16523609168
 10/02  14:00:00,254.482831987,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.0468266264,83.3742166441,10.5075,1.16510998228
 10/02  15:00:00,253.236137867,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.2195452693,69.5470600167,10.5075,1.1649852526
 10/02  16:00:00,255.103108388,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.3873325831,61.714883813,10.5075,1.16494877019
 10/02  17:00:00,254.881591369,24.366656309,0.0,0.0,62.886420148,41.4019203762,75.7161642148,64.0437374718,10.5075,1.16492674299
 10/02  18:00:00,252.301060616,24.366656309,0.0,0.0,41.9242800987,36.8599292233,91.4873710106,80.9824088306,9.34,1.16496217998
 10/02  19:00:00,247.631633906,24.366656309,0.0,0.0,41.9242800987,36.8599292233,110.699670873,101.339670873,9.34,0.02
 10/02  20:00:00,218.475514312,24.366656309,0.0,0.0,34.9369000822,32.3179380704,130.826502394,121.489234465,8.1725,1.1647679293
 10/02  21:00:00,155.446711346,24.366656309,0.0,0.0,13.9747600329,18.6919646116,113.488939561,107.654333905,4.67,1.1646056561
 10/02  22:00:00,100.978301472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,133.441002332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929812504,0.0,2.335,1.16429812504
 10/02  24:00:00,103.510536393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,94.3407381986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,92.583067864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,91.416913202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927069687,0.0,2.335,1.16427069687
 10/03  04:00:00,113.381800442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,113.383914769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,163.530394435,24.366656309,0.0,0.0,13.9747600329,18.6919646116,243.494030832,237.659819055,4.67,1.16421177682
 10/03  07:00:00,161.359528358,24.366656309,0.0,0.0,13.9747600329,18.6919646116,222.117846035,217.427846035,4.67,0.02
 10/03  08:00:00,225.275122392,24.366656309,0.0,0.0,34.9369000822,32.3179380704,194.678970309,185.341845005,8.1725,1.16462530349
 10/03  09:00:00,254.733190416,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.020894263,143.493394263,10.5075,0.02
 10/03  10:00:00,248.933534986,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.679934791,117.007573073,10.5075,1.1648617175
 10/03  11:00:00,278.467604425,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.7762446039,83.1036904206,10.5075,1.16505418333
 10/03  12:00:00,262.015076742,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.7852479448,67.9673155285,10.5075,2.31043241626
 10/03  13:00:00,258.501810307,24.366656309,0.0,0.0,62.886420148,41.4019203762,73.5108702357,61.8380475863,10.5075,1.16532264938
 10/03  14:00:00,252.712727308,24.366656309,0.0,0.0,62.886420148,41.4019203762,63.1214777472,51.4488201533,10.5075,1.16515759392
 10/03  15:00:00,247.882085786,24.366656309,0.0,0.0,62.886420148,41.4019203762,51.3507275288,39.6782120254,10.5075,1.16501550339
 10/03  16:00:00,247.385974099,24.366656309,0.0,0.0,62.886420148,41.4019203762,50.9838601703,39.3113766829,10.5075,1.16498348747
 10/03  17:00:00,246.063467922,24.366656309,0.0,0.0,62.886420148,41.4019203762,63.0442548096,51.3717888693,10.5075,1.16496594025
 10/03  18:00:00,247.610785545,24.366656309,0.0,0.0,41.9242800987,36.8599292233,86.7926464456,77.4326464456,9.34,0.02
 10/03  19:00:00,232.115253172,24.366656309,0.0,0.0,41.9242800987,36.8599292233,111.441268163,100.936439925,9.34,1.16482823807
 10/03  20:00:00,204.999632347,24.366656309,0.0,0.0,34.9369000822,32.3179380704,122.684243798,113.346985539,8.1725,1.16475825943
 10/03  21:00:00,146.727075269,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.3553446123,93.5207843616,4.67,1.16456025077
 10/03  22:00:00,97.8725094999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,130.767448369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,101.456367524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925324024,0.0,2.335,1.16425324024
 10/04  01:00:00,92.3895511213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,90.3019909431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,88.5820828727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922336579,0.0,2.335,1.16422336579
 10/04  04:00:00,94.0665379603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,92.6863604876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,141.583484952,24.366656309,0.0,0.0,13.9747600329,18.6919646116,281.105500215,276.415500215,4.67,0.02
 10/04  07:00:00,143.556999654,24.366656309,0.0,0.0,13.9747600329,18.6919646116,275.052423525,269.217940311,4.67,1.16448321373
 10/04  08:00:00,214.906289745,24.366656309,0.0,0.0,34.9369000822,32.3179380704,236.8516676,228.6591676,8.1725,0.02
 10/04  09:00:00,245.632725518,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.157133355,158.484831713,10.5075,1.16480164169
 10/04  10:00:00,244.320111374,24.366656309,0.0,0.0,62.886420148,41.4019203762,116.929201933,105.256817451,10.5075,1.16488448226
 10/04  11:00:00,275.946646023,24.366656309,0.00581124730766,0.0,62.886420148,41.4019203762,82.5831920986,70.9105561602,10.5075,1.16513593837
 10/04  12:00:00,261.21454231,24.366656309,0.00763100596296,0.0,62.886420148,41.4019203762,63.6965816887,52.0237181233,10.5075,1.16536356532
 10/04  13:00:00,260.852162586,24.366656309,0.414760735518,0.0,62.886420148,41.4019203762,47.7926244436,34.9747224776,10.5075,2.31040196592
 10/04  14:00:00,257.022236233,24.366656309,1.16300645151,0.0,62.886420148,41.4019203762,35.3502673732,23.6777819655,10.5075,1.16498540772
 10/04  15:00:00,252.232898434,24.366656309,1.62929902974,0.0,62.886420148,41.4019203762,26.1791792021,15.6516792021,10.5075,0.02
 10/04  16:00:00,251.873003584,24.366656309,1.73971540627,0.0,62.886420148,41.4019203762,28.5350485194,16.8624700616,10.5075,1.16507845776
 10/04  17:00:00,249.658513389,24.366656309,1.07775654019,0.0,62.886420148,41.4019203762,37.3717065284,25.6991557281,10.5075,1.16505080025
 10/04  18:00:00,248.800073826,24.366656309,0.0,0.0,41.9242800987,36.8599292233,64.5813480195,54.0764274796,9.34,1.16492053993
 10/04  19:00:00,239.924652532,24.366656309,0.0,0.0,41.9242800987,36.8599292233,89.7926624938,79.2878285115,9.34,1.1648339823
 10/04  20:00:00,210.291522223,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.257964133,100.920702952,8.1725,1.16476118135
 10/04  21:00:00,148.214297914,24.366656309,0.0,0.0,13.9747600329,18.6919646116,96.7529876968,92.0629876968,4.67,0.02
 10/04  22:00:00,92.9337646333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943078518,0.0,2.335,1.16443078518
 10/04  23:00:00,126.139211357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,96.4854071792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,88.147813983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923758381,0.0,2.335,1.16423758381
 10/05  02:00:00,86.8990848795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,85.7930982026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,91.3472466998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925454748,0.0,2.335,1.16425454748
 10/05  05:00:00,90.2613423421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,138.323307257,24.366656309,0.0,0.0,13.9747600329,18.6919646116,309.90409731,305.21409731,4.67,0.02
 10/05  07:00:00,138.184956802,24.366656309,0.0,0.0,13.9747600329,18.6919646116,298.908457675,293.074031737,4.67,1.16442593855
 10/05  08:00:00,212.263512908,24.366656309,0.0,0.0,34.9369000822,32.3179380704,243.204718279,235.012218279,8.1725,0.02
 10/05  09:00:00,242.931648887,24.366656309,0.0,0.0,62.886420148,41.4019203762,177.503992374,165.831730567,10.5075,1.16476180686
 10/05  10:00:00,241.463421705,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.87821438,118.205793499,10.5075,1.16492088122
 10/05  11:00:00,278.240875659,24.366656309,0.00731660216103,0.0,62.886420148,41.4019203762,80.9508597615,69.2781283943,10.5075,1.16523136716
 10/05  12:00:00,267.850589753,24.366656309,0.688092683733,0.0,62.886420148,41.4019203762,45.8812570874,34.2085549434,10.5075,1.16520214391
 10/05  13:00:00,268.385726956,24.366656309,2.83843566655,0.0,62.886420148,41.4019203762,28.0463504113,16.3734860768,10.5075,1.1653643345
 10/05  14:00:00,267.99275348,24.366656309,4.92403156473,0.0,62.886420148,41.4019203762,14.0298223129,2.35727485742,10.5075,1.16504745552
 10/05  15:00:00,265.448412379,24.366656309,5.94982094018,0.0,62.886420148,41.4019203762,11.6724614982,0.0,10.5075,1.16496149821
 10/05  16:00:00,264.146778919,24.366656309,6.02553557064,0.0,62.886420148,41.4019203762,11.672420398,0.0,10.5075,1.16492039805
 10/05  17:00:00,260.560482023,24.366656309,5.42177006697,0.0,62.886420148,41.4019203762,12.2396849773,0.567291147619,10.5075,1.1648938297
 10/05  18:00:00,254.930256267,24.366656309,1.3666868808,0.0,41.9242800987,36.8599292233,38.4809361155,27.9759678235,9.34,1.16496829198
 10/05  19:00:00,243.742131624,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.025532151,61.520678733,9.34,1.16485341798
 10/05  20:00:00,210.62704064,24.366656309,0.0,0.0,34.9369000822,32.3179380704,107.455552339,98.1182745562,8.1725,1.16477778256
 10/05  21:00:00,148.846642214,24.366656309,0.0,0.0,13.9747600329,18.6919646116,87.2236216322,82.5336216322,4.67,0.02
 10/05  22:00:00,94.5420518858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937464419,0.0,2.335,1.16437464419
 10/05  23:00:00,127.343739481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,99.9724258902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,93.5862225876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231613,0.0,2.335,1.1642231613
 10/06  02:00:00,93.6048685908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,92.6511053276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,113.55429575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,112.363772848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923324588,0.0,2.335,1.16423324588
 10/06  06:00:00,160.910859633,24.366656309,0.0,0.0,13.9747600329,18.6919646116,249.161435128,244.471435128,4.67,0.02
 10/06  07:00:00,155.78432274,24.366656309,0.0,0.0,13.9747600329,18.6919646116,231.663785296,226.973785296,4.67,0.02
 10/06  08:00:00,219.569037234,24.366656309,0.0,0.0,34.9369000822,32.3179380704,202.868290642,193.53114724,8.1725,1.16464340146
 10/06  09:00:00,249.720954275,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.013275517,146.34099923,10.5075,1.16477628756
 10/06  10:00:00,246.239745577,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.908546717,118.23607628,10.5075,1.16497043646
 10/06  11:00:00,278.442719348,24.366656309,0.00660889425984,0.0,62.886420148,41.4019203762,98.6519141842,86.9793325344,10.5075,1.16508164986
 10/06  12:00:00,266.260078434,24.366656309,0.00634526685277,0.0,62.886420148,41.4019203762,77.1634168513,65.4905869219,10.5075,1.16532992941
 10/06  13:00:00,266.081155662,24.366656309,0.0030113384203,0.0,62.886420148,41.4019203762,61.9365108378,50.2637939939,10.5075,1.16521684395
 10/06  14:00:00,260.569868753,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.6481441242,45.9755104009,10.5075,1.1651337233
 10/06  15:00:00,255.595649348,24.366656309,0.0,0.0,62.886420148,41.4019203762,57.699009971,46.0264797171,10.5075,1.16503025387
 10/06  16:00:00,254.428818716,24.366656309,0.0,0.0,62.886420148,41.4019203762,62.2043362812,50.5318426467,10.5075,1.16499363456
 10/06  17:00:00,253.714156158,24.366656309,0.0,0.0,62.886420148,41.4019203762,69.278061049,57.6055894511,10.5075,1.16497159792
 10/06  18:00:00,256.355008814,24.366656309,0.0,0.0,41.9242800987,36.8599292233,81.2229662721,70.718141705,9.34,1.16482456707
 10/06  19:00:00,243.267655579,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.7510349752,82.246324644,9.34,1.16471033126
 10/06  20:00:00,215.967620695,24.366656309,0.0,0.0,34.9369000822,32.3179380704,98.2635498861,90.0710498861,8.1725,0.02
 10/06  21:00:00,156.107172736,24.366656309,0.0,0.0,13.9747600329,18.6919646116,66.1913816032,60.3567694536,4.67,1.16461214953
 10/06  22:00:00,108.165942864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,140.207096697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933303345,0.0,2.335,1.16433303345
 10/06  24:00:00,112.701682012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,100.825690297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555533275,0.0,1.75125,1.16430533275
 10/07  02:00:00,98.618626807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,95.6275990461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,99.9233517192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,98.2055840552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555689825,0.0,1.75125,1.16430689825
 10/07  06:00:00,132.819465888,24.366656309,0.0,0.0,6.98738001645,14.1499734587,238.859020415,235.336520415,3.5025,0.02
 10/07  07:00:00,133.954697303,24.366656309,0.0,0.0,6.98738001645,14.1499734587,228.532759151,223.865743755,3.5025,1.1645153959
 10/07  08:00:00,193.796509295,24.366656309,0.0,0.0,20.9621400493,23.2339557645,191.697886507,185.840386507,5.8375,0.02
 10/07  09:00:00,220.192577981,24.366656309,0.0,0.0,41.9242800987,36.8599292233,145.562993542,135.058304394,9.34,1.1646891487
 10/07  10:00:00,250.266883095,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.900874504,94.2284528099,10.5075,1.16492169363
 10/07  11:00:00,282.413160651,24.366656309,0.00713735005711,0.0,62.886420148,41.4019203762,77.7150456772,66.0424037685,10.5075,1.16514190866
 10/07  12:00:00,269.225061945,24.366656309,0.00675447437704,0.0,62.886420148,41.4019203762,65.5086731049,53.8358250913,10.5075,1.16534801365
 10/07  13:00:00,272.128342774,24.366656309,0.0324551618661,0.0,62.886420148,41.4019203762,47.920011977,36.2472627409,10.5075,1.16524923611
 10/07  14:00:00,266.731363543,24.366656309,0.00354434967375,0.0,62.886420148,41.4019203762,42.7492430636,31.0765904358,10.5075,1.16515262777
 10/07  15:00:00,256.519534541,24.366656309,0.0,0.0,62.886420148,41.4019203762,44.9280828001,33.2554544158,10.5075,1.16512838436
 10/07  16:00:00,253.668861113,24.366656309,0.0,0.0,62.886420148,41.4019203762,46.3833141437,34.7107244533,10.5075,1.16508969048
 10/07  17:00:00,249.572357626,24.366656309,0.0,0.0,62.886420148,41.4019203762,61.2633678789,49.5908313683,10.5075,1.16503651066
 10/07  18:00:00,236.368908442,24.366656309,0.0,0.0,34.9369000822,32.3179380704,95.145935875,85.8084903092,8.1725,1.16494556583
 10/07  19:00:00,196.532871205,24.366656309,0.0,0.0,20.9621400493,23.2339557645,122.45821136,115.455842826,5.8375,1.16486853378
 10/07  20:00:00,182.781560249,24.366656309,0.0,0.0,20.9621400493,23.2339557645,140.57225734,133.57011008,5.8375,1.16464726064
 10/07  21:00:00,136.60168752,24.366656309,0.0,0.0,6.98738001645,14.1499734587,116.587646073,113.065146073,3.5025,0.02
 10/07  22:00:00,95.3734216307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573540411,0.0,1.75125,1.16448540411
 10/07  23:00:00,128.800987357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,99.1196267832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,89.7157636222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551112308,0.0,1.75125,1.16426112308
 10/08  02:00:00,87.3371461545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,85.7203337914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,90.9102854291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555748672,0.0,1.75125,1.16430748672
 10/08  05:00:00,89.5465223499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,127.234634959,24.366656309,0.0,0.0,6.98738001645,14.1499734587,309.495823733,305.973323733,3.5025,0.02
 10/08  07:00:00,131.038186779,24.366656309,0.0,0.0,6.98738001645,14.1499734587,284.243513329,279.576634454,3.5025,1.16437887493
 10/08  08:00:00,163.708107895,24.366656309,0.0,0.0,6.98738001645,14.1499734587,245.465845253,241.943345253,3.5025,0.02
 10/08  09:00:00,139.89001647,24.366656309,0.0,0.0,6.98738001645,14.1499734587,231.954402048,227.287512498,3.5025,1.1643895507
 10/08  10:00:00,176.512156629,24.366656309,0.0,0.0,27.9495200658,27.7759469175,179.563877284,172.538877284,7.005,0.02
 10/08  11:00:00,210.342264117,24.366656309,0.0,0.0,27.9495200658,27.7759469175,140.585155171,132.41551594,7.005,1.16463923181
 10/08  12:00:00,221.82531483,24.366656309,0.0,0.0,41.9242800987,36.8599292233,119.162953845,108.658111942,9.34,1.16484190389
 10/08  13:00:00,224.155863598,24.366656309,0.0,0.0,41.9242800987,36.8599292233,103.659800923,93.1549651956,9.34,1.16483572701
 10/08  14:00:00,224.2287815,24.366656309,0.00735513090892,0.0,41.9242800987,36.8599292233,78.4154448058,69.0554448058,9.34,0.02
 10/08  15:00:00,220.836731736,24.366656309,0.00305283799401,0.0,41.9242800987,36.8599292233,69.6495814507,59.1448007274,9.34,1.16478072329
 10/08  16:00:00,219.895174535,24.366656309,0.0,0.0,41.9242800987,36.8599292233,71.4427016691,60.9378986208,9.34,1.16480304826
 10/08  17:00:00,189.671039006,24.366656309,0.0,0.0,27.9495200658,27.7759469175,91.1774973433,83.0077631793,7.005,1.16473416402
 10/08  18:00:00,197.514458542,24.366656309,0.0,0.0,13.9747600329,18.6919646116,122.14830189,117.45830189,4.67,0.02
 10/08  19:00:00,185.795666993,24.366656309,0.0,0.0,13.9747600329,18.6919646116,143.747312268,137.912714092,4.67,1.16459817603
 10/08  20:00:00,172.367605714,24.366656309,0.0,0.0,13.9747600329,18.6919646116,164.259110461,158.424565729,4.67,1.1645447324
 10/08  21:00:00,152.336286946,24.366656309,0.0,0.0,13.9747600329,18.6919646116,142.856213624,138.166213624,4.67,0.02
 10/08  22:00:00,96.5391811093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,129.424952183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549968965,0.0,1.75125,1.16424968965
 10/08  24:00:00,99.0894840985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,89.8315188289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,87.6579660922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551216712,0.0,1.75125,1.16426216712
 10/09  03:00:00,86.0096723555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,91.8422705354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,90.8609169194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554438061,0.0,1.75125,1.16429438061
 10/09  06:00:00,127.657270524,24.366656309,0.0,0.0,6.98738001645,14.1499734587,321.759670062,318.237170062,3.5025,0.02
 10/09  07:00:00,129.510527155,24.366656309,0.0,0.0,6.98738001645,14.1499734587,301.236733936,297.714233936,3.5025,0.02
 10/09  08:00:00,161.213865738,24.366656309,0.0,0.0,6.98738001645,14.1499734587,260.922138087,256.255262109,3.5025,1.16437597835
 10/09  09:00:00,137.439744658,24.366656309,0.0,0.0,6.98738001645,14.1499734587,236.091360808,232.568860808,3.5025,0.02
 10/09  10:00:00,176.365516974,24.366656309,0.0,0.0,27.9495200658,27.7759469175,188.071692067,179.901948535,7.005,1.16474353215
 10/09  11:00:00,213.678855017,24.366656309,0.0,0.0,27.9495200658,27.7759469175,137.971542819,129.801879201,7.005,1.16466361783
 10/09  12:00:00,230.37511708,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.1609809318,81.656260334,9.34,1.16472059784
 10/09  13:00:00,232.476610947,24.366656309,0.0797504536979,0.0,41.9242800987,36.8599292233,64.4810120419,55.1210120419,9.34,0.02
 10/09  14:00:00,230.66142132,24.366656309,0.602491164854,0.0,41.9242800987,36.8599292233,51.2374970128,40.7326450918,9.34,1.1648519211
 10/09  15:00:00,228.03492015,24.366656309,1.38161023239,0.0,41.9242800987,36.8599292233,38.3466111159,27.8417739441,9.34,1.16483717181
 10/09  16:00:00,225.76273147,24.366656309,1.55400072146,0.0,41.9242800987,36.8599292233,39.0109010128,28.5060260239,9.34,1.16487498884
 10/09  17:00:00,190.973878191,24.366656309,0.267077413203,0.0,27.9495200658,27.7759469175,53.1883905082,46.1633905082,7.005,0.02
 10/09  18:00:00,197.324177734,24.366656309,0.0,0.0,13.9747600329,18.6919646116,81.6768826277,75.8422024424,4.67,1.16468018531
 10/09  19:00:00,181.9441627,24.366656309,0.0,0.0,13.9747600329,18.6919646116,117.472244669,111.63764565,4.67,1.1645990189
 10/09  20:00:00,168.204286187,24.366656309,0.0,0.0,13.9747600329,18.6919646116,143.986009129,139.296009129,4.67,0.02
 10/09  21:00:00,149.707934255,24.366656309,0.0,0.0,13.9747600329,18.6919646116,117.468085532,111.633589726,4.67,1.16449580646
 10/09  22:00:00,92.1554484255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,125.100248928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,95.2866221681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551511964,0.0,1.75125,1.16426511964
 10/10  01:00:00,89.450533931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,88.4169765686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,87.5429395315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922147281,0.0,2.335,1.16422147281
 10/10  04:00:00,109.07668487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,108.106539117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,156.579796023,24.366656309,0.0,0.0,13.9747600329,18.6919646116,296.953663425,291.119432812,4.67,1.16423061349
 10/10  07:00:00,150.464085633,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.540082606,266.850082606,4.67,0.02
 10/10  08:00:00,215.206617776,24.366656309,0.0,0.0,34.9369000822,32.3179380704,219.378499929,210.041413766,8.1725,1.16458616254
 10/10  09:00:00,248.749742019,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.664704751,140.137204751,10.5075,0.02
 10/10  10:00:00,247.698705914,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.956152481,97.2838220452,10.5075,1.16483043545
 10/10  11:00:00,282.242418119,24.366656309,0.0408793728403,0.0,62.886420148,41.4019203762,70.2126414548,58.5398503841,10.5075,1.1652910707
 10/10  12:00:00,271.454244389,24.366656309,0.81914004325,0.0,62.886420148,41.4019203762,49.2448234009,36.4269125819,10.5075,2.31041081903
 10/10  13:00:00,272.562702703,24.366656309,2.6040777067,0.0,62.886420148,41.4019203762,32.2564596184,20.5836363764,10.5075,1.16532324204
 10/10  14:00:00,269.028552603,24.366656309,3.87653423013,0.0,62.886420148,41.4019203762,22.413484774,10.7408213129,10.5075,1.16516346111
 10/10  15:00:00,266.724871289,24.366656309,4.48032834218,0.0,62.886420148,41.4019203762,14.1897995588,2.51727277124,10.5075,1.16502678752
 10/10  16:00:00,267.012845533,24.366656309,4.50630769483,0.0,62.886420148,41.4019203762,13.9258623584,2.25336113787,10.5075,1.16500122052
 10/10  17:00:00,262.996714063,24.366656309,2.78943123899,0.0,62.886420148,41.4019203762,24.4361469697,12.7636567053,10.5075,1.16499026438
 10/10  18:00:00,265.363396814,24.366656309,0.381300440484,0.0,41.9242800987,36.8599292233,44.8898319399,35.5298319399,9.34,0.02
 10/10  19:00:00,245.90782129,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.1027082126,61.5978506131,9.34,1.16485759954
 10/10  20:00:00,212.87438651,24.366656309,0.0,0.0,34.9369000822,32.3179380704,103.439376317,94.1020831012,8.1725,1.16479321543
 10/10  21:00:00,150.204008914,24.366656309,0.0,0.0,13.9747600329,18.6919646116,85.9881456953,80.1535465311,4.67,1.16459916423
 10/10  22:00:00,101.79318424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,133.539554509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,104.478614493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922607344,0.0,2.335,1.16422607344
 10/11  01:00:00,95.2871314172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,93.4540161957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,91.6730578362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926470637,0.0,2.335,1.16426470637
 10/11  04:00:00,96.4515019349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
