Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  05:00:00,94.352262932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,142.327413673,24.366656309,0.0,0.0,13.9747600329,18.6919646116,268.093053178,263.403053178,4.67,0.02
 10/11  07:00:00,143.782104074,24.366656309,0.0,0.0,13.9747600329,18.6919646116,259.861523527,254.027098543,4.67,1.16442498413
 10/11  08:00:00,216.034031978,24.366656309,0.0,0.0,34.9369000822,32.3179380704,216.828198106,208.635698106,8.1725,0.02
 10/11  09:00:00,249.846576124,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.716009602,133.043696829,10.5075,1.16481277239
 10/11  10:00:00,251.101940143,24.366656309,0.00636655380377,0.0,62.886420148,41.4019203762,85.3218278731,73.6493824934,10.5075,1.16494537971
 10/11  11:00:00,285.862240084,24.366656309,0.377527431939,0.0,62.886420148,41.4019203762,44.1863932836,32.5136873783,10.5075,1.1652059053
 10/11  12:00:00,281.229801714,24.366656309,4.00949134563,0.0,62.886420148,41.4019203762,14.3946574412,2.72199283087,10.5075,1.16516461029
 10/11  13:00:00,288.427735258,24.366656309,6.92347288874,0.0,62.886420148,41.4019203762,12.8180789428,0.0,10.5075,2.31057894282
 10/11  14:00:00,287.499159685,24.366656309,9.08429006453,0.0,62.886420148,41.4019203762,11.6725823841,0.0,10.5075,1.16508238411
 10/11  15:00:00,281.45333636,24.366656309,10.1898854068,0.0,62.886420148,41.4019203762,11.6724466455,0.0,10.5075,1.16494664553
 10/11  16:00:00,276.28286346,24.366656309,8.69153353402,0.0,62.886420148,41.4019203762,12.2860767919,0.61365472521,10.5075,1.1649220667
 10/11  17:00:00,274.234118561,24.366656309,7.14172462935,0.0,62.886420148,41.4019203762,11.9827580414,0.310345919804,10.5075,1.16491212164
 10/11  18:00:00,273.002352378,24.366656309,3.08949066292,0.0,41.9242800987,36.8599292233,10.7031812987,1.34318129872,9.34,0.02
 10/11  19:00:00,255.785820335,24.366656309,0.0925308129327,0.0,41.9242800987,36.8599292233,38.3006638951,27.7958821012,9.34,1.16478179386
 10/11  20:00:00,224.968819646,24.366656309,0.0,0.0,34.9369000822,32.3179380704,54.3614674734,45.0242507442,8.1725,1.16471672915
 10/11  21:00:00,163.458803927,24.366656309,0.0,0.0,13.9747600329,18.6919646116,22.1986028402,16.3640795839,4.67,1.16452325627
 10/11  22:00:00,108.665504864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,139.581437865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,112.790798221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921701632,0.0,2.335,1.16421701632
 10/12  01:00:00,104.021872807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,102.930910427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,102.56344601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,109.948398864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925592057,0.0,2.335,1.16425592057
 10/12  05:00:00,109.532320872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,158.474491215,24.366656309,0.0,0.0,13.9747600329,18.6919646116,129.42004764,124.73004764,4.67,0.02
 10/12  07:00:00,165.634835754,24.366656309,0.0,0.0,13.9747600329,18.6919646116,135.166246549,129.331789016,4.67,1.1644575325
 10/12  08:00:00,236.679995632,24.366656309,0.0,0.0,34.9369000822,32.3179380704,121.84753267,113.65503267,8.1725,0.02
 10/12  09:00:00,264.425552413,24.366656309,0.005623098894,0.0,62.886420148,41.4019203762,105.584117193,93.9117932527,10.5075,1.16482394034
 10/12  10:00:00,258.325245818,24.366656309,0.0,0.0,62.886420148,41.4019203762,94.5415925133,82.8692188589,10.5075,1.16487365441
 10/12  11:00:00,285.24035513,24.366656309,0.0,0.0,62.886420148,41.4019203762,77.3418168399,65.66918106,10.5075,1.1651357799
 10/12  12:00:00,273.095474854,24.366656309,0.0,0.0,62.886420148,41.4019203762,59.6780419896,48.0051681474,10.5075,1.16537384223
 10/12  13:00:00,271.79828485,24.366656309,0.0,0.0,62.886420148,41.4019203762,52.5390518362,39.7211076787,10.5075,2.31044415743
 10/12  14:00:00,266.402904096,24.366656309,0.0,0.0,62.886420148,41.4019203762,46.3614473416,34.6889311136,10.5075,1.16501622791
 10/12  15:00:00,262.782169949,24.366656309,0.216881445221,0.0,62.886420148,41.4019203762,37.9272677038,26.2548862961,10.5075,1.16488140763
 10/12  16:00:00,260.900227605,24.366656309,0.343965830838,0.0,62.886420148,41.4019203762,35.8200757711,25.2925757711,10.5075,0.02
 10/12  17:00:00,258.52606609,24.366656309,0.0415025384875,0.0,62.886420148,41.4019203762,46.3984176617,34.7258199429,10.5075,1.16509771877
 10/12  18:00:00,262.235491059,24.366656309,0.0,0.0,41.9242800987,36.8599292233,66.8637468039,56.3587729287,9.34,1.16497387523
 10/12  19:00:00,250.819881579,24.366656309,0.0,0.0,41.9242800987,36.8599292233,91.0399666313,80.5352493199,9.34,1.16471731147
 10/12  20:00:00,220.252019628,24.366656309,0.0,0.0,34.9369000822,32.3179380704,110.18100181,100.843674237,8.1725,1.16482757322
 10/12  21:00:00,156.989528078,24.366656309,0.0,0.0,13.9747600329,18.6919646116,88.9043861214,84.2143861214,4.67,0.02
 10/12  22:00:00,103.779231895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945028491,0.0,2.335,1.16445028491
 10/12  23:00:00,135.535407742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,106.187004527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922210779,0.0,2.335,1.16422210779
 10/13  01:00:00,96.5159848919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,94.2862924786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,92.2326011999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,112.676377927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926124414,0.0,2.335,1.16426124414
 10/13  05:00:00,111.608585725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,160.614531938,24.366656309,0.0,0.0,13.9747600329,18.6919646116,257.6952822,253.0052822,4.67,0.02
 10/13  07:00:00,155.937708662,24.366656309,0.0,0.0,13.9747600329,18.6919646116,241.11829849,235.283901339,4.67,1.16439715138
 10/13  08:00:00,219.465090065,24.366656309,0.0,0.0,34.9369000822,32.3179380704,213.164689696,204.972189696,8.1725,0.02
 10/13  09:00:00,248.161311061,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.863062147,164.190768196,10.5075,1.16479395141
 10/13  10:00:00,243.966425491,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.362741695,131.690425761,10.5075,1.16481593374
 10/13  11:00:00,277.840311081,24.366656309,0.00286801770682,0.0,62.886420148,41.4019203762,106.72704266,95.0544630951,10.5075,1.16507956473
 10/13  12:00:00,265.630196495,24.366656309,0.00839663070457,0.0,62.886420148,41.4019203762,76.3584930674,64.6856741114,10.5075,1.16531895596
 10/13  13:00:00,262.187330241,24.366656309,0.00351155937936,0.0,62.886420148,41.4019203762,58.8621195598,47.1894035882,10.5075,1.16521597158
 10/13  14:00:00,254.673206112,24.366656309,0.199808241562,0.0,62.886420148,41.4019203762,49.7683300722,36.9506862579,10.5075,2.31014381428
 10/13  15:00:00,251.557983268,24.366656309,0.759155129273,0.0,62.886420148,41.4019203762,36.9984052261,26.4709052261,10.5075,0.02
 10/13  16:00:00,251.596811699,24.366656309,0.729726364489,0.0,62.886420148,41.4019203762,38.1486042254,26.4760374166,10.5075,1.16506680879
 10/13  17:00:00,249.841860006,24.366656309,0.213917153204,0.0,62.886420148,41.4019203762,47.4805445362,35.8079967503,10.5075,1.16504778599
 10/13  18:00:00,254.057163113,24.366656309,0.0,0.0,41.9242800987,36.8599292233,72.7325726202,62.2276478267,9.34,1.16492479347
 10/13  19:00:00,235.354907851,24.366656309,0.0,0.0,41.9242800987,36.8599292233,92.0500063353,81.5451608841,9.34,1.16484545124
 10/13  20:00:00,205.35694344,24.366656309,0.0,0.0,34.9369000822,32.3179380704,114.825499983,105.488219979,8.1725,1.16478000429
 10/13  21:00:00,144.871962035,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.0701026909,94.3801026909,4.67,0.02
 10/13  22:00:00,96.0630776924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943612761,0.0,2.335,1.16443612761
 10/13  23:00:00,129.000708146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,99.5192415288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,88.7335032828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561029433,0.0,1.75125,1.16436029433
 10/14  02:00:00,87.4025142093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,86.4297938064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551021589,0.0,1.75125,1.16426021589
 10/14  04:00:00,92.0972028013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,91.05069692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,127.63792102,24.366656309,0.0,0.0,6.98738001645,14.1499734587,268.05182495,263.38506837,3.5025,1.16425658001
 10/14  07:00:00,132.066783049,24.366656309,0.0,0.0,6.98738001645,14.1499734587,261.847877288,258.325377288,3.5025,0.02
 10/14  08:00:00,188.129007606,24.366656309,0.0,0.0,20.9621400493,23.2339557645,218.325136917,211.323105202,5.8375,1.16453171571
 10/14  09:00:00,213.36414573,24.366656309,0.0,0.0,41.9242800987,36.8599292233,157.695523605,148.335523605,9.34,0.02
 10/14  10:00:00,246.432790809,24.366656309,0.0,0.0,62.886420148,41.4019203762,105.245734071,93.5732763739,10.5075,1.16495769759
 10/14  11:00:00,279.075183618,24.366656309,0.0119664009113,0.0,62.886420148,41.4019203762,70.4290843525,58.7563404813,10.5075,1.16524387119
 10/14  12:00:00,265.107263361,24.366656309,0.0903101880734,0.0,62.886420148,41.4019203762,51.4577822916,39.7851099075,10.5075,1.16517238408
 10/14  13:00:00,265.534703667,24.366656309,1.02271543227,0.0,62.886420148,41.4019203762,38.8507764684,26.0326907573,10.5075,2.31058571107
 10/14  14:00:00,264.168067244,24.366656309,2.5877926413,0.0,62.886420148,41.4019203762,23.8168618512,12.1442924763,10.5075,1.16506937496
 10/14  15:00:00,262.994707481,24.366656309,4.09116929889,0.0,62.886420148,41.4019203762,14.9810435004,3.30849874854,10.5075,1.16504475184
 10/14  16:00:00,262.206834388,24.366656309,3.4357152416,0.0,62.886420148,41.4019203762,16.4787822934,4.80627681238,10.5075,1.165005481
 10/14  17:00:00,258.847187169,24.366656309,1.55113061996,0.0,62.886420148,41.4019203762,28.0695036509,16.3970520947,10.5075,1.1649515562
 10/14  18:00:00,247.742558519,24.366656309,0.0,0.0,34.9369000822,32.3179380704,59.7143663368,51.5218663368,8.1725,0.02
 10/14  19:00:00,205.523448079,24.366656309,0.0,0.0,20.9621400493,23.2339557645,89.55700072,82.5545935826,5.8375,1.16490713734
 10/14  20:00:00,189.509965536,24.366656309,0.0,0.0,20.9621400493,23.2339557645,109.766245542,102.764003747,5.8375,1.16474179499
 10/14  21:00:00,141.548758629,24.366656309,0.0,0.0,6.98738001645,14.1499734587,88.6138108042,83.9467562406,3.5025,1.16455456357
 10/14  22:00:00,98.5305171881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,129.807690097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,100.458886392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563849581,0.0,1.75125,1.16438849581
 10/15  01:00:00,91.7827853854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,90.1617274046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554981602,0.0,1.75125,1.16429981602
 10/15  03:00:00,88.955220971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,94.2845060737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,92.8316378321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154994924,0.0,1.75125,1.1642494924
 10/15  06:00:00,129.566507279,24.366656309,0.0,0.0,6.98738001645,14.1499734587,270.432098692,266.909598692,3.5025,0.02
 10/15  07:00:00,135.249987518,24.366656309,0.0,0.0,6.98738001645,14.1499734587,261.809553898,258.287053898,3.5025,0.02
 10/15  08:00:00,163.552247189,24.366656309,0.0,0.0,6.98738001645,14.1499734587,218.874385004,214.207506003,3.5025,1.16437900109
 10/15  09:00:00,144.664558977,24.366656309,0.0,0.0,6.98738001645,14.1499734587,167.501761463,163.979261463,3.5025,0.02
 10/15  10:00:00,185.60983112,24.366656309,0.0,0.0,27.9495200658,27.7759469175,115.418529236,107.248808528,7.005,1.1647207083
 10/15  11:00:00,223.099327938,24.366656309,0.130055099369,0.0,27.9495200658,27.7759469175,73.0819490529,64.9122960923,7.005,1.16465296053
 10/15  12:00:00,241.660426209,24.366656309,1.9940130604,0.0,41.9242800987,36.8599292233,41.9067205715,32.5467205715,9.34,0.02
 10/15  13:00:00,244.341351119,24.366656309,3.3863884166,0.0,41.9242800987,36.8599292233,23.8798939276,13.3751595421,9.34,1.16473438554
 10/15  14:00:00,241.854508707,24.366656309,4.26687120331,0.0,41.9242800987,36.8599292233,11.3165364636,0.81167171413,9.34,1.16486474949
 10/15  15:00:00,233.58264006,24.366656309,4.60507773013,0.0,41.9242800987,36.8599292233,10.5048592366,0.0,9.34,1.16485923665
 10/15  16:00:00,232.709999604,24.366656309,4.51085626143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,201.008154784,24.366656309,2.71073468864,0.0,27.9495200658,27.7759469175,20.94137399,12.7715231051,7.005,1.16485088484
 10/15  18:00:00,210.919896063,24.366656309,0.225815250663,0.0,13.9747600329,18.6919646116,52.6672022666,46.8326000232,4.67,1.16460224345
 10/15  19:00:00,194.844170696,24.366656309,0.0,0.0,13.9747600329,18.6919646116,79.0261673552,73.1915612651,4.67,1.16460609007
 10/15  20:00:00,179.593416501,24.366656309,0.0,0.0,13.9747600329,18.6919646116,99.4103385543,94.7203385543,4.67,0.02
 10/15  21:00:00,157.264541805,24.366656309,0.0,0.0,13.9747600329,18.6919646116,85.7045500251,79.8700840859,4.67,1.16446593923
 10/15  22:00:00,100.138520169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,133.073467655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,104.665937255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553157402,0.0,1.75125,1.16428157402
 10/16  01:00:00,97.9981018703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,97.0787340462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,96.9609870569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921770679,0.0,2.335,1.16421770679
 10/16  04:00:00,104.579342119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,104.960687806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,154.683310533,24.366656309,0.0,0.0,13.9747600329,18.6919646116,150.261870937,145.571870937,4.67,0.02
 10/16  07:00:00,161.887132446,24.366656309,0.0,0.0,13.9747600329,18.6919646116,164.084486553,158.249998223,4.67,1.16448833015
 10/16  08:00:00,228.587693053,24.366656309,0.0,0.0,34.9369000822,32.3179380704,165.700481856,157.507981856,8.1725,0.02
 10/16  09:00:00,251.799994761,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.437198332,139.764923252,10.5075,1.16477508046
 10/16  10:00:00,242.480160145,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.471521312,127.799107409,10.5075,1.16491390259
 10/16  11:00:00,269.733888721,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.653525842,117.980844248,10.5075,1.16518159398
 10/16  12:00:00,251.774567165,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.644470861,113.971545607,10.5075,1.16542525394
 10/16  13:00:00,247.371023329,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.074075094,119.256017039,10.5075,2.31055805531
 10/16  14:00:00,244.793880447,24.366656309,0.0,0.0,62.886420148,41.4019203762,120.585684393,108.913105966,10.5075,1.1650784272
 10/16  15:00:00,241.298076277,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.902509059,97.2300621654,10.5075,1.16494689402
 10/16  16:00:00,237.902640509,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.468879791,105.796452484,10.5075,1.16492730718
 10/16  17:00:00,235.026693742,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.459058092,117.786635628,10.5075,1.16492246345
 10/16  18:00:00,241.62236,24.366656309,0.0,0.0,41.9242800987,36.8599292233,143.60959481,134.24959481,9.34,0.02
 10/16  19:00:00,230.648861123,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.617774242,148.112979871,9.34,1.16479437125
 10/16  20:00:00,205.225530023,24.366656309,0.0,0.0,34.9369000822,32.3179380704,168.588325609,159.251090339,8.1725,1.16473526952
 10/16  21:00:00,146.458341871,24.366656309,0.0,0.0,13.9747600329,18.6919646116,141.959019498,136.124474678,4.67,1.16454482026
 10/16  22:00:00,93.5046239571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,127.185276679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,97.3042845867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879798,0.0,2.335,1.16423879798
 10/17  01:00:00,89.3832160492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,88.1096517373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,86.8845103051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921288695,0.0,2.335,1.16421288695
 10/17  04:00:00,107.95720398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,106.590048915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,154.300158898,24.366656309,0.0,0.0,13.9747600329,18.6919646116,338.18608712,333.49608712,4.67,0.02
 10/17  07:00:00,149.834442821,24.366656309,0.0,0.0,13.9747600329,18.6919646116,326.321114854,320.486630603,4.67,1.16448425059
 10/17  08:00:00,210.068493567,24.366656309,0.0,0.0,34.9369000822,32.3179380704,279.066221248,270.873721248,8.1725,0.02
 10/17  09:00:00,238.093057762,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.31691458,204.644585281,10.5075,1.16482929887
 10/17  10:00:00,231.876027991,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.401340515,164.728928265,10.5075,1.16491225011
 10/17  11:00:00,263.581149571,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.828276295,137.155594916,10.5075,1.16518137882
 10/17  12:00:00,245.840843374,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.687283262,126.014356802,10.5075,1.16542645978
 10/17  13:00:00,243.158059827,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.330197409,121.512133986,10.5075,2.31056342262
 10/17  14:00:00,240.355490048,24.366656309,0.0,0.0,62.886420148,41.4019203762,117.596671838,105.924089402,10.5075,1.16508243604
 10/17  15:00:00,236.538233368,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.704960279,97.0325085189,10.5075,1.16495176052
 10/17  16:00:00,234.166969811,24.366656309,0.0,0.0,62.886420148,41.4019203762,113.604041837,101.931608638,10.5075,1.16493319869
 10/17  17:00:00,232.220363192,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.467223876,114.794794473,10.5075,1.16492940225
 10/17  18:00:00,239.986066674,24.366656309,0.0,0.0,41.9242800987,36.8599292233,144.363151463,135.003151463,9.34,0.02
 10/17  19:00:00,222.082356204,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.96308604,160.458283925,9.34,1.1648021143
 10/17  20:00:00,196.844974032,24.366656309,0.0,0.0,34.9369000822,32.3179380704,189.912177003,180.574933096,8.1725,1.16474390732
 10/17  21:00:00,139.466470141,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.532905035,162.698350969,4.67,1.16455406572
 10/17  22:00:00,90.3157785955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,124.428859011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,94.3054840394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924804689,0.0,2.335,1.16424804689
 10/18  01:00:00,86.4175635428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,85.6682482481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,85.2186380387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499222485,0.0,2.335,1.164222485
 10/18  04:00:00,91.6806411579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,91.1120113577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,140.086754136,24.366656309,0.0,0.0,13.9747600329,18.6919646116,296.284508904,291.594508904,4.67,0.02
 10/18  07:00:00,144.71937436,24.366656309,0.0,0.0,13.9747600329,18.6919646116,285.052425954,279.218038909,4.67,1.16438704471
 10/18  08:00:00,213.764241215,24.366656309,0.0,0.0,34.9369000822,32.3179380704,249.576148129,241.383648129,8.1725,0.02
 10/18  09:00:00,241.399351776,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.379918406,190.707634049,10.5075,1.16478435692
 10/18  10:00:00,233.290567316,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.191855841,158.519430803,10.5075,1.1649250376
 10/18  11:00:00,264.905222465,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.429863091,133.757167484,10.5075,1.16519560674
 10/18  12:00:00,249.419278438,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.047552833,112.374891108,10.5075,1.16516172553
 10/18  13:00:00,247.888253623,24.366656309,0.0,0.0,62.886420148,41.4019203762,107.744913903,94.9268156748,10.5075,2.31059822829
 10/18  14:00:00,242.771690037,24.366656309,0.0,0.0,62.886420148,41.4019203762,97.0651436322,85.3925424763,10.5075,1.16510115591
 10/18  15:00:00,239.27175483,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.1085864896,75.4361151675,10.5075,1.16497132206
 10/18  16:00:00,239.520298362,24.366656309,0.0,0.0,62.886420148,41.4019203762,87.6388006912,75.9663469029,10.5075,1.16495378835
 10/18  17:00:00,237.33731608,24.366656309,0.0,0.0,62.886420148,41.4019203762,97.9226765505,86.2502255084,10.5075,1.16495104211
 10/18  18:00:00,246.379606154,24.366656309,0.0,0.0,41.9242800987,36.8599292233,117.629106174,108.269106174,9.34,0.02
 10/18  19:00:00,231.226638402,24.366656309,0.0,0.0,41.9242800987,36.8599292233,129.288713483,118.783888909,9.34,1.16482457466
 10/18  20:00:00,205.073546979,24.366656309,0.0,0.0,34.9369000822,32.3179380704,136.874747898,127.53748067,8.1725,1.16476722848
 10/18  21:00:00,147.155506906,24.366656309,0.0,0.0,13.9747600329,18.6919646116,108.426405238,102.59182719,4.67,1.16457804884
 10/18  22:00:00,93.425256348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,127.058042952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,98.3770065494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927195522,0.0,2.335,1.16427195522
 10/19  01:00:00,90.6284520239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,89.8939868694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,89.8884078342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924676958,0.0,2.335,1.16424676958
 10/19  04:00:00,96.6766012347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,96.1573903275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,145.052251015,24.366656309,0.0,0.0,13.9747600329,18.6919646116,219.220727211,214.530727211,4.67,0.02
 10/19  07:00:00,151.310377592,24.366656309,0.0,0.0,13.9747600329,18.6919646116,209.272644723,203.438232851,4.67,1.16441187196
 10/19  08:00:00,220.684405392,24.366656309,0.0,0.0,34.9369000822,32.3179380704,185.599476209,177.406976209,8.1725,0.02
 10/19  09:00:00,249.926279984,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.23826826,138.5659585,10.5075,1.16480976061
 10/19  10:00:00,242.919146728,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.48331069,120.810858493,10.5075,1.16495219768
 10/19  11:00:00,271.478712322,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.685267116,107.012542946,10.5075,1.16522417076
 10/19  12:00:00,254.878033392,24.366656309,0.0,0.0,62.886420148,41.4019203762,108.297535518,96.6248442226,10.5075,1.16519129501
 10/19  13:00:00,253.821059399,24.366656309,0.0,0.0,62.886420148,41.4019203762,96.4240768717,83.6059157092,10.5075,2.31066116253
 10/19  14:00:00,249.589515148,24.366656309,0.0,0.0,62.886420148,41.4019203762,86.6281211455,74.9554872276,10.5075,1.1651339179
 10/19  15:00:00,245.433964575,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.4071554243,69.7346505147,10.5075,1.16500490961
 10/19  16:00:00,245.280340734,24.366656309,0.0,0.0,62.886420148,41.4019203762,80.4235872411,68.7510988345,10.5075,1.16498840662
 10/19  17:00:00,242.609874022,24.366656309,0.0,0.0,62.886420148,41.4019203762,93.92889702,82.256410307,10.5075,1.164986713
 10/19  18:00:00,249.685920031,24.366656309,0.0,0.0,41.9242800987,36.8599292233,119.093343297,109.733343297,9.34,0.02
 10/19  19:00:00,234.426557456,24.366656309,0.0,0.0,41.9242800987,36.8599292233,136.049677088,125.544816008,9.34,1.1648610802
 10/19  20:00:00,207.866536426,24.366656309,0.0,0.0,34.9369000822,32.3179380704,146.001484715,136.664180124,8.1725,1.1648045909
 10/19  21:00:00,148.145698312,24.366656309,0.0,0.0,13.9747600329,18.6919646116,126.447420093,120.612804034,4.67,1.1646160592
 10/19  22:00:00,95.612422931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,129.355454167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,100.064358851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924335373,0.0,2.335,1.16424335373
 10/20  01:00:00,91.5444957589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,90.1316837377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,88.9051306581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921851907,0.0,2.335,1.16421851907
 10/20  04:00:00,110.099645637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,109.21042078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,158.205862611,24.366656309,0.0,0.0,13.9747600329,18.6919646116,288.890525511,284.200525511,4.67,0.02
 10/20  07:00:00,155.395344342,24.366656309,0.0,0.0,13.9747600329,18.6919646116,280.265905148,274.431454416,4.67,1.16445073187
 10/20  08:00:00,214.755974764,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.063073341,238.726041933,8.1725,1.16453140829
 10/20  09:00:00,242.680950815,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.476000743,192.948500743,10.5075,0.02
 10/20  10:00:00,236.677635464,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.786166223,157.113672564,10.5075,1.16499365919
 10/20  11:00:00,271.763624178,24.366656309,0.0,0.0,62.886420148,41.4019203762,128.13620188,116.463434908,10.5075,1.16526697163
 10/20  12:00:00,258.940682122,24.366656309,0.0,0.0,62.886420148,41.4019203762,102.978008926,90.1601149204,10.5075,2.31039400564
 10/20  13:00:00,259.735300044,24.366656309,0.0,0.0,62.886420148,41.4019203762,83.8270608418,72.1542281474,10.5075,1.16533269441
 10/20  14:00:00,257.813169339,24.366656309,0.0,0.0,62.886420148,41.4019203762,72.0019881819,60.3293070347,10.5075,1.16518114713
 10/20  15:00:00,254.880540017,24.366656309,0.0,0.0,62.886420148,41.4019203762,64.6216021973,52.9490492525,10.5075,1.16505294478
 10/20  16:00:00,255.914875276,24.366656309,0.0,0.0,62.886420148,41.4019203762,59.8036086938,48.1310712196,10.5075,1.16503747418
 10/20  17:00:00,255.730849762,24.366656309,0.0,0.0,62.886420148,41.4019203762,67.2169278023,55.5443909675,10.5075,1.16503683483
 10/20  18:00:00,264.327092812,24.366656309,0.0,0.0,41.9242800987,36.8599292233,83.7812068516,73.2763425229,9.34,1.16486432867
 10/20  19:00:00,241.817711982,24.366656309,0.0,0.0,41.9242800987,36.8599292233,106.106933902,96.7469339022,9.34,0.02
 10/20  20:00:00,213.880446486,24.366656309,0.0,0.0,34.9369000822,32.3179380704,119.379204681,110.042022562,8.1725,1.16468211891
 10/20  21:00:00,156.30975939,24.366656309,0.0,0.0,13.9747600329,18.6919646116,74.8971001931,69.0625688315,4.67,1.1645313616
 10/20  22:00:00,110.753103965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,143.767381269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,117.814261737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922942586,0.0,2.335,1.16422942586
 10/21  01:00:00,106.500023602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,105.594617003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,104.5769965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554746481,0.0,1.75125,1.16429746481
 10/21  04:00:00,110.919829966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,109.410584826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,145.307958246,24.366656309,0.0,0.0,6.98738001645,14.1499734587,158.229119375,153.562294439,3.5025,1.16432493583
 10/21  07:00:00,153.310127706,24.366656309,0.0,0.0,6.98738001645,14.1499734587,165.310324689,161.787824689,3.5025,0.02
 10/21  08:00:00,202.470341212,24.366656309,0.0,0.0,20.9621400493,23.2339557645,164.791187581,157.78902377,5.8375,1.16466381111
 10/21  09:00:00,217.608504782,24.366656309,0.0,0.0,41.9242800987,36.8599292233,146.131806514,135.627124426,9.34,1.1646820887
 10/21  10:00:00,237.115371242,24.366656309,0.0,0.0,62.886420148,41.4019203762,127.048824698,115.376487571,10.5075,1.16483712761
 10/21  11:00:00,265.614075818,24.366656309,0.0,0.0,62.886420148,41.4019203762,106.132962077,94.460341261,10.5075,1.16512081625
 10/21  12:00:00,246.524910606,24.366656309,0.0,0.0,62.886420148,41.4019203762,95.2058927093,83.5330282178,10.5075,1.16536449149
 10/21  13:00:00,245.382823009,24.366656309,0.0,0.0,62.886420148,41.4019203762,82.5556261316,70.8828430735,10.5075,1.16528305813
 10/21  14:00:00,243.227643571,24.366656309,0.0,0.0,62.886420148,41.4019203762,68.2376163984,56.5649581371,10.5075,1.16515826135
 10/21  15:00:00,239.148770944,24.366656309,0.0,0.0,62.886420148,41.4019203762,68.4678796861,56.7952352267,10.5075,1.16514445939
 10/21  16:00:00,238.019296745,24.366656309,0.0,0.0,62.886420148,41.4019203762,81.3049905087,69.632374652,10.5075,1.16511585671
 10/21  17:00:00,237.418765021,24.366656309,0.0,0.0,62.886420148,41.4019203762,97.8666993806,86.1941269258,10.5075,1.16507245482
 10/21  18:00:00,235.399363811,24.366656309,0.0,0.0,34.9369000822,32.3179380704,119.823741552,110.486254755,8.1725,1.16498679716
 10/21  19:00:00,191.427564215,24.366656309,0.0,0.0,20.9621400493,23.2339557645,137.122795616,130.120403512,5.8375,1.16489210405
 10/21  20:00:00,179.547882418,24.366656309,0.0,0.0,20.9621400493,23.2339557645,148.415832484,142.558332484,5.8375,0.02
 10/21  21:00:00,134.753861047,24.366656309,0.0,0.0,6.98738001645,14.1499734587,120.420312633,115.753231536,3.5025,1.16458109722
 10/21  22:00:00,94.3638568915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,127.940690204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564066656,0.0,1.75125,1.16439066656
 10/21  24:00:00,99.2730143263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,90.859928609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552577255,0.0,1.75125,1.16427577255
 10/22  02:00:00,90.1256842957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,89.2959342407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,94.4966584117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549656418,0.0,1.75125,1.16424656418
 10/22  05:00:00,92.6948208265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,129.767531175,24.366656309,0.0,0.0,6.98738001645,14.1499734587,274.918015542,271.395515542,3.5025,0.02
 10/22  07:00:00,135.425093342,24.366656309,0.0,0.0,6.98738001645,14.1499734587,264.141167791,259.474327163,3.5025,1.16434062784
 10/22  08:00:00,162.934456785,24.366656309,0.0,0.0,6.98738001645,14.1499734587,235.494621336,231.972121336,3.5025,0.02
 10/22  09:00:00,137.841136838,24.366656309,0.0,0.0,6.98738001645,14.1499734587,228.53054845,223.863672692,3.5025,1.16437575864
 10/22  10:00:00,172.959095858,24.366656309,0.0,0.0,27.9495200658,27.7759469175,198.93612104,191.91112104,7.005,0.02
 10/22  11:00:00,203.552068379,24.366656309,0.0,0.0,27.9495200658,27.7759469175,186.888073045,178.718367068,7.005,1.16470597744
 10/22  12:00:00,212.822079822,24.366656309,0.0,0.0,41.9242800987,36.8599292233,171.714719433,161.209961171,9.34,1.16475826256
 10/22  13:00:00,210.689035358,24.366656309,0.0,0.0,41.9242800987,36.8599292233,164.471404812,153.966639119,9.34,1.16476569363
 10/22  14:00:00,206.572222625,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.563615724,149.203615724,9.34,0.02
 10/22  15:00:00,202.283973463,24.366656309,0.0,0.0,41.9242800987,36.8599292233,161.524511326,151.019788005,9.34,1.16472332149
 10/22  16:00:00,202.462966727,24.366656309,0.0,0.0,41.9242800987,36.8599292233,162.039072997,151.534313147,9.34,1.1647598498
 10/22  17:00:00,174.087517094,24.366656309,0.0,0.0,27.9495200658,27.7759469175,189.504611359,181.334908086,7.005,1.16470327357
 10/22  18:00:00,192.41205963,24.366656309,0.0,0.0,13.9747600329,18.6919646116,198.718099295,194.028099295,4.67,0.02
 10/22  19:00:00,174.572225189,24.366656309,0.0,0.0,13.9747600329,18.6919646116,203.953805568,198.119075912,4.67,1.1647296563
 10/22  20:00:00,164.861462755,24.366656309,0.0,0.0,13.9747600329,18.6919646116,207.979473169,202.144939021,4.67,1.16453414777
 10/22  21:00:00,148.411908726,24.366656309,0.0,0.0,13.9747600329,18.6919646116,167.080056353,162.390056353,4.67,0.02
 10/22  22:00:00,93.5983258903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,127.558157483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154924885,0.0,1.75125,1.1642424885
 10/22  24:00:00,97.3726417008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,90.4361352466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,89.0802908722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926166662,0.0,2.335,1.16426166662
 10/23  03:00:00,88.5031197539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,94.741889318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,94.1455023906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926575637,0.0,2.335,1.16426575637
 10/23  06:00:00,143.356220708,24.366656309,0.0,0.0,13.9747600329,18.6919646116,274.773994246,270.083994246,4.67,0.02
 10/23  07:00:00,149.030474353,24.366656309,0.0,0.0,13.9747600329,18.6919646116,257.162456274,252.472456274,4.67,0.02
 10/23  08:00:00,217.603177883,24.366656309,0.0,0.0,34.9369000822,32.3179380704,232.943102061,223.605971602,8.1725,1.16463045902
 10/23  09:00:00,244.398516768,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.891299098,190.218982766,10.5075,1.16481633221
 10/23  10:00:00,234.540215717,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.121776266,181.449415588,10.5075,1.16486067781
 10/23  11:00:00,263.930804078,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.182055693,167.509298204,10.5075,1.16525748858
 10/23  12:00:00,245.959018822,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.180149209,153.507383041,10.5075,1.16526616823
 10/23  13:00:00,243.19053538,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.337003349,143.664333939,10.5075,1.16516941005
 10/23  14:00:00,238.688742665,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.209266667,139.536664719,10.5075,1.1651019488
 10/23  15:00:00,235.514876826,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.212147767,134.539633881,10.5075,1.16501388637
 10/23  16:00:00,235.578696351,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.742224268,138.069730065,10.5075,1.16499420341
 10/23  17:00:00,235.145098477,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.415242482,146.742753056,10.5075,1.16498942562
 10/23  18:00:00,246.073555721,24.366656309,0.0,0.0,41.9242800987,36.8599292233,168.926159063,158.421302506,9.34,1.16485655657
 10/23  19:00:00,231.775941699,24.366656309,0.0,0.0,41.9242800987,36.8599292233,177.099266792,166.59451068,9.34,1.16475611169
 10/23  20:00:00,205.597984856,24.366656309,0.0,0.0,34.9369000822,32.3179380704,184.262588539,174.925392502,8.1725,1.16469603708
 10/23  21:00:00,146.914744407,24.366656309,0.0,0.0,13.9747600329,18.6919646116,152.571419884,147.881419884,4.67,0.02
 10/23  22:00:00,93.9721454645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939758675,0.0,2.335,1.16439758675
 10/23  23:00:00,128.051894436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,99.0956688227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,91.6433653826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,90.7191462299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929082653,0.0,2.335,1.16429082653
 10/24  03:00:00,89.9850861672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,111.786703736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,111.317129257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923221846,0.0,2.335,1.16423221846
 10/24  06:00:00,160.544784072,24.366656309,0.0,0.0,13.9747600329,18.6919646116,278.964306826,274.274306826,4.67,0.02
 10/24  07:00:00,161.949483955,24.366656309,0.0,0.0,13.9747600329,18.6919646116,264.86513325,260.17513325,4.67,0.02
 10/24  08:00:00,217.767114154,24.366656309,0.0,0.0,34.9369000822,32.3179380704,237.857532255,228.520437757,8.1725,1.16459449849
 10/24  09:00:00,244.433535566,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.521292825,195.848958557,10.5075,1.16483426786
 10/24  10:00:00,235.477472248,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.152263554,177.479799289,10.5075,1.16496426473
 10/24  11:00:00,266.049111492,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.835377678,157.162778984,10.5075,1.16509869351
 10/24  12:00:00,248.507643043,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.891360511,149.218487885,10.5075,1.16537262597
 10/24  13:00:00,246.21910165,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.57024384,139.897467096,10.5075,1.16527674421
 10/24  14:00:00,242.200220083,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.476546108,126.804073653,10.5075,1.16497245582
 10/24  15:00:00,240.019533176,24.366656309,0.0,0.0,62.886420148,41.4019203762,123.102473719,111.430069861,10.5075,1.16490385831
 10/24  16:00:00,240.187320355,24.366656309,0.0,0.0,62.886420148,41.4019203762,121.750356338,110.077751379,10.5075,1.16510495867
 10/24  17:00:00,238.554788093,24.366656309,0.0,0.0,62.886420148,41.4019203762,138.606172963,126.933571817,10.5075,1.16510114572
 10/24  18:00:00,248.789225164,24.366656309,0.0,0.0,41.9242800987,36.8599292233,161.026577851,150.52160866,9.34,1.16496919072
 10/24  19:00:00,227.177798586,24.366656309,0.0,0.0,41.9242800987,36.8599292233,171.318763706,160.813894063,9.34,1.16486964351
 10/24  20:00:00,201.177379466,24.366656309,0.0,0.0,34.9369000822,32.3179380704,184.920047489,175.582737105,8.1725,1.16481038446
 10/24  21:00:00,142.860964396,24.366656309,0.0,0.0,13.9747600329,18.6919646116,160.830012777,156.140012777,4.67,0.02
 10/24  22:00:00,94.2228083106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941169276,0.0,2.335,1.16441169276
 10/24  23:00:00,127.915878925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,97.7190234631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,89.6146971818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926421199,0.0,2.335,1.16426421199
 10/25  02:00:00,88.5919133195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,88.0436772643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,94.2255731511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992132686,0.0,2.335,1.1642132686
 10/25  05:00:00,93.4618773138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,142.735953226,24.366656309,0.0,0.0,13.9747600329,18.6919646116,280.887318914,276.197318914,4.67,0.02
 10/25  07:00:00,152.234332344,24.366656309,0.0,0.0,13.9747600329,18.6919646116,260.223486217,254.389046286,4.67,1.16443993124
 10/25  08:00:00,217.763291649,24.366656309,0.0,0.0,34.9369000822,32.3179380704,234.690873413,226.498373413,8.1725,0.02
 10/25  09:00:00,244.303821901,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.605626288,194.933346449,10.5075,1.16477983945
 10/25  10:00:00,234.664713498,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.177145465,178.50476799,10.5075,1.16487747477
 10/25  11:00:00,264.294198006,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.944454708,162.271736436,10.5075,1.16521827177
 10/25  12:00:00,245.860990918,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.953678515,160.28096771,10.5075,1.16521080539
 10/25  13:00:00,242.808061626,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.867554133,160.194655149,10.5075,1.16539898357
 10/25  14:00:00,238.420207686,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.405457064,157.732861766,10.5075,1.16509529826
 10/25  15:00:00,234.506191099,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.33162437,153.659096447,10.5075,1.16502792288
 10/25  16:00:00,234.419026989,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.468175985,154.795669402,10.5075,1.16500658296
 10/25  17:00:00,234.709813804,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.94124565,159.268745407,10.5075,1.16500024271
 10/25  18:00:00,246.442001998,24.366656309,0.0,0.0,41.9242800987,36.8599292233,176.944499056,166.43961111,9.34,1.16488794557
 10/25  19:00:00,232.132834371,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.692052139,173.187232896,9.34,1.16481924387
 10/25  20:00:00,206.287922728,24.366656309,0.0,0.0,34.9369000822,32.3179380704,188.126346694,178.789081996,8.1725,1.16476469785
 10/25  21:00:00,148.139026989,24.366656309,0.0,0.0,13.9747600329,18.6919646116,150.412965553,145.722965553,4.67,0.02
 10/25  22:00:00,95.9997760442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944156319,0.0,2.335,1.16444156319
 10/25  23:00:00,129.917566616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,100.620571823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,92.0967974942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925317495,0.0,2.335,1.16425317495
 10/26  02:00:00,90.0521213633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,88.2423339735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,93.5226710566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920998735,0.0,2.335,1.16420998735
 10/26  05:00:00,92.1124517943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,139.971138628,24.366656309,0.0,0.0,13.9747600329,18.6919646116,265.272598387,260.582598387,4.67,0.02
 10/26  07:00:00,146.989568302,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.716533198,244.882070454,4.67,1.16446274392
 10/26  08:00:00,212.50108202,24.366656309,0.0,0.0,34.9369000822,32.3179380704,225.057677517,216.865177517,8.1725,0.02
 10/26  09:00:00,237.97865217,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.499959156,184.827632978,10.5075,1.16482617785
 10/26  10:00:00,228.728635833,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.368680394,166.696169482,10.5075,1.16501091222
 10/26  11:00:00,258.717092379,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.012031078,153.339442672,10.5075,1.16508840656
 10/26  12:00:00,239.367684277,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.625576159,143.95272947,10.5075,1.16534668871
 10/26  13:00:00,236.339775342,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.687670668,137.869738182,10.5075,2.31043248634
 10/26  14:00:00,231.93687945,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.71314534,136.040616071,10.5075,1.16502926919
 10/26  15:00:00,228.310942044,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.594642175,135.922235412,10.5075,1.16490676306
 10/26  16:00:00,228.40106416,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.366337346,138.838837346,10.5075,0.02
 10/26  17:00:00,228.916647369,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.698386604,144.025744775,10.5075,1.16514182906
 10/26  18:00:00,241.098232711,24.366656309,0.0,0.0,41.9242800987,36.8599292233,166.011347075,155.506316603,9.34,1.1650304726
 10/26  19:00:00,226.11496898,24.366656309,0.0,0.0,41.9242800987,36.8599292233,178.997072258,168.492288581,9.34,1.16478367663
 10/26  20:00:00,201.615028986,24.366656309,0.0,0.0,34.9369000822,32.3179380704,185.045632469,175.708398627,8.1725,1.16473384117
 10/26  21:00:00,143.734131846,24.366656309,0.0,0.0,13.9747600329,18.6919646116,159.316363715,153.481813843,4.67,1.16454987165
 10/26  22:00:00,89.8076952245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,123.686707704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,93.696515713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924458106,0.0,2.335,1.16424458106
 10/27  01:00:00,85.483595888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,84.0131527548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,82.9297201403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922208425,0.0,2.335,1.16422208425
 10/27  04:00:00,104.333160019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,103.305108029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,151.264149856,24.366656309,0.0,0.0,13.9747600329,18.6919646116,373.165257267,368.475257267,4.67,0.02
 10/27  07:00:00,150.44399276,24.366656309,0.0,0.0,13.9747600329,18.6919646116,356.55835532,350.723962978,4.67,1.16439234209
 10/27  08:00:00,206.970117376,24.366656309,0.0,0.0,34.9369000822,32.3179380704,316.727097393,308.534597393,8.1725,0.02
 10/27  09:00:00,233.712877398,24.366656309,0.0,0.0,62.886420148,41.4019203762,254.733647822,243.061346248,10.5075,1.16480157341
 10/27  10:00:00,227.038562966,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.054697123,201.382243136,10.5075,1.16495398702
 10/27  11:00:00,258.000841073,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.557361541,178.884623461,10.5075,1.16523808013
 10/27  12:00:00,239.041048707,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.088627203,166.415913033,10.5075,1.16521416953
 10/27  13:00:00,236.648813528,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.038782569,159.220544983,10.5075,2.31073758585
 10/27  14:00:00,233.089591408,24.366656309,0.0,0.0,62.886420148,41.4019203762,161.620781406,149.948098189,10.5075,1.16518321752
 10/27  15:00:00,229.467618914,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.085214857,147.412653491,10.5075,1.16506136573
 10/27  16:00:00,226.88006658,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.947155914,154.274602468,10.5075,1.16505344589
 10/27  17:00:00,228.623435455,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.546708131,160.87414761,10.5075,1.16506052068
 10/27  18:00:00,237.402725505,24.366656309,0.0,0.0,41.9242800987,36.8599292233,185.235518829,174.730624974,9.34,1.16489385432
 10/27  19:00:00,215.356998458,24.366656309,0.0,0.0,41.9242800987,36.8599292233,194.156398927,184.796398927,9.34,0.02
 10/27  20:00:00,189.302147523,24.366656309,0.0,0.0,34.9369000822,32.3179380704,211.385738353,202.048521475,8.1725,1.16471687855
 10/27  21:00:00,132.96502424,24.366656309,0.0,0.0,13.9747600329,18.6919646116,194.488479874,188.653838865,4.67,1.16464100897
 10/27  22:00:00,84.906395719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,120.070249721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,89.6071680475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927018404,0.0,2.335,1.16427018404
