Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  01:00:00,79.4039539473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,78.2297699532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555106836,0.0,1.75125,1.16430106836
 10/28  03:00:00,77.6329409734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,83.839390187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,83.2412084927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,120.701878822,24.366656309,0.0,0.0,6.98738001645,14.1499734587,383.160720818,378.493886765,3.5025,1.16433405381
 10/28  07:00:00,128.169994962,24.366656309,0.0,0.0,6.98738001645,14.1499734587,354.071685758,350.549185758,3.5025,0.02
 10/28  08:00:00,181.386911311,24.366656309,0.0,0.0,20.9621400493,23.2339557645,322.080131359,315.078052435,5.8375,1.16457892408
 10/28  09:00:00,200.64424656,24.366656309,0.0,0.0,41.9242800987,36.8599292233,269.089940858,258.585348034,9.34,1.16459282393
 10/28  10:00:00,226.457831721,24.366656309,0.0,0.0,62.886420148,41.4019203762,240.550529975,228.878119125,10.5075,1.16491085042
 10/28  11:00:00,257.77328355,24.366656309,0.0,0.0,62.886420148,41.4019203762,218.821420229,207.148714804,10.5075,1.16520542522
 10/28  12:00:00,239.858724484,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.052129758,188.379443337,10.5075,1.16518642091
 10/28  13:00:00,238.292720892,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.022212783,180.34932707,10.5075,1.16538571259
 10/28  14:00:00,234.979275197,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.767972575,176.09544113,10.5075,1.16503144528
 10/28  15:00:00,231.324142751,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.89625662,176.223727327,10.5075,1.16502929303
 10/28  16:00:00,230.977960212,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.036837821,175.364325772,10.5075,1.16501204961
 10/28  17:00:00,234.272572722,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.845609644,183.173129853,10.5075,1.16497979146
 10/28  18:00:00,228.414915504,24.366656309,0.0,0.0,34.9369000822,32.3179380704,216.346844844,207.009436279,8.1725,1.16490856502
 10/28  19:00:00,183.395682128,24.366656309,0.0,0.0,20.9621400493,23.2339557645,228.078016949,221.075666883,5.8375,1.16485006594
 10/28  20:00:00,172.210425122,24.366656309,0.0,0.0,20.9621400493,23.2339557645,234.315306176,227.313163436,5.8375,1.16464274081
 10/28  21:00:00,128.149310887,24.366656309,0.0,0.0,6.98738001645,14.1499734587,201.891003097,198.368503097,3.5025,0.02
 10/28  22:00:00,86.3724519714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574193833,0.0,1.75125,1.16449193833
 10/28  23:00:00,120.965716562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,90.7466848669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,82.9986785997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552500563,0.0,1.75125,1.16427500563
 10/29  02:00:00,81.7876094075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,80.7072760604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,85.9813030867,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550633709,0.0,1.75125,1.16425633709
 10/29  05:00:00,84.3571132664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,120.189221683,24.366656309,0.0,0.0,6.98738001645,14.1499734587,427.212972995,423.690472995,3.5025,0.02
 10/29  07:00:00,125.935501303,24.366656309,0.0,0.0,6.98738001645,14.1499734587,416.735087135,412.068262743,3.5025,1.16432439216
 10/29  08:00:00,151.103920408,24.366656309,0.0,0.0,6.98738001645,14.1499734587,362.04541395,358.52291395,3.5025,0.02
 10/29  09:00:00,124.711300966,24.366656309,0.0,0.0,6.98738001645,14.1499734587,317.998520625,313.33158117,3.5025,1.1644394555
 10/29  10:00:00,160.396317504,24.366656309,0.0,0.0,27.9495200658,27.7759469175,263.128744497,256.103744497,7.005,0.02
 10/29  11:00:00,191.181037755,24.366656309,0.0,0.0,27.9495200658,27.7759469175,247.109204275,238.939487761,7.005,1.16471651415
 10/29  12:00:00,199.038612213,24.366656309,0.0,0.0,41.9242800987,36.8599292233,222.171444619,211.666591452,9.34,1.16485316717
 10/29  13:00:00,197.246440143,24.366656309,0.0,0.0,41.9242800987,36.8599292233,206.745652076,196.24087963,9.34,1.16477244604
 10/29  14:00:00,193.837348107,24.366656309,0.0,0.0,41.9242800987,36.8599292233,196.385254531,185.880530501,9.34,1.16472403009
 10/29  15:00:00,190.508540299,24.366656309,0.0,0.0,41.9242800987,36.8599292233,191.044467336,181.684467336,9.34,0.02
 10/29  16:00:00,190.034168297,24.366656309,0.0,0.0,41.9242800987,36.8599292233,198.152036169,187.647258998,9.34,1.16477717069
 10/29  17:00:00,164.357483107,24.366656309,0.0,0.0,27.9495200658,27.7759469175,235.943767421,227.77393738,7.005,1.16483004142
 10/29  18:00:00,180.480221726,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.661342547,250.826731645,4.67,1.16461090194
 10/29  19:00:00,160.301732571,24.366656309,0.0,0.0,13.9747600329,18.6919646116,280.254541273,275.564541273,4.67,0.02
 10/29  20:00:00,150.97726145,24.366656309,0.0,0.0,13.9747600329,18.6919646116,307.917202695,302.082704364,4.67,1.1644983311
 10/29  21:00:00,135.87295919,24.366656309,0.0,0.0,13.9747600329,18.6919646116,286.234200376,281.544200376,4.67,0.02
 10/29  22:00:00,79.6562475852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562278977,0.0,1.75125,1.16437278977
 10/29  23:00:00,115.192364528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,83.9620686851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,78.671431546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928024952,0.0,2.335,1.16428024952
 10/30  02:00:00,81.6190399943,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,11.551939493,9.19693949301,2.335,0.02
 10/30  03:00:00,88.9696470898,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,29.8257119973,27.4707119973,2.335,0.02
 10/30  04:00:00,91.8749942244,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,24.9377844812,21.4385312462,2.335,1.16425323508
 10/30  05:00:00,94.9153698036,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,38.2905520071,35.9355520071,2.335,0.02
 10/30  06:00:00,133.859429329,24.366656309,0.0,0.0,13.9747600329,18.6919646116,447.004731994,442.314731994,4.67,0.02
 10/30  07:00:00,139.471345901,24.366656309,0.0,0.0,13.9747600329,18.6919646116,420.001019164,414.166557353,4.67,1.16446181136
 10/30  08:00:00,205.374062958,24.366656309,0.0,0.0,34.9369000822,32.3179380704,375.135696463,366.943196463,8.1725,0.02
 10/30  09:00:00,229.627026031,24.366656309,0.0,0.0,62.886420148,41.4019203762,317.080830068,305.40860879,10.5075,1.16472127789
 10/30  10:00:00,221.096523486,24.366656309,0.0,0.0,62.886420148,41.4019203762,273.486984755,261.814571981,10.5075,1.1649127745
 10/30  11:00:00,253.729873574,24.366656309,0.0,0.0,62.886420148,41.4019203762,235.235594656,223.562832837,10.5075,1.16526181908
 10/30  12:00:00,234.92830546,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.150193484,195.477433343,10.5075,1.16526014052
 10/30  13:00:00,232.469687413,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.645574692,170.972900293,10.5075,1.16517439934
 10/30  14:00:00,228.296493984,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.813497955,160.140842242,10.5075,1.16515571283
 10/30  15:00:00,223.634209878,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.383803293,153.711209895,10.5075,1.16509339797
 10/30  16:00:00,223.953274566,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.087615355,159.415037974,10.5075,1.16507738099
 10/30  17:00:00,226.758488007,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.855358984,170.182782439,10.5075,1.16507654571
 10/30  18:00:00,235.432854897,24.366656309,0.0,0.0,41.9242800987,36.8599292233,196.229720911,185.724751893,9.34,1.16496901741
 10/30  19:00:00,219.829088293,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.215870647,202.711145598,9.34,1.16472504979
 10/30  20:00:00,195.839152204,24.366656309,0.0,0.0,34.9369000822,32.3179380704,220.883468266,211.546112935,8.1725,1.16485533117
 10/30  21:00:00,138.85948294,24.366656309,0.0,0.0,13.9747600329,18.6919646116,199.741446689,195.051446689,4.67,0.02
 10/30  22:00:00,85.6485333165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944790637,0.0,2.335,1.16444790637
 10/30  23:00:00,120.572215817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,90.4191791862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925981688,0.0,2.335,1.16425981688
 10/31  01:00:00,82.87181526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,82.354564152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,81.9740258883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,104.325795388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923867681,0.0,2.335,1.16423867681
 10/31  05:00:00,104.159835942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,153.44374069,24.366656309,0.0,0.0,13.9747600329,18.6919646116,334.900598891,330.210598891,4.67,0.02
 10/31  07:00:00,153.888577148,24.366656309,0.0,0.0,13.9747600329,18.6919646116,305.385207246,299.550753806,4.67,1.16445343961
 10/31  08:00:00,210.727136102,24.366656309,0.0,0.0,34.9369000822,32.3179380704,272.035922457,263.843422457,8.1725,0.02
 10/31  09:00:00,237.010776183,24.366656309,0.0,0.0,62.886420148,41.4019203762,241.034454022,229.362136037,10.5075,1.16481798513
 10/31  10:00:00,227.456449033,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.711301366,211.038883919,10.5075,1.16491744674
 10/31  11:00:00,257.631031691,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.468445648,196.795737672,10.5075,1.16520797513
 10/31  12:00:00,239.074052758,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.745895237,185.073206411,10.5075,1.16518882594
 10/31  13:00:00,236.489777228,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.296598115,180.478395443,10.5075,2.31070267191
 10/31  14:00:00,232.387478047,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.594332028,182.921660456,10.5075,1.16517157183
 10/31  15:00:00,229.239552925,24.366656309,0.0,0.0,62.886420148,41.4019203762,195.041524283,183.3689708,10.5075,1.16505348234
 10/31  16:00:00,230.646701331,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.431375382,184.758825368,10.5075,1.16505001387
 10/31  17:00:00,235.1772325,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.061035361,187.388473725,10.5075,1.16506163581
 10/31  18:00:00,244.037792956,24.366656309,0.0,0.0,41.9242800987,36.8599292233,201.740866293,191.235967876,9.34,1.16489841678
 10/31  19:00:00,223.660233756,24.366656309,0.0,0.0,41.9242800987,36.8599292233,208.138063962,198.778063962,9.34,0.02
 10/31  20:00:00,198.426823153,24.366656309,0.0,0.0,34.9369000822,32.3179380704,214.834035713,205.496811201,8.1725,1.16472451281
 10/31  21:00:00,141.568002867,24.366656309,0.0,0.0,13.9747600329,18.6919646116,181.125930572,175.291278712,4.67,1.16465185976
 10/31  22:00:00,93.4968597742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,127.586060983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928080721,0.0,2.335,1.16428080721
 10/31  24:00:00,97.3979869928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,88.6057095163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,86.7634268734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,85.4260123011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992608584,0.0,2.335,1.1642608584
 11/01  04:00:00,91.0527992881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,90.0763015214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,138.804401949,24.366656309,0.0,0.0,13.9747600329,18.6919646116,334.034402041,328.200191924,4.67,1.16421011711
 11/01  07:00:00,146.666445629,24.366656309,0.0,0.0,13.9747600329,18.6919646116,303.923167002,299.233167002,4.67,0.02
 11/01  08:00:00,212.423161136,24.366656309,0.0,0.0,34.9369000822,32.3179380704,271.483910735,262.146749232,8.1725,1.16466150257
 11/01  09:00:00,238.711247488,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.619315146,219.091815146,10.5075,0.02
 11/01  10:00:00,229.56512973,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.90362593,201.231188952,10.5075,1.16493697844
 11/01  11:00:00,259.579399746,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.104630821,186.431962316,10.5075,1.16516850558
 11/01  12:00:00,240.449653333,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.209598037,183.391327111,10.5075,2.31077092582
 11/01  13:00:00,237.524387978,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.439479145,175.766716621,10.5075,1.16526252366
 11/01  14:00:00,233.500152429,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.546461078,164.873798172,10.5075,1.16516290634
 11/01  15:00:00,230.283993831,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.470336071,157.797771411,10.5075,1.16506465978
 11/01  16:00:00,230.655481167,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.893748436,161.2211899,10.5075,1.16505853599
 11/01  17:00:00,233.336449612,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.410498134,179.737930596,10.5075,1.16506753732
 11/01  18:00:00,240.573499481,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.715005656,203.210081653,9.34,1.16492400253
 11/01  19:00:00,224.595696596,24.366656309,0.0,0.0,41.9242800987,36.8599292233,225.546162657,215.041361296,9.34,1.16480136109
 11/01  20:00:00,198.878149655,24.366656309,0.0,0.0,34.9369000822,32.3179380704,229.348616481,221.156116481,8.1725,0.02
 11/01  21:00:00,141.506327512,24.366656309,0.0,0.0,13.9747600329,18.6919646116,194.227926932,188.393291301,4.67,1.16463563092
 11/01  22:00:00,87.8917125873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,122.234273667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935475615,0.0,2.335,1.16435475615
 11/01  24:00:00,91.591214772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,83.8537182331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,82.6861130667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923998934,0.0,2.335,1.16423998934
 11/02  03:00:00,81.8342016208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,87.8569580132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,87.364662281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992472916,0.0,2.335,1.1642472916
 11/02  06:00:00,136.481194285,24.366656309,0.0,0.0,13.9747600329,18.6919646116,354.276328842,349.586328842,4.67,0.02
 11/02  07:00:00,144.339125166,24.366656309,0.0,0.0,13.9747600329,18.6919646116,323.441936209,318.751936209,4.67,0.02
 11/02  08:00:00,210.467466619,24.366656309,0.0,0.0,34.9369000822,32.3179380704,290.170020054,280.832896023,8.1725,1.16462403067
 11/02  09:00:00,236.371819154,24.366656309,0.0,0.0,62.886420148,41.4019203762,250.751328524,239.079006036,10.5075,1.16482248785
 11/02  10:00:00,227.069690595,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.653522835,214.981144079,10.5075,1.1648787562
 11/02  11:00:00,257.536771938,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.294736714,193.621943583,10.5075,1.16529313104
 11/02  12:00:00,238.720248485,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.425933372,177.753119461,10.5075,1.16531391017
 11/02  13:00:00,235.581520475,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.370607149,160.697879526,10.5075,1.16522762301
 11/02  14:00:00,231.187611275,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.914411026,159.241740463,10.5075,1.16517056314
 11/02  15:00:00,228.548769434,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.470958851,158.798366577,10.5075,1.16509227329
 11/02  16:00:00,229.46886275,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.130186815,154.457603386,10.5075,1.16508342895
 11/02  17:00:00,232.546316137,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.957715956,171.285126181,10.5075,1.16508977574
 11/02  18:00:00,239.999067226,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.334932843,202.829966721,9.34,1.16496612188
 11/02  19:00:00,223.615582104,24.366656309,0.0,0.0,41.9242800987,36.8599292233,233.906151822,223.40127727,9.34,1.16487455262
 11/02  20:00:00,197.560488308,24.366656309,0.0,0.0,34.9369000822,32.3179380704,247.991387104,238.654063238,8.1725,1.1648238652
 11/02  21:00:00,138.831335799,24.366656309,0.0,0.0,13.9747600329,18.6919646116,232.561366477,227.871366477,4.67,0.02
 11/02  22:00:00,84.2896546648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994277504,0.0,2.335,1.1644277504
 11/02  23:00:00,119.171916487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,87.7329908375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,79.8787497127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928215715,0.0,2.335,1.16428215715
 11/03  02:00:00,78.7467029178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,85.3795523972,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.5999540342,17.2449540342,2.335,0.02
 11/03  04:00:00,111.318109132,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,33.6359057313,30.1366382666,2.335,1.16426746465
 11/03  05:00:00,111.334328701,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,32.8895624272,30.5345624272,2.335,0.02
 11/03  06:00:00,150.45421132,24.366656309,0.0,0.0,13.9747600329,18.6919646116,420.704677955,416.014677955,4.67,0.02
 11/03  07:00:00,152.216913121,24.366656309,0.0,0.0,13.9747600329,18.6919646116,391.160854345,385.326386223,4.67,1.16446812224
 11/03  08:00:00,205.572238478,24.366656309,0.0,0.0,34.9369000822,32.3179380704,352.379579904,344.187079904,8.1725,0.02
 11/03  09:00:00,230.255919871,24.366656309,0.0,0.0,62.886420148,41.4019203762,304.136148678,292.463915587,10.5075,1.16473309029
 11/03  10:00:00,223.129801976,24.366656309,0.0,0.0,62.886420148,41.4019203762,275.022648419,263.350218419,10.5075,1.16492999993
 11/03  11:00:00,256.128435116,24.366656309,0.0,0.0,62.886420148,41.4019203762,232.999476209,221.326690424,10.5075,1.16528578488
 11/03  12:00:00,239.116081155,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.019941771,193.347152902,10.5075,1.16528886933
 11/03  13:00:00,236.751996426,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.182127474,180.509420046,10.5075,1.16520742853
 11/03  14:00:00,231.836323449,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.541655845,174.723966744,10.5075,2.31018910096
 11/03  15:00:00,227.931446827,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.604253232,172.076753232,10.5075,0.02
 11/03  16:00:00,227.786623907,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.711603673,177.038980126,10.5075,1.1651235469
 11/03  17:00:00,231.060937247,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.535865421,184.863238274,10.5075,1.16512714657
 11/03  18:00:00,239.267721727,24.366656309,0.0,0.0,41.9242800987,36.8599292233,207.756363033,197.25133955,9.34,1.1650234832
 11/03  19:00:00,216.961301721,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.022722095,202.517939515,9.34,1.16478257948
 11/03  20:00:00,191.022920429,24.366656309,0.0,0.0,34.9369000822,32.3179380704,212.818833929,203.481593418,8.1725,1.16474051063
 11/03  21:00:00,133.636750728,24.366656309,0.0,0.0,13.9747600329,18.6919646116,179.002320588,173.167758597,4.67,1.16456199089
 11/03  22:00:00,83.8756787105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,118.809208444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,88.9370368606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925725343,0.0,2.335,1.16425725343
 11/04  01:00:00,79.9364895113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,80.0243330239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,80.3630519679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552357123,0.0,1.75125,1.16427357123
 11/04  04:00:00,87.2913654623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,87.0445726077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,124.815617871,24.366656309,0.0,0.0,6.98738001645,14.1499734587,326.724150073,322.057377946,3.5025,1.16427212703
 11/04  07:00:00,136.649327245,24.366656309,0.0,0.0,6.98738001645,14.1499734587,297.226849915,293.704349915,3.5025,0.02
 11/04  08:00:00,185.742426774,24.366656309,0.0,0.0,20.9621400493,23.2339557645,272.195816679,265.1937271,5.8375,1.16458957889
 11/04  09:00:00,205.086663909,24.366656309,0.0,0.0,41.9242800987,36.8599292233,238.687240418,228.182618569,9.34,1.16462184966
 11/04  10:00:00,230.462603777,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.663132567,203.135632567,10.5075,0.02
 11/04  11:00:00,260.814456531,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.622376626,186.804522373,10.5075,2.31035425266
 11/04  12:00:00,242.01928803,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.803725164,178.130858663,10.5075,1.16536650098
 11/04  13:00:00,239.186671671,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.255350293,168.582550023,10.5075,1.16530026982
 11/04  14:00:00,235.282478299,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.907281129,155.234592597,10.5075,1.16518853199
 11/04  15:00:00,232.060090561,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.665156874,142.992700641,10.5075,1.16495623296
 11/04  16:00:00,231.700526991,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.672355329,141.999908539,10.5075,1.16494679012
 11/04  17:00:00,234.109857835,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.665853164,164.993430967,10.5075,1.16492219637
 11/04  18:00:00,227.085803776,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.360923305,214.023346298,8.1725,1.16507700759
 11/04  19:00:00,180.963548063,24.366656309,0.0,0.0,20.9621400493,23.2339557645,249.15310336,242.150701141,5.8375,1.16490221956
 11/04  20:00:00,168.984516065,24.366656309,0.0,0.0,20.9621400493,23.2339557645,265.932956529,260.075456529,5.8375,0.02
 11/04  21:00:00,124.247714548,24.366656309,0.0,0.0,6.98738001645,14.1499734587,247.954907195,243.287784315,3.5025,1.16462288003
 11/04  22:00:00,81.9961279516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570729066,0.0,1.75125,1.16445729066
 11/04  23:00:00,117.061022516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,85.5565381443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,78.1130798567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557153104,0.0,1.75125,1.16432153104
 11/05  02:00:00,76.9047686464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,86.8845627837,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,28.2496540714,26.4784040714,1.75125,0.02
 11/05  04:00:00,93.3305248593,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,31.7541686404,28.8386164528,1.75125,1.16430218754
 11/05  05:00:00,89.2420812716,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,23.8922583961,22.1210083961,1.75125,0.02
 11/05  06:00:00,119.582906146,24.366656309,0.0,0.0,6.98738001645,14.1499734587,485.683134949,482.160634949,3.5025,0.02
 11/05  07:00:00,128.72422958,24.366656309,0.0,0.0,6.98738001645,14.1499734587,460.801559536,456.134669963,3.5025,1.16438957253
 11/05  08:00:00,150.429095998,24.366656309,0.0,0.0,6.98738001645,14.1499734587,404.946820313,401.424320313,3.5025,0.02
 11/05  09:00:00,122.936233662,24.366656309,0.0,0.0,6.98738001645,14.1499734587,373.122668417,368.455748,3.5025,1.16442041734
 11/05  10:00:00,158.917332818,24.366656309,0.0,0.0,27.9495200658,27.7759469175,300.418237723,293.393237723,7.005,0.02
 11/05  11:00:00,192.707648787,24.366656309,0.0,0.0,27.9495200658,27.7759469175,252.168758243,243.999050936,7.005,1.16470730709
 11/05  12:00:00,201.811230378,24.366656309,0.0,0.0,41.9242800987,36.8599292233,209.947639623,199.442786994,9.34,1.16485262929
 11/05  13:00:00,200.066972703,24.366656309,0.0,0.0,41.9242800987,36.8599292233,188.795128279,178.29034961,9.34,1.16477866848
 11/05  14:00:00,196.706336431,24.366656309,0.0,0.0,41.9242800987,36.8599292233,168.321263067,157.816525954,9.34,1.16473711304
 11/05  15:00:00,193.769664039,24.366656309,0.0,0.0,41.9242800987,36.8599292233,154.23790555,144.87790555,9.34,0.02
 11/05  16:00:00,192.41066482,24.366656309,0.0,0.0,41.9242800987,36.8599292233,161.640756182,151.135957956,9.34,1.16479822635
 11/05  17:00:00,171.193025217,24.366656309,0.0,0.0,27.9495200658,27.7759469175,214.666586506,206.496819914,7.005,1.16476659282
 11/05  18:00:00,183.56792222,24.366656309,0.0,0.0,13.9747600329,18.6919646116,254.892862138,249.058217787,4.67,1.16464435163
 11/05  19:00:00,163.734254964,24.366656309,0.0,0.0,13.9747600329,18.6919646116,286.643692887,281.953692887,4.67,0.02
 11/05  20:00:00,153.210990588,24.366656309,0.0,0.0,13.9747600329,18.6919646116,303.73703803,297.90250064,4.67,1.16453739008
 11/05  21:00:00,138.216841494,24.366656309,0.0,0.0,13.9747600329,18.6919646116,255.476276016,250.786276016,4.67,0.02
 11/05  22:00:00,81.8987433091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563555247,0.0,1.75125,1.16438555247
 11/05  23:00:00,116.776924264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,85.5787272387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,80.364764045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922998592,0.0,2.335,1.16422998592
 11/06  02:00:00,79.6890106523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,78.9879218498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,86.2850779532,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.8145567899,13.3153456346,2.335,1.16421115527
 11/06  05:00:00,93.7552543281,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,14.8979900641,12.5429900641,2.335,0.02
 11/06  06:00:00,94.3165179626,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,14.7115902463,12.3565902463,2.335,0.02
 11/06  07:00:00,136.918487926,24.366656309,0.0,0.0,13.9747600329,18.6919646116,367.811731635,363.121731635,4.67,0.02
 11/06  08:00:00,135.313149054,24.366656309,0.0,0.0,13.9747600329,18.6919646116,323.879172584,318.044717641,4.67,1.16445494292
 11/06  09:00:00,212.823857414,24.366656309,0.0,0.0,34.9369000822,32.3179380704,275.583065872,266.246013027,8.1725,1.16455284493
 11/06  10:00:00,240.410494299,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.556716926,226.029216926,10.5075,0.02
 11/06  11:00:00,231.385344102,24.366656309,0.0,0.0,62.886420148,41.4019203762,217.352901261,205.680565304,10.5075,1.16483595725
 11/06  12:00:00,262.190503471,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.891354528,187.218510535,10.5075,1.1653439934
 11/06  13:00:00,244.252156656,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.861170817,173.043065397,10.5075,2.31060541968
 11/06  14:00:00,241.607909779,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.132105621,162.459417478,10.5075,1.16518814316
 11/06  15:00:00,236.887635565,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.212656552,160.540063239,10.5075,1.16509331261
 11/06  16:00:00,232.73948735,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.917080124,157.244579957,10.5075,1.16500016705
 11/06  17:00:00,238.521863267,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.152393678,172.479893912,10.5075,1.16499976559
 11/06  18:00:00,243.877319009,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.045367278,191.372852704,10.5075,1.16501457433
 11/06  19:00:00,241.417077282,24.366656309,0.0,0.0,41.9242800987,36.8599292233,210.61878935,200.113913732,9.34,1.16487561823
 11/06  20:00:00,225.995302148,24.366656309,0.0,0.0,41.9242800987,36.8599292233,219.792914282,209.288156976,9.34,1.16475730576
 11/06  21:00:00,200.244213138,24.366656309,0.0,0.0,34.9369000822,32.3179380704,229.400283739,221.207783739,8.1725,0.02
 11/06  22:00:00,142.538426361,24.366656309,0.0,0.0,13.9747600329,18.6919646116,193.208824691,187.374183956,4.67,1.1646407354
 11/06  23:00:00,89.2859728012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,123.380980971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931600345,0.0,2.335,1.16431600345
 11/07  01:00:00,92.6376233507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,84.8117737739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,83.6337424873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927372075,0.0,2.335,1.16427372075
 11/07  04:00:00,82.9758562843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,105.137516119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,105.181736461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921178432,0.0,2.335,1.16421178432
 11/07  07:00:00,154.555523721,24.366656309,0.0,0.0,13.9747600329,18.6919646116,349.944911728,345.254911728,4.67,0.02
 11/07  08:00:00,145.301021285,24.366656309,0.0,0.0,13.9747600329,18.6919646116,315.328760558,310.638760558,4.67,0.02
 11/07  09:00:00,213.460157606,24.366656309,0.0,0.0,34.9369000822,32.3179380704,261.508704395,252.171609697,8.1725,1.16459469787
 11/07  10:00:00,241.756823009,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.101505594,196.429204517,10.5075,1.16480107771
 11/07  11:00:00,233.384587618,24.366656309,0.0,0.0,62.886420148,41.4019203762,177.696250301,166.023888186,10.5075,1.16486211466
 11/07  12:00:00,262.780398198,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.666991391,146.99420589,10.5075,1.16528550142
 11/07  13:00:00,244.080573947,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.942472813,143.269660202,10.5075,1.165312611
 11/07  14:00:00,240.551253324,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.405731421,142.7329997,10.5075,1.16523172061
 11/07  15:00:00,237.277579425,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.185897873,138.513217932,10.5075,1.16517994105
 11/07  16:00:00,234.388668226,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.815167432,132.142560696,10.5075,1.165106736
 11/07  17:00:00,240.379784403,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.630159099,135.9575556,10.5075,1.16510349943
 11/07  18:00:00,246.350600948,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.578281442,144.905665866,10.5075,1.16511557623
 11/07  19:00:00,244.26993748,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.569198147,157.064201557,9.34,1.16499658969
 11/07  20:00:00,223.310741151,24.366656309,0.0,0.0,41.9242800987,36.8599292233,178.427210626,167.922482662,9.34,1.1647279647
 11/07  21:00:00,197.961108288,24.366656309,0.0,0.0,34.9369000822,32.3179380704,190.950139808,181.612775818,8.1725,1.16486398977
 11/07  22:00:00,141.141889508,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.401721704,158.711721704,4.67,0.02
 11/07  23:00:00,93.3120269069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943546931,0.0,2.335,1.16443546931
 11/07  24:00:00,127.389270076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,97.4905323089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,89.2188914246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925393315,0.0,2.335,1.16425393315
 11/08  03:00:00,88.1582709273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,87.3589872525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,93.3918215958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921119136,0.0,2.335,1.16421119136
 11/08  06:00:00,92.5965313846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,141.482389086,24.366656309,0.0,0.0,13.9747600329,18.6919646116,307.45971247,302.76971247,4.67,0.02
 11/08  08:00:00,139.843464775,24.366656309,0.0,0.0,13.9747600329,18.6919646116,284.628087383,278.793680067,4.67,1.16440731631
 11/08  09:00:00,215.365492372,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.391460746,240.198960746,8.1725,0.02
 11/08  10:00:00,242.633093141,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.427377248,202.755087106,10.5075,1.16479014218
 11/08  11:00:00,232.874329743,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.582932953,185.910440537,10.5075,1.16499241515
 11/08  12:00:00,262.95179126,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.497754599,171.824897903,10.5075,1.16535669684
 11/08  13:00:00,244.485058433,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.686602911,163.013737253,10.5075,1.16536565748
 11/08  14:00:00,241.947130889,24.366656309,0.0,0.0,62.886420148,41.4019203762,167.310549929,154.492537446,10.5075,2.31051248284
 11/08  15:00:00,237.180963202,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.668251434,146.995663232,10.5075,1.16508820223
 11/08  16:00:00,230.624430796,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.480523781,148.808045856,10.5075,1.16497792458
 11/08  17:00:00,236.142514292,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.011033505,151.338549916,10.5075,1.16498358953
 11/08  18:00:00,242.502046487,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.554125955,159.881621415,10.5075,1.1650045399
 11/08  19:00:00,241.7752042,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.265009879,172.76016145,9.34,1.16484842898
 11/08  20:00:00,227.600202002,24.366656309,0.0,0.0,41.9242800987,36.8599292233,186.898742744,177.538742744,9.34,0.02
 11/08  21:00:00,202.693882104,24.366656309,0.0,0.0,34.9369000822,32.3179380704,186.909081278,177.571722357,8.1725,1.16485892092
 11/08  22:00:00,144.962849552,24.366656309,0.0,0.0,13.9747600329,18.6919646116,155.3949869,149.560442979,4.67,1.16454392044
 11/08  23:00:00,92.0204622792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,126.327647859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,97.0338800522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924516109,0.0,2.335,1.16424516109
 11/09  02:00:00,89.2885163166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,88.520971616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,87.7797312072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922753394,0.0,2.335,1.16422753394
 11/09  05:00:00,93.8838982607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,93.3671944164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,142.661773646,24.366656309,0.0,0.0,13.9747600329,18.6919646116,279.313843209,273.479596785,4.67,1.1642464236
 11/09  08:00:00,141.483273096,24.366656309,0.0,0.0,13.9747600329,18.6919646116,255.083792111,250.393792111,4.67,0.02
 11/09  09:00:00,217.112441354,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.757001591,214.419859617,8.1725,1.16464197381
 11/09  10:00:00,244.050107085,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.994678815,182.467178815,10.5075,0.02
 11/09  11:00:00,234.844155752,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.45735085,161.784921405,10.5075,1.16492944575
 11/09  12:00:00,263.356598472,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.397602826,147.724929727,10.5075,1.1651730992
 11/09  13:00:00,245.350017125,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.905909526,141.087595707,10.5075,2.31081381903
 11/09  14:00:00,243.440642871,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.889202388,131.216405369,10.5075,1.16529701867
 11/09  15:00:00,238.706435709,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.817156345,129.144451005,10.5075,1.16520534013
 11/09  16:00:00,233.827626959,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.210367825,144.537752912,10.5075,1.1651149128
 11/09  17:00:00,239.488243953,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.187588562,162.514970773,10.5075,1.16511778848
 11/09  18:00:00,245.395178025,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.357965053,174.685329056,10.5075,1.16513599634
 11/09  19:00:00,242.282999,24.366656309,0.0,0.0,41.9242800987,36.8599292233,209.574606964,199.069607247,9.34,1.16499971732
 11/09  20:00:00,225.734562699,24.366656309,0.0,0.0,41.9242800987,36.8599292233,226.514449359,216.009565367,9.34,1.16488399169
 11/09  21:00:00,199.606015047,24.366656309,0.0,0.0,34.9369000822,32.3179380704,231.46983835,223.27733835,8.1725,0.02
 11/09  22:00:00,141.571802628,24.366656309,0.0,0.0,13.9747600329,18.6919646116,211.919524441,206.084893409,4.67,1.16463103245
 11/09  23:00:00,87.2177510895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936538344,0.0,2.335,1.16436538344
 11/09  24:00:00,121.57673186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,90.494187983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,83.0999595033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,82.2967663611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926284282,0.0,2.335,1.16426284282
 11/10  04:00:00,81.6851191635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,103.714909633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,103.534144874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920938173,0.0,2.335,1.16420938173
 11/10  07:00:00,153.141908087,24.366656309,0.0,0.0,13.9747600329,18.6919646116,364.527172737,359.837172737,4.67,0.02
 11/10  08:00:00,144.038174493,24.366656309,0.0,0.0,13.9747600329,18.6919646116,325.470185572,320.780185572,4.67,0.02
 11/10  09:00:00,211.670583006,24.366656309,0.0,0.0,34.9369000822,32.3179380704,289.312361664,279.975271379,8.1725,1.16459028533
 11/10  10:00:00,237.950842137,24.366656309,0.0,0.0,62.886420148,41.4019203762,254.224792617,242.552439366,10.5075,1.16485325083
 11/10  11:00:00,229.202611923,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.852701938,222.180196444,10.5075,1.16500549386
 11/10  12:00:00,260.195636587,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.440305421,203.767641253,10.5075,1.16516416831
 11/10  13:00:00,242.195830482,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.900254231,189.227288952,10.5075,1.16546527845
 11/10  14:00:00,240.867615845,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.359772125,170.686884872,10.5075,1.16538725336
 11/10  15:00:00,237.82412063,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.210094942,160.537499431,10.5075,1.16509551113
 11/10  16:00:00,234.982250463,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.784104686,155.111560001,10.5075,1.16504468546
 11/10  17:00:00,242.197817509,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.053182423,158.380641348,10.5075,1.16504107538
 11/10  18:00:00,248.468858096,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.869797279,164.19724445,10.5075,1.16505282964
 11/10  19:00:00,245.773354454,24.366656309,0.0,0.0,41.9242800987,36.8599292233,188.64949144,178.14453546,9.34,1.16495597957
 11/10  20:00:00,224.566675552,24.366656309,0.0,0.0,41.9242800987,36.8599292233,200.163172002,189.658451733,9.34,1.16472026901
 11/10  21:00:00,199.266535274,24.366656309,0.0,0.0,34.9369000822,32.3179380704,205.593783123,196.256419431,8.1725,1.16486369162
 11/10  22:00:00,142.144623693,24.366656309,0.0,0.0,13.9747600329,18.6919646116,175.097918109,170.407918109,4.67,0.02
 11/10  23:00:00,93.9905672937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945977627,0.0,2.335,1.16445977627
 11/10  24:00:00,128.10807543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,95.7040472791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554300083,0.0,1.75125,1.16429300083
 11/11  02:00:00,87.6088980167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,86.1608417241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,84.8761404987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553782671,0.0,1.75125,1.16428782671
 11/11  05:00:00,90.5586045176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,89.4068260234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,126.113052047,24.366656309,0.0,0.0,6.98738001645,14.1499734587,363.113363458,358.446569865,3.5025,1.16429359305
 11/11  08:00:00,124.131342573,24.366656309,0.0,0.0,6.98738001645,14.1499734587,337.445045187,333.922545187,3.5025,0.02
 11/11  09:00:00,159.032926506,24.366656309,0.0,0.0,6.98738001645,14.1499734587,294.313479909,290.790979909,3.5025,0.02
 11/11  10:00:00,133.237055166,24.366656309,0.0,0.0,6.98738001645,14.1499734587,282.041932022,277.375004185,3.5025,1.16442783613
 11/11  11:00:00,167.763750601,24.366656309,0.0,0.0,27.9495200658,27.7759469175,248.247301175,240.077570758,7.005,1.16473041664
 11/11  12:00:00,198.042529505,24.366656309,0.0,0.0,27.9495200658,27.7759469175,231.039648322,224.014648322,7.005,0.02
 11/11  13:00:00,206.275627341,24.366656309,0.0,0.0,41.9242800987,36.8599292233,214.718817499,204.213887893,9.34,1.16492960613
 11/11  14:00:00,203.875548318,24.366656309,0.0,0.0,41.9242800987,36.8599292233,209.411897429,198.907067946,9.34,1.16482948378
 11/11  15:00:00,199.976184648,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.933493193,195.428691636,9.34,1.16480155688
 11/11  16:00:00,197.553780724,24.366656309,0.0,0.0,41.9242800987,36.8599292233,199.831303525,189.326479216,9.34,1.16482430971
 11/11  17:00:00,205.235174729,24.366656309,0.0,0.0,41.9242800987,36.8599292233,201.125953143,191.765953143,9.34,0.02
 11/11  18:00:00,184.321585427,24.366656309,0.0,0.0,27.9495200658,27.7759469175,228.496395454,220.326549189,7.005,1.16484626504
 11/11  19:00:00,189.220367868,24.366656309,0.0,0.0,13.9747600329,18.6919646116,246.117070153,240.282456892,4.67,1.16461326174
 11/11  20:00:00,169.942718266,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.363133039,250.528489543,4.67,1.1646434959
 11/11  21:00:00,159.868034826,24.366656309,0.0,0.0,13.9747600329,18.6919646116,262.244993415,257.554993415,4.67,0.02
 11/11  22:00:00,143.760895247,24.366656309,0.0,0.0,13.9747600329,18.6919646116,232.59867611,226.764156958,4.67,1.16451915184
 11/11  23:00:00,87.3957155243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,121.778040558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,91.0949917178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155131258,0.0,1.75125,1.1642631258
 11/12  02:00:00,83.1808692077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,82.075626681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,81.6089381258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915512295,0.0,1.75125,1.164262295
 11/12  05:00:00,87.490706431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,86.1068105364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,121.990549175,24.366656309,0.0,0.0,6.98738001645,14.1499734587,425.141608454,420.474843797,3.5025,1.16426465652
 11/12  08:00:00,118.095085165,24.366656309,0.0,0.0,6.98738001645,14.1499734587,393.556264965,390.033764965,3.5025,0.02
 11/12  09:00:00,154.201132295,24.366656309,0.0,0.0,6.98738001645,14.1499734587,322.610004174,319.087504174,3.5025,0.02
 11/12  10:00:00,130.374849463,24.366656309,0.0,0.0,6.98738001645,14.1499734587,283.912700389,279.245721765,3.5025,1.16447862381
 11/12  11:00:00,166.559511002,24.366656309,0.0,0.0,27.9495200658,27.7759469175,231.645338997,223.475556466,7.005,1.16478253124
 11/12  12:00:00,196.747947419,24.366656309,0.0,0.0,27.9495200658,27.7759469175,209.858152166,202.833152166,7.005,0.02
 11/12  13:00:00,204.285396036,24.366656309,0.0,0.0,41.9242800987,36.8599292233,186.383423926,175.878504418,9.34,1.16491950707
 11/12  14:00:00,201.936753579,24.366656309,0.0,0.0,41.9242800987,36.8599292233,172.567988872,162.063105065,9.34,1.16488380629
 11/12  15:00:00,197.62656196,24.366656309,0.0,0.0,41.9242800987,36.8599292233,167.610425265,157.105568426,9.34,1.164856839
 11/12  16:00:00,193.992112816,24.366656309,0.0,0.0,41.9242800987,36.8599292233,175.008979033,164.504098415,9.34,1.1648806185
 11/12  17:00:00,201.533468849,24.366656309,0.0,0.0,41.9242800987,36.8599292233,182.475913998,171.971144682,9.34,1.16476931597
 11/12  18:00:00,180.600873744,24.366656309,0.0,0.0,27.9495200658,27.7759469175,220.875418879,213.850418879,7.005,0.02
 11/12  19:00:00,185.407935509,24.366656309,0.0,0.0,13.9747600329,18.6919646116,260.513161174,254.678488858,4.67,1.16467231677
 11/12  20:00:00,164.985465854,24.366656309,0.0,0.0,13.9747600329,18.6919646116,285.855269577,280.020566908,4.67,1.16470266873
 11/12  21:00:00,155.809907641,24.366656309,0.0,0.0,13.9747600329,18.6919646116,279.401583409,274.711583409,4.67,0.02
 11/12  22:00:00,142.079276072,24.366656309,0.0,0.0,13.9747600329,18.6919646116,231.758647398,225.924182078,4.67,1.16446531997
 11/12  23:00:00,86.8288185601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,121.540899755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,94.0499809197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924897368,0.0,2.335,1.16424897368
 11/13  02:00:00,86.713053809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,86.3202099856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,85.9182586009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923265949,0.0,2.335,1.16423265949
 11/13  05:00:00,92.2792491283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,91.6007291976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,140.705423336,24.366656309,0.0,0.0,13.9747600329,18.6919646116,308.90977407,304.21977407,4.67,0.02
 11/13  08:00:00,142.408095296,24.366656309,0.0,0.0,13.9747600329,18.6919646116,285.223049702,279.388568548,4.67,1.16448115457
 11/13  09:00:00,214.93097342,24.366656309,0.0,0.0,34.9369000822,32.3179380704,251.825733758,242.488647366,8.1725,1.1645863916
 11/13  10:00:00,242.413346557,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.784839593,199.257339593,10.5075,0.02
 11/13  11:00:00,233.662294954,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.704404694,175.032024677,10.5075,1.16488001727
 11/13  12:00:00,263.339312132,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.482108045,160.809478116,10.5075,1.16512992823
 11/13  13:00:00,245.703923062,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.902675645,146.084431127,10.5075,2.3107445174
 11/13  14:00:00,243.069194873,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.714582668,135.041813563,10.5075,1.165269105
 11/13  15:00:00,238.170329573,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.904856318,135.232174954,10.5075,1.16518136431
 11/13  16:00:00,234.694498863,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.844015024,139.171420031,10.5075,1.16509499253
 11/13  17:00:00,242.154189715,24.366656309,0.0,0.0,62.886420148,41.4019203762,158.481175135,146.808572672,10.5075,1.16510246299
 11/13  18:00:00,248.408170455,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.762499733,159.089874384,10.5075,1.16512534838
 11/13  19:00:00,245.67917621,24.366656309,0.0,0.0,41.9242800987,36.8599292233,178.067897771,167.562905016,9.34,1.16499275493
 11/13  20:00:00,231.078902598,24.366656309,0.0,0.0,41.9242800987,36.8599292233,189.77139618,179.266515657,9.34,1.16488052242
