Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  21:00:00,205.516005598,24.366656309,0.0,0.0,34.9369000822,32.3179380704,197.678091886,189.485591886,8.1725,0.02
 11/13  22:00:00,147.307680049,24.366656309,0.0,0.0,13.9747600329,18.6919646116,159.04004729,153.205417121,4.67,1.16463016874
 11/13  23:00:00,94.4629145294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936640938,0.0,2.335,1.16436640938
 11/13  24:00:00,128.286433742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,98.356736848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,90.0404069985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,88.845673122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926479879,0.0,2.335,1.16426479879
 11/14  04:00:00,88.0963419016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,109.86313165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,109.642869129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921257148,0.0,2.335,1.16421257148
 11/14  07:00:00,158.896985317,24.366656309,0.0,0.0,13.9747600329,18.6919646116,268.049100778,263.359100778,4.67,0.02
 11/14  08:00:00,152.843240217,24.366656309,0.0,0.0,13.9747600329,18.6919646116,245.740749014,241.050749014,4.67,0.02
 11/14  09:00:00,215.842247526,24.366656309,0.0,0.0,34.9369000822,32.3179380704,217.424371103,208.087201909,8.1725,1.16466919459
 11/14  10:00:00,242.582897358,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.870600863,169.198323405,10.5075,1.16477745795
 11/14  11:00:00,232.874809453,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.006384593,152.333860525,10.5075,1.16502406837
 11/14  12:00:00,262.952912158,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.794880267,138.122191743,10.5075,1.16518852385
 11/14  13:00:00,245.633296956,24.366656309,0.0,0.0,62.886420148,41.4019203762,137.947891258,126.27518582,10.5075,1.16520543742
 11/14  14:00:00,242.688509011,24.366656309,0.0,0.0,62.886420148,41.4019203762,135.156517793,123.483595023,10.5075,1.16542276977
 11/14  15:00:00,238.193926868,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.882524378,123.209890403,10.5075,1.16513397469
 11/14  16:00:00,234.056175731,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.76114085,122.088553433,10.5075,1.16508741715
 11/14  17:00:00,238.736758403,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.148085013,131.475496761,10.5075,1.16508825281
 11/14  18:00:00,244.1663656,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.394530312,142.721925728,10.5075,1.16510458432
 11/14  19:00:00,242.093613002,24.366656309,0.0,0.0,41.9242800987,36.8599292233,172.203393,161.698381325,9.34,1.16501167461
 11/14  20:00:00,220.62660475,24.366656309,0.0,0.0,41.9242800987,36.8599292233,187.21475593,176.709976854,9.34,1.16477907656
 11/14  21:00:00,195.98758965,24.366656309,0.0,0.0,34.9369000822,32.3179380704,193.258201538,183.920953585,8.1725,1.16474795295
 11/14  22:00:00,139.518728531,24.366656309,0.0,0.0,13.9747600329,18.6919646116,163.475224258,157.640647143,4.67,1.16457711495
 11/14  23:00:00,90.5196236622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,124.754739891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,95.1347097988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927322945,0.0,2.335,1.16427322945
 11/15  02:00:00,87.726673522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,87.19359562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,86.6435924151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925766173,0.0,2.335,1.16425766173
 11/15  05:00:00,92.6070045628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,91.7548738842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,140.942526393,24.366656309,0.0,0.0,13.9747600329,18.6919646116,295.854603972,291.164603972,4.67,0.02
 11/15  08:00:00,143.228118373,24.366656309,0.0,0.0,13.9747600329,18.6919646116,273.060944409,267.226503854,4.67,1.16444055479
 11/15  09:00:00,215.662581449,24.366656309,0.0,0.0,34.9369000822,32.3179380704,244.804889155,235.467841255,8.1725,1.1645478995
 11/15  10:00:00,242.395658727,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.365027508,208.837527508,10.5075,0.02
 11/15  11:00:00,233.03006744,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.224244805,195.551900239,10.5075,1.16484456546
 11/15  12:00:00,263.217090122,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.353824863,175.680955329,10.5075,1.16536953391
 11/15  13:00:00,245.033091802,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.734474493,165.916286367,10.5075,2.31068812583
 11/15  14:00:00,242.337599845,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.983546736,161.310802455,10.5075,1.16524428063
 11/15  15:00:00,237.975515061,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.166373462,159.493714963,10.5075,1.16515849894
 11/15  16:00:00,234.742221513,24.366656309,0.0,0.0,62.886420148,41.4019203762,169.879820802,158.207246616,10.5075,1.16507418594
 11/15  17:00:00,241.442092392,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.482889537,163.810305567,10.5075,1.16508397018
 11/15  18:00:00,247.653422376,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.798411144,170.125801938,10.5075,1.16510920557
 11/15  19:00:00,245.217330887,24.366656309,0.0,0.0,41.9242800987,36.8599292233,191.011440789,180.506462324,9.34,1.16497846536
 11/15  20:00:00,230.383383181,24.366656309,0.0,0.0,41.9242800987,36.8599292233,204.151573361,193.646705375,9.34,1.1648679859
 11/15  21:00:00,203.583890434,24.366656309,0.0,0.0,34.9369000822,32.3179380704,210.806889839,202.614389839,8.1725,0.02
 11/15  22:00:00,144.87439833,24.366656309,0.0,0.0,13.9747600329,18.6919646116,180.113598706,174.278932922,4.67,1.16466578408
 11/15  23:00:00,90.9711229329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,124.86003213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935399177,0.0,2.335,1.16435399177
 11/16  01:00:00,94.2781090884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,86.4600275392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,85.0593147734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925493525,0.0,2.335,1.16425493525
 11/16  04:00:00,83.8471108027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,89.6134979712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,88.6567514803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927059021,0.0,2.335,1.16427059021
 11/16  07:00:00,137.576758334,24.366656309,0.0,0.0,13.9747600329,18.6919646116,342.795607921,338.105607921,4.67,0.02
 11/16  08:00:00,138.518757017,24.366656309,0.0,0.0,13.9747600329,18.6919646116,314.136355602,309.446355602,4.67,0.02
 11/16  09:00:00,210.916905884,24.366656309,0.0,0.0,34.9369000822,32.3179380704,280.572403666,271.235312513,8.1725,1.16459115346
 11/16  10:00:00,236.541358325,24.366656309,0.0,0.0,62.886420148,41.4019203762,249.152373136,237.480100116,10.5075,1.16477302061
 11/16  11:00:00,227.224715626,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.666737195,219.994214681,10.5075,1.16502251403
 11/16  12:00:00,258.049902445,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.850775316,197.178085413,10.5075,1.16518990329
 11/16  13:00:00,239.404000935,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.066812694,176.394103425,10.5075,1.16520926984
 11/16  14:00:00,235.386717263,24.366656309,0.0,0.0,62.886420148,41.4019203762,170.964912321,159.291982745,10.5075,1.16542957577
 11/16  15:00:00,229.413733932,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.453217223,170.780574949,10.5075,1.16514227463
 11/16  16:00:00,225.399760945,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.148532253,175.475934418,10.5075,1.16509783463
 11/16  17:00:00,231.933503598,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.164772638,184.492171726,10.5075,1.16510091181
 11/16  18:00:00,238.129831302,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.465491814,196.792872275,10.5075,1.16511953904
 11/16  19:00:00,236.647239967,24.366656309,0.0,0.0,41.9242800987,36.8599292233,221.866698461,211.361669867,9.34,1.1650285939
 11/16  20:00:00,220.514552792,24.366656309,0.0,0.0,41.9242800987,36.8599292233,238.278002497,227.773204963,9.34,1.16479753428
 11/16  21:00:00,194.956785222,24.366656309,0.0,0.0,34.9369000822,32.3179380704,256.465809345,247.128540929,8.1725,1.16476841537
 11/16  22:00:00,137.387586135,24.366656309,0.0,0.0,13.9747600329,18.6919646116,237.327673985,231.493075029,4.67,1.16459895612
 11/16  23:00:00,83.3192911518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,118.310730352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,86.8979132127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922787605,0.0,2.335,1.16422787605
 11/17  02:00:00,79.7028577005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,79.2784228798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,82.4126323366,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,11.9470596163,8.44784655149,2.335,1.16421306479
 11/17  05:00:00,112.122641575,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,26.2411660359,23.8861660359,2.335,0.02
 11/17  06:00:00,108.460128486,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,20.7823513552,18.4273513552,2.335,0.02
 11/17  07:00:00,150.758355217,24.366656309,0.0,0.0,13.9747600329,18.6919646116,402.460683504,397.770683504,4.67,0.02
 11/17  08:00:00,143.674742321,24.366656309,0.0,0.0,13.9747600329,18.6919646116,364.315681731,358.481217185,4.67,1.16446454634
 11/17  09:00:00,207.874277801,24.366656309,0.0,0.0,34.9369000822,32.3179380704,330.738740354,321.401666365,8.1725,1.16457398886
 11/17  10:00:00,233.540594508,24.366656309,0.0,0.0,62.886420148,41.4019203762,284.172855172,273.645355172,10.5075,0.02
 11/17  11:00:00,225.030094678,24.366656309,0.0,0.0,62.886420148,41.4019203762,262.188773698,250.516400065,10.5075,1.16487363313
 11/17  12:00:00,256.178630297,24.366656309,0.0,0.0,62.886420148,41.4019203762,239.825377768,228.152748073,10.5075,1.16512969472
 11/17  13:00:00,237.75711202,24.366656309,0.0,0.0,62.886420148,41.4019203762,218.886616351,206.068355273,10.5075,2.31076107754
 11/17  14:00:00,234.618395163,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.382416951,196.709632972,10.5075,1.16528397918
 11/17  15:00:00,229.534883234,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.891348997,189.218648758,10.5075,1.16520023961
 11/17  16:00:00,224.473780029,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.735240447,193.062622632,10.5075,1.16511781474
 11/17  17:00:00,233.599553247,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.497082633,207.82445281,10.5075,1.16512982295
 11/17  18:00:00,236.347245562,24.366656309,0.0,0.0,62.886420148,41.4019203762,248.109538214,236.436880866,10.5075,1.16515734799
 11/17  19:00:00,234.511429761,24.366656309,0.0,0.0,41.9242800987,36.8599292233,273.956996098,263.451967674,9.34,1.16502842414
 11/17  20:00:00,211.139942745,24.366656309,0.0,0.0,41.9242800987,36.8599292233,293.601502467,283.096766638,9.34,1.16473582866
 11/17  21:00:00,185.886927634,24.366656309,0.0,0.0,34.9369000822,32.3179380704,300.338523304,292.146023304,8.1725,0.02
 11/17  22:00:00,130.139063248,24.366656309,0.0,0.0,13.9747600329,18.6919646116,283.802137252,277.967466193,4.67,1.1646710589
 11/17  23:00:00,80.5826533244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941023836,0.0,2.335,1.16441023836
 11/17  24:00:00,115.94050103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,82.0174814799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,82.9353958405,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,22.2748211596,19.3591966541,1.75125,1.16437450552
 11/18  03:00:00,86.3920421111,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,32.5733765162,30.8021265162,1.75125,0.02
 11/18  04:00:00,86.7038193205,11.2126372328,0.0,0.0,3.49369000822,6.81298672936,40.3690640269,38.5978140269,1.75125,0.02
 11/18  05:00:00,90.0302535337,7.93212225049,0.0,0.0,3.49369000822,6.81298672936,32.4903263945,29.5747734858,1.75125,1.16430290873
 11/18  06:00:00,95.7256420457,14.2323020926,0.0,0.0,3.49369000822,6.81298672936,53.9251898925,52.1539398925,1.75125,0.02
 11/18  07:00:00,119.51293549,24.366656309,0.0,0.0,6.98738001645,14.1499734587,488.546801955,485.024301955,3.5025,0.02
 11/18  08:00:00,118.301033719,24.366656309,0.0,0.0,6.98738001645,14.1499734587,450.773038572,446.106021407,3.5025,1.1645171647
 11/18  09:00:00,177.819466875,24.366656309,0.0,0.0,20.9621400493,23.2339557645,388.404584341,381.402451223,5.8375,1.16463311862
 11/18  10:00:00,195.073828106,24.366656309,0.0,0.0,41.9242800987,36.8599292233,328.054636984,318.694636984,9.34,0.02
 11/18  11:00:00,220.421773032,24.366656309,0.0,0.0,62.886420148,41.4019203762,289.519197543,277.846837004,10.5075,1.16486053901
 11/18  12:00:00,252.644719057,24.366656309,0.0,0.0,62.886420148,41.4019203762,261.763672371,250.090861097,10.5075,1.16531127369
 11/18  13:00:00,234.099687022,24.366656309,0.0,0.0,62.886420148,41.4019203762,240.036785465,227.218807709,10.5075,2.31047775566
 11/18  14:00:00,232.0038729,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.067390512,210.394456888,10.5075,1.16543362393
 11/18  15:00:00,228.489538306,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.206461035,201.533910555,10.5075,1.16505047987
 11/18  16:00:00,225.705819702,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.205698443,197.5331299,10.5075,1.16506854301
 11/18  17:00:00,236.537033663,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.752928049,202.080357058,10.5075,1.16507099083
 11/18  18:00:00,240.209389554,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.0504159,219.377858023,10.5075,1.16505787695
 11/18  19:00:00,224.149717932,24.366656309,0.0,0.0,34.9369000822,32.3179380704,252.376350057,243.038849504,8.1725,1.16500055304
 11/18  20:00:00,178.626916906,24.366656309,0.0,0.0,20.9621400493,23.2339557645,258.380313174,251.377881664,5.8375,1.16493151012
 11/18  21:00:00,167.063427286,24.366656309,0.0,0.0,20.9621400493,23.2339557645,265.169977413,259.312477413,5.8375,0.02
 11/18  22:00:00,123.810731973,24.366656309,0.0,0.0,6.98738001645,14.1499734587,238.439214838,233.772149088,3.5025,1.16456575073
 11/18  23:00:00,81.7518339415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.81764619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571034848,0.0,1.75125,1.16446034848
 11/19  01:00:00,85.9995876788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,78.7626798038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155462255,0.0,1.75125,1.1642962255
 11/19  03:00:00,78.2057475426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,77.654978327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,84.3304161029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552917925,0.0,1.75125,1.16427917925
 11/19  06:00:00,84.0970860751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,121.885696647,24.366656309,0.0,0.0,6.98738001645,14.1499734587,390.87811024,387.35561024,3.5025,0.02
 11/19  08:00:00,123.643237158,24.366656309,0.0,0.0,6.98738001645,14.1499734587,359.653237253,354.986346335,3.5025,1.16439091855
 11/19  09:00:00,156.200658081,24.366656309,0.0,0.0,6.98738001645,14.1499734587,318.302131865,314.779631865,3.5025,0.02
 11/19  10:00:00,130.806498808,24.366656309,0.0,0.0,6.98738001645,14.1499734587,306.63232352,301.965375303,3.5025,1.16444821639
 11/19  11:00:00,166.654820537,24.366656309,0.0,0.0,27.9495200658,27.7759469175,257.730268987,250.705268987,7.005,0.02
 11/19  12:00:00,198.245667743,24.366656309,0.0,0.0,27.9495200658,27.7759469175,231.230693626,223.060872621,7.005,1.1648210048
 11/19  13:00:00,207.072391596,24.366656309,0.0,0.0,41.9242800987,36.8599292233,214.460499053,203.955593726,9.34,1.16490532728
 11/19  14:00:00,205.156000952,24.366656309,0.0,0.0,41.9242800987,36.8599292233,212.942511945,202.437569046,9.34,1.16494289888
 11/19  15:00:00,201.632287379,24.366656309,0.0,0.0,41.9242800987,36.8599292233,213.524402181,203.272050007,9.34,0.912352174435
 11/19  16:00:00,198.692241643,24.366656309,0.0,0.0,41.9242800987,36.8599292233,209.34301581,199.730762037,9.34,0.272253772464
 11/19  17:00:00,209.5151287,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.612103738,195.107303335,9.34,1.16480040263
 11/19  18:00:00,184.396262454,24.366656309,0.0,0.0,27.9495200658,27.7759469175,235.095377854,226.925501282,7.005,1.16487657219
 11/19  19:00:00,188.905211582,24.366656309,0.0,0.0,13.9747600329,18.6919646116,254.924669107,249.08999738,4.67,1.16467172695
 11/19  20:00:00,170.150720395,24.366656309,0.0,0.0,13.9747600329,18.6919646116,264.992639653,260.302639653,4.67,0.02
 11/19  21:00:00,159.787699069,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.164260379,265.329684255,4.67,1.16457612428
 11/19  22:00:00,142.722857563,24.366656309,0.0,0.0,13.9747600329,18.6919646116,237.97603228,233.28603228,4.67,0.02
 11/19  23:00:00,85.5195297923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915643703,0.0,1.75125,1.164393703
 11/19  24:00:00,119.773525185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,90.9699156849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,83.6093163499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925793254,0.0,2.335,1.16425793254
 11/20  03:00:00,82.5387991614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,81.8064951782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,87.7917027779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921913094,0.0,2.335,1.16421913094
 11/20  06:00:00,94.2815497462,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,13.7067746222,11.3517746222,2.335,0.02
 11/20  07:00:00,135.771179561,24.366656309,0.0,0.0,13.9747600329,18.6919646116,366.232495659,361.542495659,4.67,0.02
 11/20  08:00:00,135.516490929,24.366656309,0.0,0.0,13.9747600329,18.6919646116,334.817771858,328.983347129,4.67,1.16442472873
 11/20  09:00:00,208.085559452,24.366656309,0.0,0.0,34.9369000822,32.3179380704,289.523993838,281.331493838,8.1725,0.02
 11/20  10:00:00,233.783558666,24.366656309,0.0,0.0,62.886420148,41.4019203762,243.29698673,231.624661326,10.5075,1.16482540451
 11/20  11:00:00,224.613479752,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.311680398,201.639136141,10.5075,1.16504425692
 11/20  12:00:00,254.634887608,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.989798833,178.317143472,10.5075,1.16515536147
 11/20  13:00:00,234.046695183,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.258182473,166.585229347,10.5075,1.16545312618
 11/20  14:00:00,230.562412794,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.38944901,159.571222535,10.5075,2.3107264752
 11/20  15:00:00,226.626547802,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.275685327,156.602972337,10.5075,1.16521299036
 11/20  16:00:00,223.530296063,24.366656309,0.0,0.0,62.886420148,41.4019203762,171.434824869,159.762210839,10.5075,1.16511402988
 11/20  17:00:00,232.833647829,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.720645067,180.04801172,10.5075,1.16513334689
 11/20  18:00:00,235.062051092,24.366656309,0.0,0.0,62.886420148,41.4019203762,221.539088483,209.866420248,10.5075,1.16516823592
 11/20  19:00:00,233.731238842,24.366656309,0.0,0.0,41.9242800987,36.8599292233,255.760678524,245.255655934,9.34,1.16502258996
 11/20  20:00:00,217.466570937,24.366656309,0.0,0.0,41.9242800987,36.8599292233,276.482097541,267.122097541,9.34,0.02
 11/20  21:00:00,192.180467906,24.366656309,0.0,0.0,34.9369000822,32.3179380704,292.611344422,283.273978636,8.1725,1.16486578616
 11/20  22:00:00,134.85803289,24.366656309,0.0,0.0,13.9747600329,18.6919646116,276.489233871,270.654638542,4.67,1.16459532965
 11/20  23:00:00,80.2307466993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,115.580103084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935780797,0.0,2.335,1.16435780797
 11/21  01:00:00,84.5752018021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,77.9457719591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,88.7427343141,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,32.5920344378,29.0927615755,2.335,1.16427286236
 11/21  04:00:00,88.6886418112,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,31.7123194576,29.3573194576,2.335,0.02
 11/21  05:00:00,107.741072447,7.47509148856,0.0,0.0,3.49369000822,9.08398230582,27.2159367583,24.8609367583,2.335,0.02
 11/21  06:00:00,111.268864545,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,32.4300252802,30.0750252802,2.335,0.02
 11/21  07:00:00,150.248089419,24.366656309,0.0,0.0,13.9747600329,18.6919646116,465.531426249,459.69715053,4.67,1.16427571952
 11/21  08:00:00,141.777682918,24.366656309,0.0,0.0,13.9747600329,18.6919646116,435.138921399,430.448921399,4.67,0.02
 11/21  09:00:00,205.406847653,24.366656309,0.0,0.0,34.9369000822,32.3179380704,378.320691893,368.983612193,8.1725,1.16457970003
 11/21  10:00:00,229.612807727,24.366656309,0.0,0.0,62.886420148,41.4019203762,308.512286428,296.83998354,10.5075,1.16480288816
 11/21  11:00:00,220.484952809,24.366656309,0.0,0.0,62.886420148,41.4019203762,270.791478803,259.119096195,10.5075,1.16488260733
 11/21  12:00:00,252.275930259,24.366656309,0.0,0.0,62.886420148,41.4019203762,239.341178836,227.668347408,10.5075,1.16533142833
 11/21  13:00:00,233.310418374,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.799183951,204.126307838,10.5075,1.16537611268
 11/21  14:00:00,230.015378036,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.269994301,187.597183892,10.5075,1.16531040933
 11/21  15:00:00,225.630597506,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.340378598,186.66785179,10.5075,1.16502680813
 11/21  16:00:00,222.350651592,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.17067517,190.4981877,10.5075,1.1649874706
 11/21  17:00:00,232.838066267,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.160669085,211.488172681,10.5075,1.16499640409
 11/21  18:00:00,235.563937573,24.366656309,0.0,0.0,62.886420148,41.4019203762,254.320901825,242.648380942,10.5075,1.16502088333
 11/21  19:00:00,233.972337694,24.366656309,0.0,0.0,41.9242800987,36.8599292233,274.448065257,263.943020444,9.34,1.16504481317
 11/21  20:00:00,211.041505716,24.366656309,0.0,0.0,41.9242800987,36.8599292233,284.555861102,274.050968998,9.34,1.16489210444
 11/21  21:00:00,186.129467642,24.366656309,0.0,0.0,34.9369000822,32.3179380704,290.965851307,281.628487326,8.1725,1.16486398101
 11/21  22:00:00,130.232243823,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.59415275,267.90415275,4.67,0.02
 11/21  23:00:00,80.6347312436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946359203,0.0,2.335,1.16446359203
 11/21  24:00:00,116.035012485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,84.6019831274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921422994,0.0,2.335,1.16421422994
 11/22  02:00:00,77.9382952694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,88.7343063375,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,33.7899122813,31.4349122813,2.335,0.02
 11/22  04:00:00,88.806797246,10.9709779153,0.0,0.0,3.49369000822,9.08398230582,32.6846964282,30.3296964282,2.335,0.02
 11/22  05:00:00,92.0294976757,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,29.7373290208,26.2380604562,2.335,1.16426856457
 11/22  06:00:00,97.1731834481,13.3514014573,0.0,0.0,3.49369000822,9.08398230582,50.7270999641,48.3720999641,2.335,0.02
 11/22  07:00:00,133.761648198,24.366656309,0.0,0.0,13.9747600329,18.6919646116,472.400065019,467.710065019,4.67,0.02
 11/22  08:00:00,132.55994888,24.366656309,0.0,0.0,13.9747600329,18.6919646116,436.459175275,430.624675724,4.67,1.16449955092
 11/22  09:00:00,205.31266855,24.366656309,0.0,0.0,34.9369000822,32.3179380704,374.830704344,366.638204344,8.1725,0.02
 11/22  10:00:00,229.582046658,24.366656309,0.0,0.0,62.886420148,41.4019203762,317.458930197,305.786595179,10.5075,1.16483501869
 11/22  11:00:00,220.161518042,24.366656309,0.0,0.0,62.886420148,41.4019203762,284.270340288,272.597817543,10.5075,1.16502274463
 11/22  12:00:00,251.339014026,24.366656309,0.0,0.0,62.886420148,41.4019203762,258.547483495,246.87463497,10.5075,1.16534852486
 11/22  13:00:00,231.807544854,24.366656309,0.0,0.0,62.886420148,41.4019203762,251.326402946,238.508232083,10.5075,2.31067086303
 11/22  14:00:00,229.299378617,24.366656309,0.0,0.0,62.886420148,41.4019203762,239.691864862,228.019117757,10.5075,1.16524710441
 11/22  15:00:00,225.703531609,24.366656309,0.0,0.0,62.886420148,41.4019203762,233.365090712,221.69242244,10.5075,1.16516827172
 11/22  16:00:00,222.358868976,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.822395857,220.149804958,10.5075,1.1650908989
 11/22  17:00:00,232.320198214,24.366656309,0.0,0.0,62.886420148,41.4019203762,244.120877498,232.448268877,10.5075,1.16510862042
 11/22  18:00:00,235.261815922,24.366656309,0.0,0.0,62.886420148,41.4019203762,263.904204597,252.231562637,10.5075,1.16514195922
 11/22  19:00:00,234.025814921,24.366656309,0.0,0.0,41.9242800987,36.8599292233,269.826567874,259.321550257,9.34,1.16501761746
 11/22  20:00:00,218.149210336,24.366656309,0.0,0.0,41.9242800987,36.8599292233,276.436890776,265.932162486,9.34,1.16472828988
 11/22  21:00:00,192.966614376,24.366656309,0.0,0.0,34.9369000822,32.3179380704,282.585998065,274.393498065,8.1725,0.02
 11/22  22:00:00,136.117020229,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.890023631,245.055355083,4.67,1.16466854714
 11/22  23:00:00,82.680472647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940939026,0.0,2.335,1.16440939026
 11/22  24:00:00,119.200161834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,86.8239823582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,80.1248474819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552181064,0.0,1.75125,1.16427181064
 11/23  03:00:00,80.3561839227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,80.7749937334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,87.713685373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550661104,0.0,1.75125,1.16425661104
 11/23  06:00:00,87.4688877026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,124.759774058,24.366656309,0.0,0.0,6.98738001645,14.1499734587,368.269558186,364.747058186,3.5025,0.02
 11/23  08:00:00,126.098125527,24.366656309,0.0,0.0,6.98738001645,14.1499734587,340.850305542,336.183434559,3.5025,1.16437098268
 11/23  09:00:00,158.23224497,24.366656309,0.0,0.0,6.98738001645,14.1499734587,289.644434693,286.121934693,3.5025,0.02
 11/23  10:00:00,133.262773122,24.366656309,0.0,0.0,6.98738001645,14.1499734587,268.902857548,264.2359261,3.5025,1.16443144761
 11/23  11:00:00,167.93486097,24.366656309,0.0,0.0,27.9495200658,27.7759469175,227.910564561,220.885564561,7.005,0.02
 11/23  12:00:00,197.302863124,24.366656309,0.0,0.0,27.9495200658,27.7759469175,215.554957375,207.385147088,7.005,1.1648102871
 11/23  13:00:00,205.182088644,24.366656309,0.0,0.0,41.9242800987,36.8599292233,194.863138459,184.358239189,9.34,1.16489927047
 11/23  14:00:00,202.142514918,24.366656309,0.0,0.0,41.9242800987,36.8599292233,190.492929054,179.987987854,9.34,1.16494119945
 11/23  15:00:00,198.021036737,24.366656309,0.0,0.0,41.9242800987,36.8599292233,190.58710718,181.22710718,9.34,0.02
 11/23  16:00:00,194.24524424,24.366656309,0.0,0.0,41.9242800987,36.8599292233,198.117379462,187.612448849,9.34,1.16493061283
 11/23  17:00:00,204.15154513,24.366656309,0.0,0.0,41.9242800987,36.8599292233,214.361916222,203.857110028,9.34,1.16480619399
 11/23  18:00:00,178.847109109,24.366656309,0.0,0.0,27.9495200658,27.7759469175,260.360136234,252.190249459,7.005,1.16488677469
 11/23  19:00:00,184.656589646,24.366656309,0.0,0.0,13.9747600329,18.6919646116,277.766275073,271.931590437,4.67,1.16468463597
 11/23  20:00:00,165.787735993,24.366656309,0.0,0.0,13.9747600329,18.6919646116,284.173273539,279.483273539,4.67,0.02
 11/23  21:00:00,156.546891773,24.366656309,0.0,0.0,13.9747600329,18.6919646116,291.383947272,285.549355023,4.67,1.1645922484
 11/23  22:00:00,140.561338049,24.366656309,0.0,0.0,13.9747600329,18.6919646116,266.317347099,261.627347099,4.67,0.02
 11/23  23:00:00,83.362773727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563902492,0.0,1.75125,1.16438902492
 11/23  24:00:00,118.025243756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,88.7057316991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,80.7331172295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927705187,0.0,2.335,1.16427705187
 11/24  03:00:00,79.4098728248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,89.6304824981,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,28.6251254159,26.2701254159,2.335,0.02
 11/24  05:00:00,111.768608999,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,30.7741293608,27.2748561181,2.335,1.16427324268
 11/24  06:00:00,108.002350649,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,22.8874201347,20.5324201347,2.335,0.02
 11/24  07:00:00,150.541926685,24.366656309,0.0,0.0,13.9747600329,18.6919646116,426.035875255,421.345875255,4.67,0.02
 11/24  08:00:00,145.857817886,24.366656309,0.0,0.0,13.9747600329,18.6919646116,385.081638199,379.247189988,4.67,1.16444821069
 11/24  09:00:00,207.040024598,24.366656309,0.0,0.0,34.9369000822,32.3179380704,337.817945456,329.625445456,8.1725,0.02
 11/24  10:00:00,233.60147199,24.366656309,0.0,0.0,62.886420148,41.4019203762,287.255370026,275.583016658,10.5075,1.16485336801
 11/24  11:00:00,225.596764966,24.366656309,0.0,0.0,62.886420148,41.4019203762,266.223112931,254.550746609,10.5075,1.16486632217
 11/24  12:00:00,256.811289575,24.366656309,0.0,0.0,62.886420148,41.4019203762,245.33047749,233.657781923,10.5075,1.1651955667
 11/24  13:00:00,238.362398543,24.366656309,0.0,0.0,62.886420148,41.4019203762,234.717632064,223.044632354,10.5075,1.1654997092
 11/24  14:00:00,236.502925659,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.197166906,210.378834649,10.5075,2.31083225691
 11/24  15:00:00,233.727152054,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.938131085,201.265607114,10.5075,1.1650239711
 11/24  16:00:00,230.861641256,24.366656309,0.0,0.0,62.886420148,41.4019203762,206.865707612,195.19325915,10.5075,1.16494846146
 11/24  17:00:00,241.144193077,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.001082472,198.328613866,10.5075,1.16496860611
 11/24  18:00:00,244.087469129,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.466001342,207.793496958,10.5075,1.16500438378
 11/24  19:00:00,241.818088121,24.366656309,0.0,0.0,41.9242800987,36.8599292233,224.833604685,214.328722708,9.34,1.16488197741
 11/24  20:00:00,220.969620824,24.366656309,0.0,0.0,41.9242800987,36.8599292233,209.769077116,199.264297738,9.34,1.16477937781
 11/24  21:00:00,196.52225545,24.366656309,0.0,0.0,34.9369000822,32.3179380704,207.021131608,198.828631608,8.1725,0.02
 11/24  22:00:00,140.37618385,24.366656309,0.0,0.0,13.9747600329,18.6919646116,168.523209007,162.688531892,4.67,1.16467711556
 11/24  23:00:00,91.964682574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,125.842665539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935767045,0.0,2.335,1.16435767045
 11/25  01:00:00,93.6278060051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,85.4775524716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563183553,0.0,1.75125,1.16438183553
 11/25  03:00:00,84.5161503389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,84.004121923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,90.1021309862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550189632,0.0,1.75125,1.16425189632
 11/25  06:00:00,88.9446332979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,125.017921861,24.366656309,0.0,0.0,6.98738001645,14.1499734587,340.360500788,336.838000788,3.5025,0.02
 11/25  08:00:00,128.62666024,24.366656309,0.0,0.0,6.98738001645,14.1499734587,323.668905117,319.00187707,3.5025,1.16452804666
 11/25  09:00:00,183.744384506,24.366656309,0.0,0.0,20.9621400493,23.2339557645,296.582862352,290.725362352,5.8375,0.02
 11/25  10:00:00,203.089486802,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.672099694,239.16736925,9.34,1.16473044312
 11/25  11:00:00,229.774056358,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.1990444,201.526739264,10.5075,1.16480513695
 11/25  12:00:00,260.512155668,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.992464764,173.319744042,10.5075,1.16522072248
 11/25  13:00:00,241.949075648,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.186251996,168.513555907,10.5075,1.16519608868
 11/25  14:00:00,239.005257954,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.443143077,171.624845588,10.5075,2.31079748974
 11/25  15:00:00,234.059573116,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.449838099,181.777348044,10.5075,1.1649900551
 11/25  16:00:00,229.47414558,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.951733239,194.27921739,10.5075,1.16501584852
 11/25  17:00:00,238.722564489,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.949655665,211.277129496,10.5075,1.16502616861
 11/25  18:00:00,240.351971063,24.366656309,0.0,0.0,62.886420148,41.4019203762,235.569363285,223.896842533,10.5075,1.1650207516
 11/25  19:00:00,224.292376218,24.366656309,0.0,0.0,34.9369000822,32.3179380704,254.919016998,245.581546383,8.1725,1.16497061458
 11/25  20:00:00,178.875747334,24.366656309,0.0,0.0,20.9621400493,23.2339557645,267.070381519,260.067973438,5.8375,1.16490808065
 11/25  21:00:00,168.330941671,24.366656309,0.0,0.0,20.9621400493,23.2339557645,272.740431657,266.882931657,5.8375,0.02
 11/25  22:00:00,125.085149275,24.366656309,0.0,0.0,6.98738001645,14.1499734587,246.114717711,241.447672173,3.5025,1.1645455383
 11/25  23:00:00,83.4344380317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,118.646870701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569457207,0.0,1.75125,1.16444457207
 11/26  01:00:00,88.0698317877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,80.7790153336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553305672,0.0,1.75125,1.16428305672
 11/26  03:00:00,79.5824793705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,78.3931728335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,91.3808323013,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,18.4406350031,15.5250781677,1.75125,1.16430683543
 11/26  06:00:00,94.3392791579,10.8501482566,0.0,0.0,3.49369000822,6.81298672936,29.627187933,27.855937933,1.75125,0.02
 11/26  07:00:00,120.233956081,24.366656309,0.0,0.0,6.98738001645,14.1499734587,447.798266746,444.275766746,3.5025,0.02
 11/26  08:00:00,123.325899087,24.366656309,0.0,0.0,6.98738001645,14.1499734587,414.245353267,409.578467979,3.5025,1.16438528829
 11/26  09:00:00,152.450033944,24.366656309,0.0,0.0,6.98738001645,14.1499734587,358.838433853,355.315933853,3.5025,0.02
 11/26  10:00:00,126.787120737,24.366656309,0.0,0.0,6.98738001645,14.1499734587,340.144663407,335.477715291,3.5025,1.16444811508
 11/26  11:00:00,163.203790455,24.366656309,0.0,0.0,27.9495200658,27.7759469175,297.491970562,290.466970561,7.005,0.02
 11/26  12:00:00,195.334317271,24.366656309,0.0,0.0,27.9495200658,27.7759469175,277.698016375,269.528184858,7.005,1.16483151742
 11/26  13:00:00,203.879973607,24.366656309,0.0,0.0,41.9242800987,36.8599292233,257.914280114,247.409356223,9.34,1.1649238904
 11/26  14:00:00,201.668053706,24.366656309,0.0,0.0,41.9242800987,36.8599292233,249.786720918,239.281945423,9.34,1.1647754956
 11/26  15:00:00,198.020483635,24.366656309,0.0,0.0,41.9242800987,36.8599292233,246.226292871,235.721538125,9.34,1.16475474584
 11/26  16:00:00,194.579684787,24.366656309,0.0,0.0,41.9242800987,36.8599292233,245.920438004,236.560438004,9.34,0.02
 11/26  17:00:00,204.461921574,24.366656309,0.0,0.0,41.9242800987,36.8599292233,245.431181321,234.926341233,9.34,1.16484008854
 11/26  18:00:00,179.133078551,24.366656309,0.0,0.0,27.9495200658,27.7759469175,286.159759287,277.989929665,7.005,1.16482962288
 11/26  19:00:00,184.004636446,24.366656309,0.0,0.0,13.9747600329,18.6919646116,308.370251485,302.535757223,4.67,1.16449426152
 11/26  20:00:00,164.378948801,24.366656309,0.0,0.0,13.9747600329,18.6919646116,311.59039221,306.90039221,4.67,0.02
 11/26  21:00:00,155.340135668,24.366656309,0.0,0.0,13.9747600329,18.6919646116,306.296207321,300.461573509,4.67,1.16463381218
 11/26  22:00:00,141.004896505,24.366656309,0.0,0.0,13.9747600329,18.6919646116,252.403551956,247.713551956,4.67,0.02
 11/26  23:00:00,85.1574442421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564296617,0.0,1.75125,1.16439296617
 11/26  24:00:00,119.936311815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,91.7259415733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,84.4642606373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924934075,0.0,2.335,1.16424934075
 11/27  03:00:00,83.7815475752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,83.3814807275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,89.8742566932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921671699,0.0,2.335,1.16421671699
 11/27  06:00:00,89.1467185143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,137.92877096,24.366656309,0.0,0.0,13.9747600329,18.6919646116,348.426638358,343.736638358,4.67,0.02
 11/27  08:00:00,142.381889015,24.366656309,0.0,0.0,13.9747600329,18.6919646116,315.466767734,309.63227253,4.67,1.16449520465
 11/27  09:00:00,212.089316101,24.366656309,0.0,0.0,34.9369000822,32.3179380704,271.479610012,263.287110012,8.1725,0.02
 11/27  10:00:00,238.151357469,24.366656309,0.0,0.0,62.886420148,41.4019203762,231.650325181,219.977977974,10.5075,1.16484720735
 11/27  11:00:00,228.736731825,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.149829669,201.477408672,10.5075,1.1649209972
 11/27  12:00:00,258.753199952,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.454901423,190.782146499,10.5075,1.16525492378
 11/27  13:00:00,239.954799341,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.030094711,177.212093247,10.5075,2.31050146378
 11/27  14:00:00,237.114448561,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.076107737,169.403145436,10.5075,1.16546230122
 11/27  15:00:00,232.639496027,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.624111079,168.951514746,10.5075,1.16509633277
 11/27  16:00:00,228.929021094,24.366656309,0.0,0.0,62.886420148,41.4019203762,185.811759247,174.139235319,10.5075,1.16502392764
 11/27  17:00:00,238.873325483,24.366656309,0.0,0.0,62.886420148,41.4019203762,196.077627603,184.405080264,10.5075,1.16504733908
 11/27  18:00:00,241.522999001,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.382234724,191.709648266,10.5075,1.16508645762
 11/27  19:00:00,239.266900937,24.366656309,0.0,0.0,41.9242800987,36.8599292233,215.282975305,204.77800864,9.34,1.16496666536
 11/27  20:00:00,223.310888585,24.366656309,0.0,0.0,41.9242800987,36.8599292233,232.020013779,221.515147217,9.34,1.16486656294
 11/27  21:00:00,197.678401963,24.366656309,0.0,0.0,34.9369000822,32.3179380704,239.520864151,231.328364151,8.1725,0.02
 11/27  22:00:00,139.877793993,24.366656309,0.0,0.0,13.9747600329,18.6919646116,213.581679551,207.747006886,4.67,1.16467266473
 11/27  23:00:00,86.0131881637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936791897,0.0,2.335,1.16436791897
 11/27  24:00:00,121.098270867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,90.9405037768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,83.9674516504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,83.4986733081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926953943,0.0,2.335,1.16426953944
 11/28  04:00:00,82.9765029118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,105.05925419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,104.714255428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922157983,0.0,2.335,1.16422157983
 11/28  07:00:00,154.165506448,24.366656309,0.0,0.0,13.9747600329,18.6919646116,341.681896987,336.991896987,4.67,0.02
 11/28  08:00:00,151.313318033,24.366656309,0.0,0.0,13.9747600329,18.6919646116,312.263292442,307.573292442,4.67,0.02
 11/28  09:00:00,211.594095371,24.366656309,0.0,0.0,34.9369000822,32.3179380704,278.0083485,268.671225346,8.1725,1.16462315357
 11/28  10:00:00,237.690166395,24.366656309,0.0,0.0,62.886420148,41.4019203762,238.170627328,226.49830618,10.5075,1.16482114842
 11/28  11:00:00,228.610486418,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.48428637,204.811913774,10.5075,1.16487259573
 11/28  12:00:00,258.99828404,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.28696967,182.61419861,10.5075,1.16527105994
 11/28  13:00:00,240.577893075,24.366656309,0.0,0.0,62.886420148,41.4019203762,186.017402545,174.344597656,10.5075,1.1653048895
 11/28  14:00:00,237.99948035,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.782051675,170.964095313,10.5075,2.31045636225
 11/28  15:00:00,234.070137797,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.66527183,171.99268223,10.5075,1.1650895995
 11/28  16:00:00,230.985325637,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.981829185,172.309330651,10.5075,1.16499853406
 11/28  17:00:00,241.314303299,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.243927157,181.571400183,10.5075,1.1650269744
 11/28  18:00:00,244.812765585,24.366656309,0.0,0.0,62.886420148,41.4019203762,198.083261555,186.41069038,10.5075,1.16507117498
 11/28  19:00:00,242.688379379,24.366656309,0.0,0.0,41.9242800987,36.8599292233,206.233925565,195.728992909,9.34,1.16493265622
 11/28  20:00:00,221.211408414,24.366656309,0.0,0.0,41.9242800987,36.8599292233,214.580326003,205.220326003,9.34,0.02
 11/28  21:00:00,195.854838896,24.366656309,0.0,0.0,34.9369000822,32.3179380704,220.333212444,210.995931708,8.1725,1.16478073583
 11/28  22:00:00,139.24540705,24.366656309,0.0,0.0,13.9747600329,18.6919646116,187.674648784,181.839988918,4.67,1.16465986688
 11/28  23:00:00,90.5225317926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,124.834885035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928162436,0.0,2.335,1.16428162436
 11/29  01:00:00,94.7351563241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,87.0754261937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,86.3506350164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923499747,0.0,2.335,1.16423499747
 11/29  04:00:00,85.6328092268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,91.6908739899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,90.962637665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,140.072469768,24.366656309,0.0,0.0,13.9747600329,18.6919646116,322.932707382,317.098464051,4.67,1.16424333057
 11/29  08:00:00,145.977676862,24.366656309,0.0,0.0,13.9747600329,18.6919646116,282.218150599,277.528150599,4.67,0.02
 11/29  09:00:00,216.34624741,24.366656309,0.0,0.0,34.9369000822,32.3179380704,238.259791035,228.92263032,8.1725,1.16466071435
 11/29  10:00:00,244.155852083,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.533324116,189.861073059,10.5075,1.16475105767
 11/29  11:00:00,235.260026253,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.431164541,167.903664541,10.5075,0.02
 11/29  12:00:00,265.520536456,24.366656309,0.0,0.0,62.886420148,41.4019203762,161.193735182,148.375537881,10.5075,2.31069730094
 11/29  13:00:00,248.01882229,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.106789394,143.43393173,10.5075,1.16535766493
 11/29  14:00:00,246.141470739,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.040975489,139.368174988,10.5075,1.16530050066
 11/29  15:00:00,242.961008739,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.802326848,137.129804095,10.5075,1.16502275333
 11/29  16:00:00,240.01763255,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.829324807,133.156833131,10.5075,1.16499167636
 11/29  17:00:00,250.526885556,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.2769302,133.60442074,10.5075,1.16500946003
 11/29  18:00:00,254.250561377,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.074472217,136.401929254,10.5075,1.16504296221
 11/29  19:00:00,252.442558087,24.366656309,0.0,0.0,41.9242800987,36.8599292233,150.305262466,139.800297867,9.34,1.16496459947
 11/29  20:00:00,241.256646612,24.366656309,0.0,0.0,41.9242800987,36.8599292233,148.024076003,137.51933279,9.34,1.16474321269
 11/29  21:00:00,215.694045343,24.366656309,0.0,0.0,34.9369000822,32.3179380704,147.504868539,138.167641662,8.1725,1.16472687668
 11/29  22:00:00,156.399792104,24.366656309,0.0,0.0,13.9747600329,18.6919646116,110.744694205,104.910127769,4.67,1.16456643632
 11/29  23:00:00,103.637864926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,137.022204349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,108.108011474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926389094,0.0,2.335,1.16426389094
 11/30  02:00:00,98.8651300875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,97.7011986455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,96.3352259143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925369595,0.0,2.335,1.16425369595
 11/30  05:00:00,102.030329436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,101.152689911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,148.894034617,24.366656309,0.0,0.0,13.9747600329,18.6919646116,217.719582003,213.029582003,4.67,0.02
 11/30  08:00:00,154.872641923,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.784244933,202.949798356,4.67,1.16444657701
 11/30  09:00:00,223.06245669,24.366656309,0.0,0.0,34.9369000822,32.3179380704,188.289330028,178.952260623,8.1725,1.1645694049
 11/30  10:00:00,250.357526619,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.540000184,153.012500184,10.5075,0.02
 11/30  11:00:00,242.000169587,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.344764796,144.672376521,10.5075,1.16488827423
 11/30  12:00:00,270.593922689,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.407938925,133.735275255,10.5075,1.16516366946
 11/30  13:00:00,252.435566934,24.366656309,0.0,0.0,62.886420148,41.4019203762,146.585604973,133.767221737,10.5075,2.31088323533
 11/30  14:00:00,248.753147831,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.790446116,134.117580146,10.5075,1.16536596989
