Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  15:00:00,244.313065702,24.366656309,0.0,0.0,62.886420148,41.4019203762,141.567561802,129.895016402,10.5075,1.1650454005
 11/30  16:00:00,240.398600188,24.366656309,0.0,0.0,62.886420148,41.4019203762,140.408402203,128.735906724,10.5075,1.1649954794
 11/30  17:00:00,249.730803085,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.512150585,131.839632285,10.5075,1.16501830048
 11/30  18:00:00,252.160059455,24.366656309,0.0,0.0,62.886420148,41.4019203762,154.001303823,142.328746953,10.5075,1.1650568705
 11/30  19:00:00,248.028229689,24.366656309,0.0,0.0,41.9242800987,36.8599292233,168.062653022,157.557693463,9.34,1.16495955962
 11/30  20:00:00,231.206364179,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.371818318,173.866924674,9.34,1.16489364434
 11/30  21:00:00,203.245588938,24.366656309,0.0,0.0,34.9369000822,32.3179380704,207.488103893,198.150733627,8.1725,1.1648702664
 11/30  22:00:00,144.194044431,24.366656309,0.0,0.0,13.9747600329,18.6919646116,183.013389043,178.323389043,4.67,0.02
 11/30  23:00:00,90.2108183013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944719138,0.0,2.335,1.16444719138
 11/30  24:00:00,124.080787808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,93.3685484078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,86.0623247347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927117681,0.0,2.335,1.16427117681
 12/01  03:00:00,85.0461109337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,84.5371169575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,106.544939723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923585265,0.0,2.335,1.16423585265
 12/01  06:00:00,106.650971168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,157.022756329,24.366656309,0.0,0.0,13.9747600329,18.6919646116,310.895177645,306.205177645,4.67,0.02
 12/01  08:00:00,155.480669644,24.366656309,0.0,0.0,13.9747600329,18.6919646116,276.232322487,270.397872622,4.67,1.16444986457
 12/01  09:00:00,215.555703669,24.366656309,0.0,0.0,34.9369000822,32.3179380704,236.423141085,228.230641085,8.1725,0.02
 12/01  10:00:00,242.026361042,24.366656309,0.0,0.0,62.886420148,41.4019203762,208.287280369,196.614913924,10.5075,1.16486644511
 12/01  11:00:00,232.233771228,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.367705782,180.695320009,10.5075,1.16488577326
 12/01  12:00:00,261.677932042,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.513202198,171.840476241,10.5075,1.1652259571
 12/01  13:00:00,243.140281878,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.563391527,164.890647943,10.5075,1.16524358387
 12/01  14:00:00,240.379847397,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.401904663,163.583467213,10.5075,2.31093744997
 12/01  15:00:00,236.436685007,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.637177655,163.964593383,10.5075,1.16508427194
 12/01  16:00:00,233.767479548,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.324555835,160.6520402,10.5075,1.16501563485
 12/01  17:00:00,244.364213017,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.472123757,166.799580308,10.5075,1.16504344852
 12/01  18:00:00,248.286897881,24.366656309,0.0,0.0,62.886420148,41.4019203762,184.472791197,172.800204136,10.5075,1.16508706034
 12/01  19:00:00,246.349237389,24.366656309,0.0,0.0,41.9242800987,36.8599292233,190.920189623,180.415218812,9.34,1.16497081122
 12/01  20:00:00,226.164349751,24.366656309,0.0,0.0,41.9242800987,36.8599292233,191.201515035,180.696640967,9.34,1.16487406767
 12/01  21:00:00,201.816733201,24.366656309,0.0,0.0,34.9369000822,32.3179380704,183.339417292,175.146917292,8.1725,0.02
 12/01  22:00:00,145.579238136,24.366656309,0.0,0.0,13.9747600329,18.6919646116,147.963518792,142.128835933,4.67,1.16468285873
 12/01  23:00:00,99.2041545035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937978968,0.0,2.335,1.16437978968
 12/01  24:00:00,132.56305644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,101.062711044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,92.4562894819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564718761,0.0,1.75125,1.16439718761
 12/02  03:00:00,90.8397242681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,89.3475834196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,94.8035918728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553535044,0.0,1.75125,1.16428535044
 12/02  06:00:00,93.4572766643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,129.261209618,24.366656309,0.0,0.0,6.98738001645,14.1499734587,297.010086775,293.487586775,3.5025,0.02
 12/02  08:00:00,134.123911007,24.366656309,0.0,0.0,6.98738001645,14.1499734587,276.14990405,271.482892259,3.5025,1.16451179096
 12/02  09:00:00,189.226325595,24.366656309,0.0,0.0,20.9621400493,23.2339557645,255.021645825,248.019503589,5.8375,1.16464223523
 12/02  10:00:00,208.569137701,24.366656309,0.0,0.0,41.9242800987,36.8599292233,231.639799034,222.279799034,9.34,0.02
 12/02  11:00:00,233.267683585,24.366656309,0.0,0.0,62.886420148,41.4019203762,209.465788408,197.793288106,10.5075,1.16500030224
 12/02  12:00:00,262.899609439,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.652735217,179.980137991,10.5075,1.165097226
 12/02  13:00:00,244.441052823,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.027411625,169.209283741,10.5075,2.3106278844
 12/02  14:00:00,242.61989729,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.878818646,164.206071941,10.5075,1.16524670585
 12/02  15:00:00,238.53974737,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.360056438,162.687394753,10.5075,1.16516168575
 12/02  16:00:00,234.220230507,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.650279254,171.977583907,10.5075,1.16519534744
 12/02  17:00:00,243.166094853,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.865285609,181.19281097,10.5075,1.16497463953
 12/02  18:00:00,245.491026026,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.724717499,194.052236922,10.5075,1.16498057638
 12/02  19:00:00,228.169013486,24.366656309,0.0,0.0,34.9369000822,32.3179380704,236.997210676,227.65976527,8.1725,1.16494540645
 12/02  20:00:00,182.429046964,24.366656309,0.0,0.0,20.9621400493,23.2339557645,251.452302936,244.449881963,5.8375,1.16492097249
 12/02  21:00:00,172.121650619,24.366656309,0.0,0.0,20.9621400493,23.2339557645,249.307826727,242.305587573,5.8375,1.16473915479
 12/02  22:00:00,128.650688028,24.366656309,0.0,0.0,6.98738001645,14.1499734587,216.98464349,213.46214349,3.5025,0.02
 12/02  23:00:00,86.802683025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574329027,0.0,1.75125,1.16449329027
 12/02  24:00:00,121.252569684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,90.2258878731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,82.4399750072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559093118,0.0,1.75125,1.16434093118
 12/03  03:00:00,81.3545050229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,80.5396251651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551217737,0.0,1.75125,1.16426217737
 12/03  05:00:00,86.5745366871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,93.2452874692,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,14.1396454963,12.3683954963,1.75125,0.02
 12/03  07:00:00,123.194390516,24.366656309,0.0,0.0,6.98738001645,14.1499734587,408.605970311,403.939187914,3.5025,1.16428239716
 12/03  08:00:00,126.523193358,24.366656309,0.0,0.0,6.98738001645,14.1499734587,394.657831207,391.135331207,3.5025,0.02
 12/03  09:00:00,154.49852881,24.366656309,0.0,0.0,6.98738001645,14.1499734587,341.477216699,337.954716699,3.5025,0.02
 12/03  10:00:00,128.973009369,24.366656309,0.0,0.0,6.98738001645,14.1499734587,305.07080497,300.403842185,3.5025,1.1644627854
 12/03  11:00:00,165.411398271,24.366656309,0.0,0.0,27.9495200658,27.7759469175,249.866167327,241.696480275,7.005,1.16468705282
 12/03  12:00:00,197.125666645,24.366656309,0.0,0.0,27.9495200658,27.7759469175,227.877244996,220.852244996,7.005,0.02
 12/03  13:00:00,205.719041918,24.366656309,0.0,0.0,41.9242800987,36.8599292233,207.905668604,197.400786823,9.34,1.16488178065
 12/03  14:00:00,202.959138566,24.366656309,0.0,0.0,41.9242800987,36.8599292233,200.894964647,190.390129582,9.34,1.16483506457
 12/03  15:00:00,198.670166672,24.366656309,0.0,0.0,41.9242800987,36.8599292233,199.716542454,189.211713522,9.34,1.16482893205
 12/03  16:00:00,194.85271079,24.366656309,0.0,0.0,41.9242800987,36.8599292233,211.938993045,201.434117862,9.34,1.16487518309
 12/03  17:00:00,204.893784621,24.366656309,0.0,0.0,41.9242800987,36.8599292233,217.160573902,207.800573902,9.34,0.02
 12/03  18:00:00,179.709071576,24.366656309,0.0,0.0,27.9495200658,27.7759469175,248.635527791,240.465607457,7.005,1.16492033373
 12/03  19:00:00,185.287007702,24.366656309,0.0,0.0,13.9747600329,18.6919646116,264.557023783,258.722321316,4.67,1.16470246695
 12/03  20:00:00,166.963713915,24.366656309,0.0,0.0,13.9747600329,18.6919646116,277.988557423,272.153802842,4.67,1.16475458149
 12/03  21:00:00,157.798863427,24.366656309,0.0,0.0,13.9747600329,18.6919646116,284.767597231,280.077597231,4.67,0.02
 12/03  22:00:00,142.258223336,24.366656309,0.0,0.0,13.9747600329,18.6919646116,244.638019755,238.803492009,4.67,1.16452774612
 12/03  23:00:00,86.672362204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,121.363366178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,93.386338896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924800281,0.0,2.335,1.16424800281
 12/04  02:00:00,86.029225912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,85.3343109593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,84.6493999483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928399,0.0,2.335,1.16423928399
 12/04  05:00:00,90.7449116749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,89.9767518325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,138.603066171,24.366656309,0.0,0.0,13.9747600329,18.6919646116,359.105978449,353.271711956,4.67,1.16426649262
 12/04  08:00:00,143.381233013,24.366656309,0.0,0.0,13.9747600329,18.6919646116,325.598742589,320.908742589,4.67,0.02
 12/04  09:00:00,212.219205192,24.366656309,0.0,0.0,34.9369000822,32.3179380704,292.385435475,283.048381699,8.1725,1.16455377614
 12/04  10:00:00,238.861012368,24.366656309,0.0,0.0,62.886420148,41.4019203762,251.195283995,240.667783995,10.5075,0.02
 12/04  11:00:00,229.374570375,24.366656309,0.0,0.0,62.886420148,41.4019203762,226.957740155,215.285218229,10.5075,1.16502192647
 12/04  12:00:00,259.130316704,24.366656309,0.0,0.0,62.886420148,41.4019203762,201.627158591,188.809139597,10.5075,2.31051899362
 12/04  13:00:00,239.746405356,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.994253769,182.321476766,10.5075,1.16527700328
 12/04  14:00:00,236.590900103,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.318405782,178.645680745,10.5075,1.1652250374
 12/04  15:00:00,232.06306796,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.717539952,169.044838399,10.5075,1.16520155289
 12/04  16:00:00,228.590438794,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.064050542,171.391394866,10.5075,1.16515567627
 12/04  17:00:00,238.786535618,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.766025885,194.093578329,10.5075,1.16494755615
 12/04  18:00:00,241.561549709,24.366656309,0.0,0.0,62.886420148,41.4019203762,227.467183777,215.794697205,10.5075,1.1649865724
 12/04  19:00:00,239.357388016,24.366656309,0.0,0.0,41.9242800987,36.8599292233,232.853142352,222.348229459,9.34,1.16491289315
 12/04  20:00:00,224.019742272,24.366656309,0.0,0.0,41.9242800987,36.8599292233,237.31830622,226.813423728,9.34,1.1648824916
 12/04  21:00:00,198.76384842,24.366656309,0.0,0.0,34.9369000822,32.3179380704,248.258723045,238.921356195,8.1725,1.16486684975
 12/04  22:00:00,140.576183669,24.366656309,0.0,0.0,13.9747600329,18.6919646116,221.003847038,216.313847038,4.67,0.02
 12/04  23:00:00,86.9392222973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947045793,0.0,2.335,1.16447045793
 12/04  24:00:00,121.669450769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,91.0888605229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922426965,0.0,2.335,1.16422426965
 12/05  02:00:00,83.6837180815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,82.8602976463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,82.719452136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992157519,0.0,2.335,1.1642157519
 12/05  05:00:00,104.865530787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,104.268532297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,152.753956094,24.366656309,0.0,0.0,13.9747600329,18.6919646116,328.702076301,324.012076301,4.67,0.02
 12/05  08:00:00,151.957702928,24.366656309,0.0,0.0,13.9747600329,18.6919646116,295.13430415,289.299892203,4.67,1.16441194714
 12/05  09:00:00,208.960303881,24.366656309,0.0,0.0,34.9369000822,32.3179380704,273.502830039,265.310330039,8.1725,0.02
 12/05  10:00:00,235.266895482,24.366656309,0.0,0.0,62.886420148,41.4019203762,251.765371669,240.092993308,10.5075,1.16487836119
 12/05  11:00:00,226.528239748,24.366656309,0.0,0.0,62.886420148,41.4019203762,238.241372291,226.569006736,10.5075,1.16486555475
 12/05  12:00:00,257.109084939,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.917308285,211.244660106,10.5075,1.16514817932
 12/05  13:00:00,238.098683707,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.645963291,197.827590965,10.5075,2.31087232655
 12/05  14:00:00,235.181482363,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.737166025,188.064297679,10.5075,1.1653683455
 12/05  15:00:00,230.55275881,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.261208655,193.588657669,10.5075,1.16505098643
 12/05  16:00:00,227.334773272,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.376618013,198.704112118,10.5075,1.16500589485
 12/05  17:00:00,237.745525192,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.599570997,202.927036936,10.5075,1.16503406097
 12/05  18:00:00,240.814546847,24.366656309,0.0,0.0,62.886420148,41.4019203762,225.143916314,213.471338226,10.5075,1.16507808787
 12/05  19:00:00,239.12286019,24.366656309,0.0,0.0,41.9242800987,36.8599292233,235.654748903,225.149763651,9.34,1.16498525228
 12/05  20:00:00,217.154925653,24.366656309,0.0,0.0,41.9242800987,36.8599292233,243.386788968,232.881865298,9.34,1.16492366939
 12/05  21:00:00,192.014034559,24.366656309,0.0,0.0,34.9369000822,32.3179380704,247.7586456,238.421424292,8.1725,1.16472130751
 12/05  22:00:00,136.012191922,24.366656309,0.0,0.0,13.9747600329,18.6919646116,208.811893973,204.121893973,4.67,0.02
 12/05  23:00:00,87.2090531262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944857923,0.0,2.335,1.16444857923
 12/05  24:00:00,121.933739227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,91.4355604331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,83.9698801394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923643686,0.0,2.335,1.16423643686
 12/06  03:00:00,83.456613137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,82.892944417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,88.852554166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927437914,0.0,2.335,1.16427437914
 12/06  06:00:00,91.4425547947,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,9.87598462065,7.52098462065,2.335,0.02
 12/06  07:00:00,136.401156001,24.366656309,0.0,0.0,13.9747600329,18.6919646116,386.810145398,382.120145398,4.67,0.02
 12/06  08:00:00,142.768752146,24.366656309,0.0,0.0,13.9747600329,18.6919646116,370.85886138,365.024369351,4.67,1.16449202845
 12/06  09:00:00,208.294012285,24.366656309,0.0,0.0,34.9369000822,32.3179380704,321.886207807,313.693707807,8.1725,0.02
 12/06  10:00:00,235.599616133,24.366656309,0.0,0.0,62.886420148,41.4019203762,252.753690069,241.081364256,10.5075,1.1648258128
 12/06  11:00:00,227.855873183,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.196186806,207.523746633,10.5075,1.16494017287
 12/06  12:00:00,258.518018542,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.929822252,183.257034385,10.5075,1.16528786714
 12/06  13:00:00,239.900516404,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.511160986,167.693063678,10.5075,2.31059730787
 12/06  14:00:00,237.135786833,24.366656309,0.0,0.0,62.886420148,41.4019203762,181.811803916,170.139071474,10.5075,1.16523244291
 12/06  15:00:00,232.851118232,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.413588808,175.740921796,10.5075,1.16516701201
 12/06  16:00:00,229.376609684,24.366656309,0.0,0.0,62.886420148,41.4019203762,188.507048136,176.834445057,10.5075,1.16510307912
 12/06  17:00:00,239.444558864,24.366656309,0.0,0.0,62.886420148,41.4019203762,195.722692443,184.050056316,10.5075,1.16513612699
 12/06  18:00:00,242.742377558,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.536808893,191.864123794,10.5075,1.16518509883
 12/06  19:00:00,241.466981526,24.366656309,0.0,0.0,41.9242800987,36.8599292233,210.245484837,199.740411796,9.34,1.16507304125
 12/06  20:00:00,226.123092227,24.366656309,0.0,0.0,41.9242800987,36.8599292233,218.316333517,207.811540901,9.34,1.16479261549
 12/06  21:00:00,200.216101365,24.366656309,0.0,0.0,34.9369000822,32.3179380704,223.131003617,213.793728682,8.1725,1.16477493503
 12/06  22:00:00,142.340983412,24.366656309,0.0,0.0,13.9747600329,18.6919646116,189.038443045,184.348443045,4.67,0.02
 12/06  23:00:00,88.710652658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943973487,0.0,2.335,1.16443973487
 12/06  24:00:00,123.25740084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,93.4319272947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,86.051922623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925076474,0.0,2.335,1.16425076474
 12/07  03:00:00,85.2972444563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,84.71790907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,91.0617008312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921332202,0.0,2.335,1.16421332202
 12/07  06:00:00,90.2586771564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,139.959000521,24.366656309,0.0,0.0,13.9747600329,18.6919646116,304.082023354,299.392023354,4.67,0.02
 12/07  08:00:00,149.01556488,24.366656309,0.0,0.0,13.9747600329,18.6919646116,286.859511007,281.025034997,4.67,1.16447600993
 12/07  09:00:00,215.036008549,24.366656309,0.0,0.0,34.9369000822,32.3179380704,246.252054739,238.059554739,8.1725,0.02
 12/07  10:00:00,241.758584722,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.445087152,203.772708263,10.5075,1.16487888862
 12/07  11:00:00,231.591656751,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.449213166,200.776682762,10.5075,1.1650304039
 12/07  12:00:00,261.079768916,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.214760058,199.542096184,10.5075,1.16516387418
 12/07  13:00:00,242.18290353,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.906208452,200.233220945,10.5075,1.16548750708
 12/07  14:00:00,239.599170489,24.366656309,0.0,0.0,62.886420148,41.4019203762,203.986745369,191.168396189,10.5075,2.31084918052
 12/07  15:00:00,235.16423796,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.559798598,195.88725173,10.5075,1.16504686809
 12/07  16:00:00,230.862707763,24.366656309,0.0,0.0,62.886420148,41.4019203762,213.296393566,201.623909912,10.5075,1.16498365367
 12/07  17:00:00,240.715466364,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.758895049,203.086377143,10.5075,1.16501790593
 12/07  18:00:00,243.925095553,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.366398728,200.693830639,10.5075,1.16506808837
 12/07  19:00:00,242.108946742,24.366656309,0.0,0.0,41.9242800987,36.8599292233,217.15183605,206.646879022,9.34,1.16495702835
 12/07  20:00:00,227.01831961,24.366656309,0.0,0.0,41.9242800987,36.8599292233,229.824208202,219.319343002,9.34,1.1648651999
 12/07  21:00:00,201.278612777,24.366656309,0.0,0.0,34.9369000822,32.3179380704,235.413032697,227.220532697,8.1725,0.02
 12/07  22:00:00,143.28865232,24.366656309,0.0,0.0,13.9747600329,18.6919646116,205.885559207,200.05088128,4.67,1.16467792741
 12/07  23:00:00,89.7167365583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937718505,0.0,2.335,1.16437718505
 12/07  24:00:00,124.162640019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,93.5653032213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,85.5842231556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,84.2403922219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992809217,0.0,2.335,1.1642809217
 12/08  04:00:00,83.2683303193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,105.167656433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,104.784106251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923584958,0.0,2.335,1.16423584958
 12/08  07:00:00,153.542210288,24.366656309,0.0,0.0,13.9747600329,18.6919646116,372.323642098,367.633642098,4.67,0.02
 12/08  08:00:00,153.57903334,24.366656309,0.0,0.0,13.9747600329,18.6919646116,339.570068216,334.880068216,4.67,0.02
 12/08  09:00:00,210.469557116,24.366656309,0.0,0.0,34.9369000822,32.3179380704,302.118068074,292.780919801,8.1725,1.16464827305
 12/08  10:00:00,237.259724642,24.366656309,0.0,0.0,62.886420148,41.4019203762,253.18105453,241.508698036,10.5075,1.16485649394
 12/08  11:00:00,229.200871697,24.366656309,0.0,0.0,62.886420148,41.4019203762,220.16329565,208.490875295,10.5075,1.16492035514
 12/08  12:00:00,259.872600825,24.366656309,0.0,0.0,62.886420148,41.4019203762,192.974130328,181.301295361,10.5075,1.16533496619
 12/08  13:00:00,241.425587449,24.366656309,0.0,0.0,62.886420148,41.4019203762,177.833945202,166.161065021,10.5075,1.16538018081
 12/08  14:00:00,238.684951368,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.826135354,168.007997477,10.5075,2.3106378772
 12/08  15:00:00,234.587335824,24.366656309,0.0,0.0,62.886420148,41.4019203762,180.106178433,168.433484154,10.5075,1.16519427955
 12/08  16:00:00,231.056686389,24.366656309,0.0,0.0,62.886420148,41.4019203762,183.507987746,171.835375713,10.5075,1.16511203298
 12/08  17:00:00,240.632569174,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.225846878,188.553195747,10.5075,1.1651511315
 12/08  18:00:00,242.353545631,24.366656309,0.0,0.0,62.886420148,41.4019203762,224.724818888,213.052112679,10.5075,1.16520620935
 12/08  19:00:00,239.40793508,24.366656309,0.0,0.0,41.9242800987,36.8599292233,240.038330245,229.533254429,9.34,1.16507581684
 12/08  20:00:00,216.673705301,24.366656309,0.0,0.0,41.9242800987,36.8599292233,254.244548169,243.73978352,9.34,1.16476464912
 12/08  21:00:00,190.868379793,24.366656309,0.0,0.0,34.9369000822,32.3179380704,262.086773087,253.894273087,8.1725,0.02
 12/08  22:00:00,135.003942061,24.366656309,0.0,0.0,13.9747600329,18.6919646116,234.827644363,228.992971407,4.67,1.16467295536
 12/08  23:00:00,86.3889519188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  24:00:00,121.361408163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935743597,0.0,2.335,1.16435743597
 12/09  01:00:00,87.9274911921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,80.1768823318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564035914,0.0,1.75125,1.16439035914
 12/09  03:00:00,79.1460942845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,78.8284784543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,85.0898757142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551495302,0.0,1.75125,1.16426495302
 12/09  06:00:00,92.0345579222,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,14.1933447648,12.4220947648,1.75125,0.02
 12/09  07:00:00,121.699049045,24.366656309,0.0,0.0,6.98738001645,14.1499734587,387.189409542,383.666909542,3.5025,0.02
 12/09  08:00:00,129.222206067,24.366656309,0.0,0.0,6.98738001645,14.1499734587,352.969599575,348.302545711,3.5025,1.16455386409
 12/09  09:00:00,182.383403385,24.366656309,0.0,0.0,20.9621400493,23.2339557645,319.804737198,313.947237198,5.8375,0.02
 12/09  10:00:00,201.463384872,24.366656309,0.0,0.0,41.9242800987,36.8599292233,272.816347151,262.311575353,9.34,1.16477179873
 12/09  11:00:00,226.924049237,24.366656309,0.0,0.0,62.886420148,41.4019203762,241.328977111,229.656440364,10.5075,1.16503674688
 12/09  12:00:00,257.623649213,24.366656309,0.0,0.0,62.886420148,41.4019203762,217.394592382,205.721792202,10.5075,1.16530017965
 12/09  13:00:00,239.478029037,24.366656309,0.0,0.0,62.886420148,41.4019203762,204.015196015,191.197172594,10.5075,2.31052342052
 12/09  14:00:00,237.76385849,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.167267068,187.494561911,10.5075,1.16520515654
 12/09  15:00:00,234.026388501,24.366656309,0.0,0.0,62.886420148,41.4019203762,194.974754778,183.302128392,10.5075,1.16512638567
 12/09  16:00:00,230.200456153,24.366656309,0.0,0.0,62.886420148,41.4019203762,193.349585662,181.676918041,10.5075,1.16516762106
 12/09  17:00:00,240.834375342,24.366656309,0.0,0.0,62.886420148,41.4019203762,191.456299027,179.783606407,10.5075,1.16519261977
 12/09  18:00:00,244.156696266,24.366656309,0.0,0.0,62.886420148,41.4019203762,200.804704477,189.132239248,10.5075,1.16496522937
 12/09  19:00:00,228.037943838,24.366656309,0.0,0.0,34.9369000822,32.3179380704,229.5231085,220.18567174,8.1725,1.16493676029
 12/09  20:00:00,183.50612656,24.366656309,0.0,0.0,20.9621400493,23.2339557645,236.916988715,229.914570008,5.8375,1.16491870697
 12/09  21:00:00,172.574680407,24.366656309,0.0,0.0,20.9621400493,23.2339557645,244.477171008,237.474929292,5.8375,1.16474171534
 12/09  22:00:00,128.377855351,24.366656309,0.0,0.0,6.98738001645,14.1499734587,226.263186072,222.740686072,3.5025,0.02
 12/09  23:00:00,86.1463054527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574898454,0.0,1.75125,1.16449898454
 12/09  24:00:00,121.072628428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,90.818097405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915519185,0.0,1.75125,1.164269185
 12/10  02:00:00,83.5967365044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,82.9834000252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,82.760013625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552311863,0.0,1.75125,1.16427311863
 12/10  05:00:00,89.2045640334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,88.8250671997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,126.365386707,24.366656309,0.0,0.0,6.98738001645,14.1499734587,366.922617,362.25582052,3.5025,1.16429647935
 12/10  08:00:00,135.25413805,24.366656309,0.0,0.0,6.98738001645,14.1499734587,334.597070473,331.074570473,3.5025,0.02
 12/10  09:00:00,160.052708143,24.366656309,0.0,0.0,6.98738001645,14.1499734587,292.020997614,288.498497614,3.5025,0.02
 12/10  10:00:00,134.871674434,24.366656309,0.0,0.0,6.98738001645,14.1499734587,274.877365987,270.210383377,3.5025,1.16448261055
 12/10  11:00:00,169.781889428,24.366656309,0.0,0.0,27.9495200658,27.7759469175,247.435930063,239.266214966,7.005,1.16471509777
 12/10  12:00:00,200.136586182,24.366656309,0.0,0.0,27.9495200658,27.7759469175,234.075069012,227.050069012,7.005,0.02
 12/10  13:00:00,209.35282403,24.366656309,0.0,0.0,41.9242800987,36.8599292233,210.447587193,199.94263606,9.34,1.16495113294
 12/10  14:00:00,208.233737318,24.366656309,0.0,0.0,41.9242800987,36.8599292233,199.454257966,188.949380445,9.34,1.16487752125
 12/10  15:00:00,204.6192628,24.366656309,0.0,0.0,41.9242800987,36.8599292233,196.868567636,186.363689807,9.34,1.16487782928
 12/10  16:00:00,201.312714759,24.366656309,0.0,0.0,41.9242800987,36.8599292233,194.84014381,184.335212818,9.34,1.16493099246
 12/10  17:00:00,214.029319146,24.366656309,0.0,0.0,41.9242800987,36.8599292233,211.29171497,200.786869607,9.34,1.16484536314
 12/10  18:00:00,183.989548958,24.366656309,0.0,0.0,27.9495200658,27.7759469175,244.860093577,237.835093577,7.005,0.02
 12/10  19:00:00,188.610976222,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.963535008,266.128840606,4.67,1.16469440183
 12/10  20:00:00,169.04402511,24.366656309,0.0,0.0,13.9747600329,18.6919646116,294.688673725,288.854005779,4.67,1.16466794557
 12/10  21:00:00,157.929895989,24.366656309,0.0,0.0,13.9747600329,18.6919646116,309.897423415,305.207423415,4.67,0.02
 12/10  22:00:00,140.713143928,24.366656309,0.0,0.0,13.9747600329,18.6919646116,283.061903393,277.227414679,4.67,1.16448871363
 12/10  23:00:00,84.686728501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,120.216372195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554360189,0.0,1.75125,1.16429360189
 12/11  01:00:00,92.5441782981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,86.1733236144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  03:00:00,86.0928668136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,85.9945033209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992519927,0.0,2.335,1.1642519927
 12/11  05:00:00,92.0305418552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,91.0116549042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,140.18446363,24.366656309,0.0,0.0,13.9747600329,18.6919646116,348.905736117,343.071522586,4.67,1.16421353069
 12/11  08:00:00,149.11314148,24.366656309,0.0,0.0,13.9747600329,18.6919646116,308.029679826,303.339679826,4.67,0.02
 12/11  09:00:00,214.864604265,24.366656309,0.0,0.0,34.9369000822,32.3179380704,269.849925433,260.512779781,8.1725,1.16464565195
 12/11  10:00:00,241.8610824,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.922593421,225.250344556,10.5075,1.16474886553
 12/11  11:00:00,232.770434261,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.049892226,211.522392226,10.5075,0.02
 12/11  12:00:00,263.407810993,24.366656309,0.0,0.0,62.886420148,41.4019203762,205.46658978,192.64834058,10.5075,2.31074920025
 12/11  13:00:00,245.841262939,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.010793302,177.337889935,10.5075,1.16540336679
 12/11  14:00:00,245.257571707,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.606404267,162.933545981,10.5075,1.16535828619
 12/11  15:00:00,244.372046648,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.974183087,148.30159418,10.5075,1.16508890708
 12/11  16:00:00,242.325940016,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.691928009,140.019358377,10.5075,1.16506963241
 12/11  17:00:00,256.336217668,24.366656309,0.0,0.0,62.886420148,41.4019203762,151.308477506,139.635877683,10.5075,1.16509982292
 12/11  18:00:00,256.146329498,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.613728024,141.941081977,10.5075,1.16514604658
 12/11  19:00:00,253.308667876,24.366656309,0.0,0.0,41.9242800987,36.8599292233,158.985643043,148.480564474,9.34,1.16507856928
 12/11  20:00:00,239.87947107,24.366656309,0.0,0.0,41.9242800987,36.8599292233,164.583703396,154.078837696,9.34,1.1648657007
 12/11  21:00:00,213.42116859,24.366656309,0.0,0.0,34.9369000822,32.3179380704,167.126781041,157.789420656,8.1725,1.16486038486
 12/11  22:00:00,153.214587013,24.366656309,0.0,0.0,13.9747600329,18.6919646116,135.23603144,129.401468374,4.67,1.16456306607
 12/11  23:00:00,100.756775682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,134.150206128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,105.12352312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992697651,0.0,2.335,1.1642697651
 12/12  02:00:00,96.317397676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,95.1335234392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,94.1706046471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926380926,0.0,2.335,1.16426380926
 12/12  05:00:00,115.793318096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,115.611521469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,164.620103627,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.216741092,244.382515427,4.67,1.16422566512
 12/12  08:00:00,167.431966102,24.366656309,0.0,0.0,13.9747600329,18.6919646116,232.060757902,227.370757902,4.67,0.02
 12/12  09:00:00,224.108743501,24.366656309,0.0,0.0,34.9369000822,32.3179380704,202.422620842,193.085530273,8.1725,1.16459056893
 12/12  10:00:00,251.142342623,24.366656309,0.0,0.0,62.886420148,41.4019203762,173.442334803,162.914834803,10.5075,0.02
 12/12  11:00:00,243.760028058,24.366656309,0.0,0.0,62.886420148,41.4019203762,162.441250219,150.768679674,10.5075,1.16507054456
 12/12  12:00:00,272.993511546,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.28629032,134.468144974,10.5075,2.31064534646
 12/12  13:00:00,257.915570724,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.522245971,122.849392891,10.5075,1.16535307983
 12/12  14:00:00,259.226116223,24.366656309,0.0,0.0,62.886420148,41.4019203762,115.976823639,104.304014654,10.5075,1.16530898483
 12/12  15:00:00,257.968249483,24.366656309,0.0,0.0,62.886420148,41.4019203762,100.439011865,88.7664716169,10.5075,1.16504024813
 12/12  16:00:00,255.148223923,24.366656309,0.0,0.0,62.886420148,41.4019203762,92.5247359322,80.8522140651,10.5075,1.16502186709
 12/12  17:00:00,266.095142834,24.366656309,0.0,0.0,62.886420148,41.4019203762,104.654646267,92.9820931013,10.5075,1.16505316569
 12/12  18:00:00,265.427418293,24.366656309,0.0,0.0,62.886420148,41.4019203762,114.116388464,102.443787996,10.5075,1.16510046797
 12/12  19:00:00,263.994537593,24.366656309,0.0,0.0,41.9242800987,36.8599292233,113.202944528,102.697910649,9.34,1.16503387893
 12/12  20:00:00,246.642073479,24.366656309,0.0,0.0,41.9242800987,36.8599292233,114.50584646,104.0010248,9.34,1.16482165989
 12/12  21:00:00,221.8265857,24.366656309,0.0,0.0,34.9369000822,32.3179380704,116.452091472,107.114774222,8.1725,1.16481724976
 12/12  22:00:00,160.401099721,24.366656309,0.0,0.0,13.9747600329,18.6919646116,87.7074414364,81.8727763272,4.67,1.16466510922
 12/12  23:00:00,112.642779758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,144.364491229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,116.805198753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922728742,0.0,2.335,1.16422728742
 12/13  02:00:00,106.725804716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,104.737515851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,104.314568507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922160414,0.0,2.335,1.16422160414
 12/13  05:00:00,110.95705863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,109.376913955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,154.23898765,24.366656309,0.0,0.0,13.9747600329,18.6919646116,184.954621854,179.120370201,4.67,1.16425165354
 12/13  08:00:00,162.795859059,24.366656309,0.0,0.0,13.9747600329,18.6919646116,197.319684098,192.629684098,4.67,0.02
 12/13  09:00:00,225.512814635,24.366656309,0.0,0.0,34.9369000822,32.3179380704,184.612926754,175.275877498,8.1725,1.16454925631
 12/13  10:00:00,251.595995556,24.366656309,0.0,0.0,62.886420148,41.4019203762,162.075845182,151.548345182,10.5075,0.02
 12/13  11:00:00,243.081945613,24.366656309,0.0,0.0,62.886420148,41.4019203762,156.54115831,144.868627497,10.5075,1.16503081246
 12/13  12:00:00,270.652501785,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.46143442,135.643364551,10.5075,2.31056986879
 12/13  13:00:00,252.766654001,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.140565272,133.467748395,10.5075,1.1653168769
 12/13  14:00:00,250.688583455,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.449267997,131.776494246,10.5075,1.165273751
 12/13  15:00:00,245.948895769,24.366656309,0.0,0.0,62.886420148,41.4019203762,142.398718716,130.725959718,10.5075,1.16525899757
 12/13  16:00:00,241.436884819,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.711389922,128.038901906,10.5075,1.16498801644
 12/13  17:00:00,253.316187601,24.366656309,0.0,0.0,62.886420148,41.4019203762,153.396517563,141.723997263,10.5075,1.1650202998
 12/13  18:00:00,249.128102427,24.366656309,0.0,0.0,62.886420148,41.4019203762,172.845942705,161.17337406,10.5075,1.16506864491
 12/13  19:00:00,244.898481846,24.366656309,0.0,0.0,41.9242800987,36.8599292233,183.746791141,173.241788212,9.34,1.16500292969
 12/13  20:00:00,229.076915626,24.366656309,0.0,0.0,41.9242800987,36.8599292233,203.383678544,192.878887182,9.34,1.16479136165
 12/13  21:00:00,203.131414428,24.366656309,0.0,0.0,34.9369000822,32.3179380704,215.723506123,206.386218282,8.1725,1.16478784145
 12/13  22:00:00,144.707230672,24.366656309,0.0,0.0,13.9747600329,18.6919646116,182.425582085,176.590945741,4.67,1.16463634349
 12/13  23:00:00,90.575563733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,124.428158128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,93.1592432993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926653684,0.0,2.335,1.16426653684
 12/14  02:00:00,85.5556712327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,84.2792247075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,83.0858030978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992611128,0.0,2.335,1.1642611128
 12/14  05:00:00,88.5367630537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,94.4519006121,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.2526075246,14.8976075246,2.335,0.02
 12/14  07:00:00,135.304581491,24.366656309,0.0,0.0,13.9747600329,18.6919646116,392.439901415,386.605677941,4.67,1.16422347491
 12/14  08:00:00,142.488277468,24.366656309,0.0,0.0,13.9747600329,18.6919646116,354.764876107,350.074876107,4.67,0.02
 12/14  09:00:00,208.730530446,24.366656309,0.0,0.0,34.9369000822,32.3179380704,315.815821592,306.478654743,8.1725,1.16466684959
 12/14  10:00:00,235.294158822,24.366656309,0.0,0.0,62.886420148,41.4019203762,256.706049964,246.178549964,10.5075,0.02
 12/14  11:00:00,228.749406502,24.366656309,0.0,0.0,62.886420148,41.4019203762,219.282696799,207.610189753,10.5075,1.16500704627
 12/14  12:00:00,259.854630119,24.366656309,0.0,0.0,62.886420148,41.4019203762,190.864067817,178.046046159,10.5075,2.31052165759
 12/14  13:00:00,241.457966908,24.366656309,0.0,0.0,62.886420148,41.4019203762,176.061329635,164.388535302,10.5075,1.16529433293
 12/14  14:00:00,238.759298813,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.799878033,152.127125872,10.5075,1.16525216129
 12/14  15:00:00,233.909740537,24.366656309,0.0,0.0,62.886420148,41.4019203762,163.497745521,151.82500721,10.5075,1.16523831067
 12/14  16:00:00,229.839034715,24.366656309,0.0,0.0,62.886420148,41.4019203762,178.186124632,166.513656564,10.5075,1.16496806802
 12/14  17:00:00,243.082363948,24.366656309,0.0,0.0,62.886420148,41.4019203762,187.059017463,175.386516175,10.5075,1.16500128782
 12/14  18:00:00,242.600913053,24.366656309,0.0,0.0,62.886420148,41.4019203762,197.431500993,185.758950346,10.5075,1.16505064698
 12/14  19:00:00,240.787818812,24.366656309,0.0,0.0,41.9242800987,36.8599292233,208.054319005,197.549333215,9.34,1.16498579047
 12/14  20:00:00,225.508296274,24.366656309,0.0,0.0,41.9242800987,36.8599292233,222.318699756,211.813924883,9.34,1.16477487341
 12/14  21:00:00,199.862281413,24.366656309,0.0,0.0,34.9369000822,32.3179380704,230.889157014,221.551884788,8.1725,1.16477222594
 12/14  22:00:00,142.069480027,24.366656309,0.0,0.0,13.9747600329,18.6919646116,198.493713608,192.659092255,4.67,1.16462135339
 12/14  23:00:00,88.4660928259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,122.975046774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,92.5144192322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925167769,0.0,2.335,1.16425167769
 12/15  02:00:00,84.7494764546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,83.9517722726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,83.3725726655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924655191,0.0,2.335,1.16424655191
 12/15  05:00:00,105.809846999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  06:00:00,105.549963586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,155.247613757,24.366656309,0.0,0.0,13.9747600329,18.6919646116,335.79495672,331.10495672,4.67,0.02
 12/15  08:00:00,156.775704964,24.366656309,0.0,0.0,13.9747600329,18.6919646116,301.224028724,295.389512426,4.67,1.1645162979
 12/15  09:00:00,213.554251086,24.366656309,0.0,0.0,34.9369000822,32.3179380704,266.671339976,257.3341866,8.1725,1.16465337565
 12/15  10:00:00,240.048636433,24.366656309,0.0,0.0,62.886420148,41.4019203762,232.510882845,221.983382845,10.5075,0.02
 12/15  11:00:00,231.355191296,24.366656309,0.0,0.0,62.886420148,41.4019203762,210.60307109,198.930578434,10.5075,1.16499265555
 12/15  12:00:00,262.245161913,24.366656309,0.0,0.0,62.886420148,41.4019203762,189.17690055,176.358899734,10.5075,2.31050081618
 12/15  13:00:00,244.453274223,24.366656309,0.0,0.0,62.886420148,41.4019203762,174.725668357,163.052882976,10.5075,1.16528538148
 12/15  14:00:00,241.919330878,24.366656309,0.0,0.0,62.886420148,41.4019203762,168.275787873,156.603043728,10.5075,1.16524414582
 12/15  15:00:00,237.892040314,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.08108297,153.408351769,10.5075,1.16523120145
 12/15  16:00:00,234.734378758,24.366656309,0.0,0.0,62.886420148,41.4019203762,160.757466066,149.085004434,10.5075,1.16496163146
 12/15  17:00:00,248.859328806,24.366656309,0.0,0.0,62.886420148,41.4019203762,161.01010697,149.337611169,10.5075,1.16499580048
 12/15  18:00:00,248.447409559,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.700244361,153.02769821,10.5075,1.16504615086
 12/15  19:00:00,246.624297213,24.366656309,0.0,0.0,41.9242800987,36.8599292233,169.833472018,159.328489881,9.34,1.16498213752
 12/15  20:00:00,226.345594345,24.366656309,0.0,0.0,41.9242800987,36.8599292233,175.907347488,165.402575618,9.34,1.16477186996
 12/15  21:00:00,201.829570831,24.366656309,0.0,0.0,34.9369000822,32.3179380704,178.82132494,169.484054863,8.1725,1.16477007704
 12/15  22:00:00,145.197947265,24.366656309,0.0,0.0,13.9747600329,18.6919646116,145.267037583,139.432417772,4.67,1.16461981027
 12/15  23:00:00,98.0344613803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,131.793010186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,100.352238217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568132259,0.0,1.75125,1.16443132259
 12/16  02:00:00,91.7626862972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,90.2546736265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560471467,0.0,1.75125,1.16435471467
 12/16  04:00:00,88.6203045801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,93.6731946024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,92.2426825671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556096136,0.0,1.75125,1.16431096136
 12/16  07:00:00,128.879622331,24.366656309,0.0,0.0,6.98738001645,14.1499734587,307.067012605,303.544512605,3.5025,0.02
 12/16  08:00:00,137.651443096,24.366656309,0.0,0.0,6.98738001645,14.1499734587,291.089024068,287.566524068,3.5025,0.02
 12/16  09:00:00,188.12361854,24.366656309,0.0,0.0,20.9621400493,23.2339557645,273.211443492,266.209232396,5.8375,1.16471109583
 12/16  10:00:00,207.170152675,24.366656309,0.0,0.0,41.9242800987,36.8599292233,218.178514216,207.673740693,9.34,1.16477352319
 12/16  11:00:00,234.023972086,24.366656309,0.0,0.0,62.886420148,41.4019203762,175.724543641,164.05210015,10.5075,1.16494349101
 12/16  12:00:00,264.686117285,24.366656309,0.0,0.0,62.886420148,41.4019203762,149.903508822,138.230742086,10.5075,1.16526673539
 12/16  13:00:00,250.264755589,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.879687641,114.206903349,10.5075,1.16528429176
 12/16  14:00:00,249.298265129,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.763937618,105.945966072,10.5075,2.31047154524
 12/16  15:00:00,243.057624975,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.781461914,113.108862643,10.5075,1.16509927118
 12/16  16:00:00,238.538532735,24.366656309,0.0,0.0,62.886420148,41.4019203762,143.683420275,132.010776826,10.5075,1.16514344902
 12/16  17:00:00,248.206216601,24.366656309,0.0,0.0,62.886420148,41.4019203762,157.163509326,145.490838004,10.5075,1.16517132196
 12/16  18:00:00,251.258539555,24.366656309,0.0,0.0,62.886420148,41.4019203762,165.630132197,153.957449271,10.5075,1.16518292582
 12/16  19:00:00,234.592854849,24.366656309,0.0,0.0,34.9369000822,32.3179380704,185.51218102,176.174536628,8.1725,1.1651443919
 12/16  20:00:00,190.500903009,24.366656309,0.0,0.0,20.9621400493,23.2339557645,196.11030524,189.107935396,5.8375,1.16486984359
 12/16  21:00:00,178.344229766,24.366656309,0.0,0.0,20.9621400493,23.2339557645,199.912764241,194.055264241,5.8375,0.02
 12/16  22:00:00,133.554153556,24.366656309,0.0,0.0,6.98738001645,14.1499734587,169.162990582,164.495832427,3.5025,1.16465815471
 12/16  23:00:00,92.9547725897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,126.982327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567760847,0.0,1.75125,1.16442760847
 12/17  01:00:00,97.3158226241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,89.746005151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552333692,0.0,1.75125,1.16427333692
 12/17  03:00:00,89.0942673042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,88.2064821212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,94.1463046514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551788145,0.0,1.75125,1.16426788145
 12/17  06:00:00,93.7787391675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,131.345572139,24.366656309,0.0,0.0,6.98738001645,14.1499734587,280.688075849,277.165575849,3.5025,0.02
 12/17  08:00:00,141.122747334,24.366656309,0.0,0.0,6.98738001645,14.1499734587,262.134247109,257.467350688,3.5025,1.16439642086
 12/17  09:00:00,164.728314059,24.366656309,0.0,0.0,6.98738001645,14.1499734587,237.580021113,234.057521113,3.5025,0.02
 12/17  10:00:00,138.038825325,24.366656309,0.0,0.0,6.98738001645,14.1499734587,233.614901331,228.947926727,3.5025,1.16447460407
 12/17  11:00:00,170.292947302,24.366656309,0.0,0.0,27.9495200658,27.7759469175,208.42941715,201.40441715,7.005,0.02
 12/17  12:00:00,199.485319955,24.366656309,0.0,0.0,27.9495200658,27.7759469175,194.769606629,186.599896759,7.005,1.1647098696
