Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  13:00:00,206.686868612,24.366656309,0.0,0.0,41.9242800987,36.8599292233,181.680647231,171.175842679,9.34,1.16480455226
 12/17  14:00:00,203.685104583,24.366656309,0.0,0.0,41.9242800987,36.8599292233,175.353874188,164.849003313,9.34,1.16487087535
 12/17  15:00:00,198.927824553,24.366656309,0.0,0.0,41.9242800987,36.8599292233,170.27539708,159.770527911,9.34,1.16486916843
 12/17  16:00:00,193.86814362,24.366656309,0.0,0.0,41.9242800987,36.8599292233,184.354927569,174.994927569,9.34,0.02
 12/17  17:00:00,203.589423963,24.366656309,0.0,0.0,41.9242800987,36.8599292233,205.167781729,194.662805187,9.34,1.16497654148
 12/17  18:00:00,178.201235216,24.366656309,0.0,0.0,27.9495200658,27.7759469175,242.644804767,234.474880624,7.005,1.16492414346
 12/17  19:00:00,183.697904068,24.366656309,0.0,0.0,13.9747600329,18.6919646116,256.978714403,251.144126379,4.67,1.1645880243
 12/17  20:00:00,164.386719065,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.678136487,265.84348352,4.67,1.16465296703
 12/17  21:00:00,156.017114343,24.366656309,0.0,0.0,13.9747600329,18.6919646116,286.431287275,281.741287275,4.67,0.02
 12/17  22:00:00,141.254921825,24.366656309,0.0,0.0,13.9747600329,18.6919646116,250.989073268,245.154640598,4.67,1.16443266973
 12/17  23:00:00,85.4437222687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,120.082167198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,91.6341049572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922370151,0.0,2.335,1.16422370151
 12/18  02:00:00,83.9423041414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,82.6591070171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,81.3918766641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499219399,0.0,2.335,1.164219399
 12/18  05:00:00,94.3166072468,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,19.4077101817,17.0527101817,2.335,0.02
 12/18  06:00:00,96.865422588,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,29.7849894181,27.4299894181,2.335,0.02
 12/18  07:00:00,134.258859455,24.366656309,0.0,0.0,13.9747600329,18.6919646116,432.403194758,427.713194758,4.67,0.02
 12/18  08:00:00,139.678396708,24.366656309,0.0,0.0,13.9747600329,18.6919646116,403.605015287,397.770524264,4.67,1.16449102343
 12/18  09:00:00,205.499684745,24.366656309,0.0,0.0,34.9369000822,32.3179380704,358.627724671,349.290593942,8.1725,1.16463072937
 12/18  10:00:00,230.484272766,24.366656309,0.0,0.0,62.886420148,41.4019203762,299.150380775,288.622880775,10.5075,0.02
 12/18  11:00:00,222.668469227,24.366656309,0.0,0.0,62.886420148,41.4019203762,259.430222766,247.757748967,10.5075,1.16497379876
 12/18  12:00:00,253.500613273,24.366656309,0.0,0.0,62.886420148,41.4019203762,229.748111032,216.930137516,10.5075,2.31047351673
 12/18  13:00:00,233.936698513,24.366656309,0.0,0.0,62.886420148,41.4019203762,211.768510434,200.095734253,10.5075,1.16527618066
 12/18  14:00:00,231.100726524,24.366656309,0.0,0.0,62.886420148,41.4019203762,202.430776754,190.758039068,10.5075,1.16523768609
 12/18  15:00:00,227.152039202,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.306288199,187.633560781,10.5075,1.16522741793
 12/18  16:00:00,223.80748007,24.366656309,0.0,0.0,62.886420148,41.4019203762,199.678350702,188.005890954,10.5075,1.16495974736
 12/18  17:00:00,233.55859039,24.366656309,0.0,0.0,62.886420148,41.4019203762,207.956019054,196.283522323,10.5075,1.16499673025
 12/18  18:00:00,235.271556541,24.366656309,0.0,0.0,62.886420148,41.4019203762,222.989888427,211.317338454,10.5075,1.16504997315
 12/18  19:00:00,233.343140351,24.366656309,0.0,0.0,41.9242800987,36.8599292233,247.315811538,236.810823113,9.34,1.1649884248
 12/18  20:00:00,217.093632381,24.366656309,0.0,0.0,41.9242800987,36.8599292233,256.495600641,245.990820572,9.34,1.16478006878
 12/18  21:00:00,192.238576291,24.366656309,0.0,0.0,34.9369000822,32.3179380704,263.902085419,254.564804637,8.1725,1.1647807822
 12/18  22:00:00,134.817939558,24.366656309,0.0,0.0,13.9747600329,18.6919646116,252.587536738,246.752904501,4.67,1.16463223627
 12/18  23:00:00,79.825657941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.384383447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,84.6623313693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926269981,0.0,2.335,1.16426269981
 12/19  02:00:00,78.2349872576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.0189410341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,81.4764079037,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.9788166684,7.47955786977,2.335,1.16425879866
 12/19  05:00:00,107.634426876,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.6929615896,14.3379615896,2.335,0.02
 12/19  06:00:00,111.31646651,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,24.1001116432,21.7451116432,2.335,0.02
 12/19  07:00:00,150.354775572,24.366656309,0.0,0.0,13.9747600329,18.6919646116,396.172674021,390.338451547,4.67,1.16422247348
 12/19  08:00:00,148.485210298,24.366656309,0.0,0.0,13.9747600329,18.6919646116,368.927586652,364.237586652,4.67,0.02
 12/19  09:00:00,205.339298201,24.366656309,0.0,0.0,34.9369000822,32.3179380704,341.866785075,332.529613262,8.1725,1.16467181329
 12/19  10:00:00,229.332086395,24.366656309,0.0,0.0,62.886420148,41.4019203762,306.286625778,295.759125778,10.5075,0.02
 12/19  11:00:00,219.564509793,24.366656309,0.0,0.0,62.886420148,41.4019203762,298.876598251,287.204082198,10.5075,1.16501605272
 12/19  12:00:00,250.336317712,24.366656309,0.0,0.0,62.886420148,41.4019203762,290.711867721,277.893806693,10.5075,2.31056102818
 12/19  13:00:00,230.017539038,24.366656309,0.0,0.0,62.886420148,41.4019203762,291.787346751,280.114525348,10.5075,1.1653214034
 12/19  14:00:00,226.812963342,24.366656309,0.0,0.0,62.886420148,41.4019203762,292.05529283,280.382509058,10.5075,1.16528377205
 12/19  15:00:00,222.984136124,24.366656309,0.0,0.0,62.886420148,41.4019203762,289.471496288,277.798721877,10.5075,1.16527441089
 12/19  16:00:00,219.574855686,24.366656309,0.0,0.0,62.886420148,41.4019203762,286.307644835,274.635137691,10.5075,1.16500714369
 12/19  17:00:00,229.801933699,24.366656309,0.0,0.0,62.886420148,41.4019203762,287.743175075,276.070629956,10.5075,1.16504511859
 12/19  18:00:00,233.206226571,24.366656309,0.0,0.0,62.886420148,41.4019203762,297.877168263,286.204569008,10.5075,1.1650992541
 12/19  19:00:00,232.549373911,24.366656309,0.0,0.0,41.9242800987,36.8599292233,308.980048802,298.475008046,9.34,1.16504075513
 12/19  20:00:00,209.613715225,24.366656309,0.0,0.0,41.9242800987,36.8599292233,323.543614439,313.038783625,9.34,1.16483081352
 12/19  21:00:00,185.059961365,24.366656309,0.0,0.0,34.9369000822,32.3179380704,335.247440167,325.910107845,8.1725,1.16483232193
 12/19  22:00:00,129.667443908,24.366656309,0.0,0.0,13.9747600329,18.6919646116,311.720632822,305.885948524,4.67,1.16468429769
 12/19  23:00:00,79.1454534359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,115.09405571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,90.9340197657,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,24.2070970351,20.707850418,2.335,1.16424661701
 12/20  02:00:00,84.6992383765,7.3542618298,0.0,0.0,3.49369000822,9.08398230582,23.2627099473,20.9077099473,2.335,0.02
 12/20  03:00:00,88.3564913752,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,35.2400223433,32.8850223433,2.335,0.02
 12/20  04:00:00,90.3041025967,13.1950276356,0.0,0.0,3.49369000822,9.08398230582,47.6232529668,44.1239758576,2.335,1.16427710912
 12/20  05:00:00,94.7401562921,10.9970387021,0.0,0.0,3.49369000822,9.08398230582,36.08945959,33.73445959,2.335,0.02
 12/20  06:00:00,98.2136584985,15.1063297125,0.0,0.0,3.49369000822,9.08398230582,48.9792432218,46.6242432218,2.335,0.02
 12/20  07:00:00,133.273932535,24.366656309,0.0,0.0,13.9747600329,18.6919646116,510.554079294,504.719804211,4.67,1.16427508321
 12/20  08:00:00,138.818140099,24.366656309,0.0,0.0,13.9747600329,18.6919646116,471.754038375,467.064038375,4.67,0.02
 12/20  09:00:00,204.987563089,24.366656309,0.0,0.0,34.9369000822,32.3179380704,423.365593778,414.028513248,8.1725,1.16458053024
 12/20  10:00:00,228.974680524,24.366656309,0.0,0.0,62.886420148,41.4019203762,367.378048849,356.850548849,10.5075,0.02
 12/20  11:00:00,219.151765083,24.366656309,0.0,0.0,62.886420148,41.4019203762,340.670070706,328.997499079,10.5075,1.16507162748
 12/20  12:00:00,250.156482973,24.366656309,0.0,0.0,62.886420148,41.4019203762,320.818450275,308.000275342,10.5075,2.31067493288
 12/20  13:00:00,229.904721086,24.366656309,0.0,0.0,62.886420148,41.4019203762,310.484235939,298.811356136,10.5075,1.16537980342
 12/20  14:00:00,226.437579299,24.366656309,0.0,0.0,62.886420148,41.4019203762,297.927601186,286.254758171,10.5075,1.16534301535
 12/20  15:00:00,222.642000464,24.366656309,0.0,0.0,62.886420148,41.4019203762,291.577849098,279.905269762,10.5075,1.16507933619
 12/20  16:00:00,219.21508779,24.366656309,0.0,0.0,62.886420148,41.4019203762,298.427256651,286.754688571,10.5075,1.16506808079
 12/20  17:00:00,229.400115354,24.366656309,0.0,0.0,62.886420148,41.4019203762,317.070346011,305.397739138,10.5075,1.1651068725
 12/20  18:00:00,232.798140971,24.366656309,0.0,0.0,62.886420148,41.4019203762,350.041110829,338.368448974,10.5075,1.16516185499
 12/20  19:00:00,232.381736532,24.366656309,0.0,0.0,41.9242800987,36.8599292233,374.412441266,363.907339438,9.34,1.16510182813
 12/20  20:00:00,216.198216275,24.366656309,0.0,0.0,41.9242800987,36.8599292233,405.723023794,395.218129062,9.34,1.16489473257
 12/20  21:00:00,191.193830633,24.366656309,0.0,0.0,34.9369000822,32.3179380704,421.193875998,411.856479038,8.1725,1.16489696038
 12/20  22:00:00,134.435526975,24.366656309,0.0,0.0,13.9747600329,18.6919646116,395.933583202,390.0989793,4.67,1.16460390168
 12/20  23:00:00,78.9714232038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,122.427464333,7.41467665918,0.0,0.0,3.49369000822,9.08398230582,29.6764816084,26.1771666239,2.335,1.16431498451
 12/21  01:00:00,92.8214727578,9.06228316544,0.0,0.0,3.49369000822,9.08398230582,32.4496890085,30.0946890085,2.335,0.02
 12/21  02:00:00,91.6026846754,14.312733874,0.0,0.0,3.49369000822,9.08398230582,62.2741843797,59.9191843797,2.335,0.02
 12/21  03:00:00,91.8545706377,14.4339275061,0.0,0.0,3.49369000822,9.08398230582,65.3478004365,62.9928004365,2.335,0.02
 12/21  04:00:00,88.7698175765,11.3687839682,0.0,0.0,3.49369000822,9.08398230582,53.8813433519,50.3820757736,2.335,1.1642675783
 12/21  05:00:00,98.2867001731,14.4808344256,0.0,0.0,3.49369000822,9.08398230582,75.2444919806,72.8894919806,2.335,0.02
 12/21  06:00:00,97.9904166818,14.4339275061,0.0,0.0,3.49369000822,9.08398230582,72.817158042,70.462158042,2.335,0.02
 12/21  07:00:00,133.519456283,24.366656309,0.0,0.0,13.9747600329,18.6919646116,520.504230703,514.669958076,4.67,1.16427262628
 12/21  08:00:00,139.008520827,24.366656309,0.0,0.0,13.9747600329,18.6919646116,481.069613457,476.379613457,4.67,0.02
 12/21  09:00:00,205.12681275,24.366656309,0.0,0.0,34.9369000822,32.3179380704,441.551759123,432.214611285,8.1725,1.16464783759
 12/21  10:00:00,229.39347502,24.366656309,0.0,0.0,62.886420148,41.4019203762,403.313250743,391.640990001,10.5075,1.16476074253
 12/21  11:00:00,219.579581251,24.366656309,0.0,0.0,62.886420148,41.4019203762,383.115798048,372.165057703,10.5075,0.443240344959
 12/21  12:00:00,250.373166831,24.366656309,0.0,0.0,62.886420148,41.4019203762,367.128393139,354.733746852,10.5075,1.88714628694
 12/21  13:00:00,230.31934346,24.366656309,0.0,0.0,62.886420148,41.4019203762,362.064215899,350.391264314,10.5075,1.16545158562
 12/21  14:00:00,227.048282804,24.366656309,0.0,0.0,62.886420148,41.4019203762,350.893969311,339.221053692,10.5075,1.16541561835
 12/21  15:00:00,223.209311483,24.366656309,0.0,0.0,62.886420148,41.4019203762,338.663738401,326.991085854,10.5075,1.16515254707
 12/21  16:00:00,219.817605661,24.366656309,0.0,0.0,62.886420148,41.4019203762,343.096889592,331.42424742,10.5075,1.16514217238
 12/21  17:00:00,229.973518543,24.366656309,0.0,0.0,62.886420148,41.4019203762,361.628079844,348.810421787,10.5075,2.31015805639
 12/21  18:00:00,233.269907663,24.366656309,0.0,0.0,62.886420148,41.4019203762,390.048987946,378.376443383,10.5075,1.16504456372
 12/21  19:00:00,232.571663276,24.366656309,0.0,0.0,41.9242800987,36.8599292233,392.361164687,381.85624034,9.34,1.16492434742
 12/21  20:00:00,216.373749815,24.366656309,0.0,0.0,41.9242800987,36.8599292233,381.442297509,372.082297509,9.34,0.02
 12/21  21:00:00,191.565463442,24.366656309,0.0,0.0,34.9369000822,32.3179380704,386.733270846,377.395982171,8.1725,1.16478867546
 12/21  22:00:00,134.652238477,24.366656309,0.0,0.0,13.9747600329,18.6919646116,363.559063562,357.724380913,4.67,1.1646826484
 12/21  23:00:00,79.2558366251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,122.528364605,7.47509148856,0.0,0.0,3.49369000822,9.08398230582,30.1177430315,26.618433784,2.335,1.16430924746
 12/22  01:00:00,94.1333668304,10.5400079401,0.0,0.0,3.49369000822,9.08398230582,40.2926517713,37.9376517713,2.335,0.02
 12/22  02:00:00,92.2554641152,15.1063297125,0.0,0.0,3.49369000822,9.08398230582,59.5128675021,57.1578675021,2.335,0.02
 12/22  03:00:00,91.5120956005,14.4808344256,0.0,0.0,3.49369000822,9.08398230582,80.5221417893,77.0228440966,2.335,1.16429769262
 12/22  04:00:00,87.8373815651,10.6963817618,0.0,0.0,3.49369000822,9.08398230582,57.7392480189,55.3842480189,2.335,0.02
 12/22  05:00:00,115.428978063,16.1348899827,0.0,0.0,3.49369000822,9.08398230582,79.5232475641,77.1682475641,2.335,0.02
 12/22  06:00:00,114.726364875,15.5093946958,0.0,0.0,3.49369000822,9.08398230582,107.825306552,105.470306552,2.335,0.02
 12/22  07:00:00,149.844671314,24.366656309,0.0,0.0,13.9747600329,18.6919646116,610.120697829,604.286424115,4.67,1.16427371393
 12/22  08:00:00,148.017275923,24.366656309,0.0,0.0,13.9747600329,18.6919646116,584.407885534,579.717885534,4.67,0.02
 12/22  09:00:00,205.091994929,24.366656309,0.0,0.0,34.9369000822,32.3179380704,536.995519767,527.658437302,8.1725,1.16458246484
 12/22  10:00:00,228.987160933,24.366656309,0.0,0.0,62.886420148,41.4019203762,468.374869855,456.702527626,10.5075,1.1648422285
 12/22  11:00:00,219.355215428,24.366656309,0.0,0.0,62.886420148,41.4019203762,412.433498157,400.761041506,10.5075,1.1649566502
 12/22  12:00:00,250.325633318,24.366656309,0.0,0.0,62.886420148,41.4019203762,375.941485175,364.268812651,10.5075,1.16517252384
 12/22  13:00:00,230.28020965,24.366656309,0.0,0.0,62.886420148,41.4019203762,358.000476892,346.32743995,10.5075,1.16553694237
 12/22  14:00:00,227.063488143,24.366656309,0.0,0.0,62.886420148,41.4019203762,345.127727204,333.45472553,10.5075,1.16550167471
 12/22  15:00:00,223.200461253,24.366656309,0.0,0.0,62.886420148,41.4019203762,339.262318761,326.444496046,10.5075,2.31032271522
 12/22  16:00:00,219.820078173,24.366656309,0.0,0.0,62.886420148,41.4019203762,332.208869579,320.536356758,10.5075,1.16501282093
 12/22  17:00:00,230.016791408,24.366656309,0.0,0.0,62.886420148,41.4019203762,344.6784416,333.005875952,10.5075,1.16506564758
 12/22  18:00:00,233.347269166,24.366656309,0.0,0.0,62.886420148,41.4019203762,362.703426367,351.030791618,10.5075,1.16513474928
 12/22  19:00:00,232.642811242,24.366656309,0.0,0.0,41.9242800987,36.8599292233,377.199803074,366.694788019,9.34,1.16501505472
 12/22  20:00:00,209.879668062,24.366656309,0.0,0.0,41.9242800987,36.8599292233,398.591296639,389.231296639,9.34,0.02
 12/22  21:00:00,185.298171766,24.366656309,0.0,0.0,34.9369000822,32.3179380704,416.200536724,406.863156834,8.1725,1.16487989024
 12/22  22:00:00,129.811153845,24.366656309,0.0,0.0,13.9747600329,18.6919646116,393.615108983,387.780480305,4.67,1.16462867851
 12/22  23:00:00,79.0333983818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,123.74603778,8.74953552202,0.0,0.0,3.49369000822,9.08398230582,34.8774038959,31.3780871862,2.335,1.16431670974
 12/23  01:00:00,95.5930043985,14.4808344256,0.0,0.0,3.49369000822,6.81298672936,68.398307145,66.627057145,1.75125,0.02
 12/23  02:00:00,89.5680071687,14.4339275061,0.0,0.0,3.49369000822,6.81298672936,78.6330425389,75.7173886266,1.75125,1.16440391227
 12/23  03:00:00,86.442874005,11.3687839682,0.0,0.0,3.49369000822,6.81298672936,66.3080287331,64.5367787331,1.75125,0.02
 12/23  04:00:00,90.4315253187,15.5885147166,0.0,0.0,3.49369000822,6.81298672936,104.332472782,102.561222782,1.75125,0.02
 12/23  05:00:00,97.1525540339,15.5416077971,0.0,0.0,3.49369000822,6.81298672936,102.735212575,99.8196501312,1.75125,1.16431244364
 12/23  06:00:00,94.1356276556,12.9511843839,0.0,0.0,3.49369000822,6.81298672936,86.1026058675,84.3313558675,1.75125,0.02
 12/23  07:00:00,118.910188107,24.366656309,0.0,0.0,6.98738001645,14.1499734587,591.233646018,587.711146018,3.5025,0.02
 12/23  08:00:00,128.166462382,24.366656309,0.0,0.0,6.98738001645,14.1499734587,551.800227585,547.133191199,3.5025,1.16453638582
 12/23  09:00:00,177.612833283,24.366656309,0.0,0.0,20.9621400493,23.2339557645,505.505512071,499.648012071,5.8375,0.02
 12/23  10:00:00,194.714755951,24.366656309,0.0,0.0,41.9242800987,36.8599292233,449.449788205,438.945019987,9.34,1.16476821808
 12/23  11:00:00,219.551754914,24.366656309,0.0,0.0,62.886420148,41.4019203762,407.062276851,395.389729497,10.5075,1.16504735412
 12/23  12:00:00,250.395015276,24.366656309,0.0,0.0,62.886420148,41.4019203762,371.858201283,360.185370814,10.5075,1.1653304692
 12/23  13:00:00,230.41942696,24.366656309,0.0,0.0,62.886420148,41.4019203762,349.589745324,336.771622139,10.5075,2.31062318526
 12/23  14:00:00,227.214117665,24.366656309,0.0,0.0,62.886420148,41.4019203762,336.059913128,324.387138711,10.5075,1.16527441777
 12/23  15:00:00,223.356065865,24.366656309,0.0,0.0,62.886420148,41.4019203762,329.407470012,317.734762887,10.5075,1.16520712471
 12/23  16:00:00,219.948983657,24.366656309,0.0,0.0,62.886420148,41.4019203762,325.06310904,313.390595127,10.5075,1.1650139128
 12/23  17:00:00,230.137907087,24.366656309,0.0,0.0,62.886420148,41.4019203762,321.244832036,309.572275823,10.5075,1.16505621327
 12/23  18:00:00,233.5194271,24.366656309,0.0,0.0,62.886420148,41.4019203762,323.987968246,312.315385896,10.5075,1.16508235025
 12/23  19:00:00,219.019413283,24.366656309,0.0,0.0,34.9369000822,32.3179380704,349.722222015,340.384655982,8.1725,1.16506603269
 12/23  20:00:00,173.522258887,24.366656309,0.0,0.0,20.9621400493,23.2339557645,365.856120047,358.853759473,5.8375,1.16486057354
 12/23  21:00:00,163.323652477,24.366656309,0.0,0.0,20.9621400493,23.2339557645,369.009589998,362.007369171,5.8375,1.16472082708
 12/23  22:00:00,120.532908946,24.366656309,0.0,0.0,6.98738001645,14.1499734587,338.941503178,335.419003178,3.5025,0.02
 12/23  23:00:00,77.2752778731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578712617,0.0,1.75125,1.16453712617
 12/23  24:00:00,112.974255984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,89.3050423189,7.47509148856,0.0,0.0,3.49369000822,6.81298672936,21.7773796173,18.861862127,1.75125,1.16426749029
 12/24  02:00:00,83.1925380207,7.47509148856,0.0,0.0,3.49369000822,6.81298672936,22.4266356139,20.6553856139,1.75125,0.02
 12/24  03:00:00,87.4379434041,11.8381325197,0.0,0.0,3.49369000822,6.81298672936,32.1026006763,30.3313506763,1.75125,0.02
 12/24  04:00:00,90.1060401638,14.4573809659,0.0,0.0,3.49369000822,6.81298672936,47.0557901305,44.140216864,1.75125,1.16432326646
 12/24  05:00:00,93.0700544791,10.7432886813,0.0,0.0,3.49369000822,6.81298672936,34.6546409888,32.8833909888,1.75125,0.02
 12/24  06:00:00,96.2381788888,14.4339275061,0.0,0.0,3.49369000822,6.81298672936,48.9883764348,47.2171264348,1.75125,0.02
 12/24  07:00:00,119.716893276,24.366656309,0.0,0.0,6.98738001645,14.1499734587,492.591471416,487.924665523,3.5025,1.16430589298
 12/24  08:00:00,129.070793304,24.366656309,0.0,0.0,6.98738001645,14.1499734587,449.555520946,446.033020946,3.5025,0.02
 12/24  09:00:00,151.723533268,24.366656309,0.0,0.0,6.98738001645,14.1499734587,391.826968625,387.160059142,3.5025,1.16440948335
 12/24  10:00:00,125.654968383,24.366656309,0.0,0.0,6.98738001645,14.1499734587,369.589450556,366.066950556,3.5025,0.02
 12/24  11:00:00,161.772437481,24.366656309,0.0,0.0,27.9495200658,27.7759469175,332.589319531,324.419578873,7.005,1.16474065757
 12/24  12:00:00,194.030126275,24.366656309,0.0,0.0,27.9495200658,27.7759469175,309.719953885,301.550215293,7.005,1.16473859125
 12/24  13:00:00,203.533174981,24.366656309,0.0,0.0,41.9242800987,36.8599292233,277.965751831,268.605751831,9.34,0.02
 12/24  14:00:00,202.026557037,24.366656309,0.0,0.0,41.9242800987,36.8599292233,271.675002752,261.170102084,9.34,1.16490066712
 12/24  15:00:00,197.942215442,24.366656309,0.0,0.0,41.9242800987,36.8599292233,268.999613074,258.494692245,9.34,1.16492082912
 12/24  16:00:00,193.83764613,24.366656309,0.0,0.0,41.9242800987,36.8599292233,274.529728261,264.024940851,9.34,1.16478740995
 12/24  17:00:00,202.663565424,24.366656309,0.0,0.0,41.9242800987,36.8599292233,285.758075658,275.253175794,9.34,1.16489986382
 12/24  18:00:00,175.904702594,24.366656309,0.0,0.0,27.9495200658,27.7759469175,341.766606202,333.59671638,7.005,1.16488982173
 12/24  19:00:00,180.513601475,24.366656309,0.0,0.0,13.9747600329,18.6919646116,371.452791741,366.762791741,4.67,0.02
 12/24  20:00:00,159.30725869,24.366656309,0.0,0.0,13.9747600329,18.6919646116,392.493760901,386.658978648,4.67,1.16478225347
 12/24  21:00:00,149.361246204,24.366656309,0.0,0.0,13.9747600329,18.6919646116,407.162566389,401.327939387,4.67,1.16462700217
 12/24  22:00:00,134.820857949,24.366656309,0.0,0.0,13.9747600329,18.6919646116,368.271973237,363.581973237,4.67,0.02
 12/24  23:00:00,77.60750878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559662359,0.0,1.75125,1.16434662359
 12/24  24:00:00,113.449937763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,89.0265336804,7.23343217105,0.0,0.0,3.49369000822,6.81298672936,20.7616220476,18.9903720476,1.75125,0.02
 12/25  02:00:00,83.2991302569,7.55564459439,0.0,0.0,3.49369000822,6.81298672936,23.3792660149,20.4638908799,1.75125,1.16412513499
 12/25  03:00:00,86.7024217838,11.2126372328,0.0,0.0,3.49369000822,6.81298672936,33.538636716,31.767386716,1.75125,0.02
 12/25  04:00:00,90.3146332419,14.829126232,0.0,0.0,3.49369000822,6.81298672936,54.7887788621,53.0175288621,1.75125,0.02
 12/25  05:00:00,93.5772336548,11.489613627,0.0,0.0,3.49369000822,6.81298672936,46.8258800313,43.9103161292,1.75125,1.16431390213
 12/25  06:00:00,95.213015348,13.8084322193,0.0,0.0,3.49369000822,6.81298672936,68.1212360507,66.3499860507,1.75125,0.02
 12/25  07:00:00,119.488832883,24.366656309,0.0,0.0,6.98738001645,14.1499734587,552.748621792,549.226121792,3.5025,0.02
 12/25  08:00:00,128.495456044,24.366656309,0.0,0.0,6.98738001645,14.1499734587,522.943569456,518.276699342,3.5025,1.16437011473
 12/25  09:00:00,150.308205509,24.366656309,0.0,0.0,6.98738001645,14.1499734587,459.843509695,456.321009695,3.5025,0.02
 12/25  10:00:00,122.817198905,24.366656309,0.0,0.0,6.98738001645,14.1499734587,430.034340004,425.367386648,3.5025,1.16445335555
 12/25  11:00:00,157.819082142,24.366656309,0.0,0.0,27.9495200658,27.7759469175,379.569557037,372.544557037,7.005,0.02
 12/25  12:00:00,189.720826859,24.366656309,0.0,0.0,27.9495200658,27.7759469175,352.741776462,344.571900556,7.005,1.16487590687
 12/25  13:00:00,199.630588538,24.366656309,0.0,0.0,41.9242800987,36.8599292233,305.676956057,295.172157364,9.34,1.16479869347
 12/25  14:00:00,198.942345381,24.366656309,0.0,0.0,41.9242800987,36.8599292233,279.962195632,269.457323638,9.34,1.1648719943
 12/25  15:00:00,196.349919565,24.366656309,0.0,0.0,41.9242800987,36.8599292233,265.224246777,254.71937019,9.34,1.16487658676
 12/25  16:00:00,193.884059332,24.366656309,0.0,0.0,41.9242800987,36.8599292233,263.696111684,254.336111684,9.34,0.02
 12/25  17:00:00,203.191077476,24.366656309,0.0,0.0,41.9242800987,36.8599292233,285.212740002,274.707748736,9.34,1.16499126615
 12/25  18:00:00,176.104082475,24.366656309,0.0,0.0,27.9495200658,27.7759469175,355.938354856,347.768539494,7.005,1.16481536233
 12/25  19:00:00,180.170808569,24.366656309,0.0,0.0,13.9747600329,18.6919646116,376.529366617,370.694754417,4.67,1.16461220004
 12/25  20:00:00,159.827326094,24.366656309,0.0,0.0,13.9747600329,18.6919646116,390.530075549,384.69539202,4.67,1.16468352916
 12/25  21:00:00,149.646370903,24.366656309,0.0,0.0,13.9747600329,18.6919646116,404.104661278,399.414661278,4.67,0.02
 12/25  22:00:00,134.84713203,24.366656309,0.0,0.0,13.9747600329,18.6919646116,365.671464765,359.836998332,4.67,1.16446643276
 12/25  23:00:00,78.0421790789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,113.792811846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,87.9684435902,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,12.9343807021,9.43512206548,2.335,1.16425863657
 12/26  02:00:00,89.2385719593,10.8501482566,0.0,0.0,3.49369000822,9.08398230582,28.0359351203,25.6809351203,2.335,0.02
 12/26  03:00:00,86.2438973226,7.59592114731,0.0,0.0,3.49369000822,9.08398230582,23.2952493596,20.9402493596,2.335,0.02
 12/26  04:00:00,89.5080662024,11.2126372328,0.0,0.0,3.49369000822,9.08398230582,33.0549993362,29.5557199849,2.335,1.16427935133
 12/26  05:00:00,114.613349704,14.1919042153,0.0,0.0,3.49369000822,9.08398230582,49.1721802669,46.8171802669,2.335,0.02
 12/26  06:00:00,111.468239068,11.0204921618,0.0,0.0,3.49369000822,9.08398230582,36.8925715408,34.5375715408,2.335,0.02
 12/26  07:00:00,150.322717248,24.366656309,0.0,0.0,13.9747600329,18.6919646116,475.944446064,470.110224063,4.67,1.16422200037
 12/26  08:00:00,152.178091956,24.366656309,0.0,0.0,13.9747600329,18.6919646116,435.222240277,430.532240277,4.67,0.02
 12/26  09:00:00,205.538328515,24.366656309,0.0,0.0,34.9369000822,32.3179380704,395.29769659,385.960517546,8.1725,1.16467904442
 12/26  10:00:00,229.724239779,24.366656309,0.0,0.0,62.886420148,41.4019203762,346.212958845,335.685458845,10.5075,0.02
 12/26  11:00:00,220.825413237,24.366656309,0.0,0.0,62.886420148,41.4019203762,317.747667207,306.075135786,10.5075,1.16503142094
 12/26  12:00:00,253.533454206,24.366656309,0.0,0.0,62.886420148,41.4019203762,289.415933186,276.597819483,10.5075,2.31061370361
 12/26  13:00:00,235.622783123,24.366656309,0.0,0.0,62.886420148,41.4019203762,261.669002157,249.996144792,10.5075,1.16535736552
 12/26  14:00:00,233.906453999,24.366656309,0.0,0.0,62.886420148,41.4019203762,243.929904661,232.257079042,10.5075,1.16532561854
 12/26  15:00:00,230.91626026,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.632201008,224.959635603,10.5075,1.16506540529
 12/26  16:00:00,227.29841754,24.366656309,0.0,0.0,62.886420148,41.4019203762,236.521291154,224.848732138,10.5075,1.16505901552
 12/26  17:00:00,236.583382413,24.366656309,0.0,0.0,62.886420148,41.4019203762,253.960404498,242.287801451,10.5075,1.16510304652
 12/26  18:00:00,238.698422495,24.366656309,0.0,0.0,62.886420148,41.4019203762,272.818885468,261.146222113,10.5075,1.16516335503
 12/26  19:00:00,236.160761491,24.366656309,0.0,0.0,41.9242800987,36.8599292233,287.257888401,276.752778581,9.34,1.16510981976
 12/26  20:00:00,213.013410563,24.366656309,0.0,0.0,41.9242800987,36.8599292233,297.799674733,287.29477038,9.34,1.16490435229
 12/26  21:00:00,187.853603666,24.366656309,0.0,0.0,34.9369000822,32.3179380704,302.139795864,292.802384706,8.1725,1.16491115838
 12/26  22:00:00,132.323268115,24.366656309,0.0,0.0,13.9747600329,18.6919646116,272.681300313,266.846679648,4.67,1.1646206654
 12/26  23:00:00,83.6960455271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,119.385289018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933286798,0.0,2.335,1.16433286798
 12/27  01:00:00,88.7726148812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,81.9249182538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,81.4217965877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,84.7047398941,3.61671608552,0.0,0.0,3.49369000822,9.08398230582,10.7099290718,7.21066974447,2.335,1.16425932731
 12/27  05:00:00,95.3871933001,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,16.1616105337,13.8066105337,2.335,0.02
 12/27  06:00:00,95.3286984663,7.23343217105,0.0,0.0,3.49369000822,9.08398230582,17.128715118,14.773715118,2.335,0.02
 12/27  07:00:00,137.014308814,24.366656309,0.0,0.0,13.9747600329,18.6919646116,397.66294995,391.828724965,4.67,1.16422498488
 12/27  08:00:00,147.480362017,24.366656309,0.0,0.0,13.9747600329,18.6919646116,366.536654562,361.846654562,4.67,0.02
 12/27  09:00:00,209.68153158,24.366656309,0.0,0.0,34.9369000822,32.3179380704,330.392344159,321.055169628,8.1725,1.16467453065
 12/27  10:00:00,235.84416817,24.366656309,0.0,0.0,62.886420148,41.4019203762,285.279982548,273.607689862,10.5075,1.16479268612
 12/27  11:00:00,227.056518445,24.366656309,0.0,0.0,62.886420148,41.4019203762,264.188851669,252.516439911,10.5075,1.16491175729
 12/27  12:00:00,258.279251272,24.366656309,0.0,0.0,62.886420148,41.4019203762,238.476345712,226.803427168,10.5075,1.16541854485
 12/27  13:00:00,240.023191432,24.366656309,0.0,0.0,62.886420148,41.4019203762,223.849383892,212.176380502,10.5075,1.16550339011
 12/27  14:00:00,237.734922495,24.366656309,0.0,0.0,62.886420148,41.4019203762,214.157360799,202.484388483,10.5075,1.16547231669
 12/27  15:00:00,234.129423681,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.91212633,203.094353243,10.5075,2.31027308701
 12/27  16:00:00,231.047728365,24.366656309,0.0,0.0,62.886420148,41.4019203762,212.916555731,201.244062457,10.5075,1.16499327426
 12/27  17:00:00,241.751466556,24.366656309,0.0,0.0,62.886420148,41.4019203762,215.912893613,204.240343181,10.5075,1.16505043164
 12/27  18:00:00,245.674329037,24.366656309,0.0,0.0,62.886420148,41.4019203762,216.621418063,204.948794099,10.5075,1.16512396354
 12/27  19:00:00,244.479158615,24.366656309,0.0,0.0,41.9242800987,36.8599292233,216.243265315,205.738257675,9.34,1.16500764044
 12/27  20:00:00,230.910623394,24.366656309,0.0,0.0,41.9242800987,36.8599292233,218.225598483,208.865598483,9.34,0.02
 12/27  21:00:00,205.531032448,24.366656309,0.0,0.0,34.9369000822,32.3179380704,218.712572961,209.375197502,8.1725,1.16487545951
 12/27  22:00:00,147.78955101,24.366656309,0.0,0.0,13.9747600329,18.6919646116,178.366001206,172.531374655,4.67,1.16462655135
 12/27  23:00:00,96.2202910326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,130.629694917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931569662,0.0,2.335,1.16431569662
 12/28  01:00:00,101.853309779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,94.3802271975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,93.7579236801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928872858,0.0,2.335,1.16428872858
 12/28  04:00:00,93.205385198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,99.3667129467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,98.624276945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924057201,0.0,2.335,1.16424057201
 12/28  07:00:00,146.840809652,24.366656309,0.0,0.0,13.9747600329,18.6919646116,258.002246569,253.312246569,4.67,0.02
 12/28  08:00:00,160.097724003,24.366656309,0.0,0.0,13.9747600329,18.6919646116,241.0234755,236.3334755,4.67,0.02
 12/28  09:00:00,222.100793434,24.366656309,0.0,0.0,34.9369000822,32.3179380704,210.813275045,201.476093274,8.1725,1.16468177032
 12/28  10:00:00,249.058876229,24.366656309,0.0,0.0,62.886420148,41.4019203762,182.171368283,170.499011326,10.5075,1.16485695788
 12/28  11:00:00,241.421717588,24.366656309,0.0,0.0,62.886420148,41.4019203762,166.10949265,154.436925394,10.5075,1.1650672566
 12/28  12:00:00,270.034590806,24.366656309,0.0,0.0,62.886420148,41.4019203762,150.275994482,138.60320499,10.5075,1.16528949243
 12/28  13:00:00,253.911987408,24.366656309,0.0,0.0,62.886420148,41.4019203762,139.448163788,127.77530882,10.5075,1.16535496725
 12/28  14:00:00,253.318516597,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.450971319,120.632829902,10.5075,2.31064141642
 12/28  15:00:00,249.341069458,24.366656309,0.0,0.0,62.886420148,41.4019203762,129.266119051,117.593398713,10.5075,1.16522033831
 12/28  16:00:00,246.03099508,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.292838728,112.620184902,10.5075,1.16515382684
 12/28  17:00:00,256.320784092,24.366656309,0.0,0.0,62.886420148,41.4019203762,124.595469666,112.922998755,10.5075,1.16497091144
 12/28  18:00:00,258.833762495,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.493006265,121.820465143,10.5075,1.16504112261
 12/28  19:00:00,256.356841544,24.366656309,0.0,0.0,41.9242800987,36.8599292233,141.369991669,130.865045662,9.34,1.1649460077
 12/28  20:00:00,242.921576057,24.366656309,0.0,0.0,41.9242800987,36.8599292233,147.8682199,137.363350603,9.34,1.16486929649
 12/28  21:00:00,215.889366754,24.366656309,0.0,0.0,34.9369000822,32.3179380704,150.491829903,142.299329903,8.1725,0.02
 12/28  22:00:00,155.130283558,24.366656309,0.0,0.0,13.9747600329,18.6919646116,123.892673671,118.058028574,4.67,1.16464509747
 12/28  23:00:00,102.630467218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940071874,0.0,2.335,1.16440071874
 12/28  24:00:00,135.641487119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,106.997000127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,98.4933238301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992359085,0.0,2.335,1.1642359085
 12/29  03:00:00,96.8440561943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,95.963989624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,118.550739343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,119.526229371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926843399,0.0,2.335,1.16426843399
 12/29  07:00:00,168.731922286,24.366656309,0.0,0.0,13.9747600329,18.6919646116,216.460285123,211.770285123,4.67,0.02
 12/29  08:00:00,176.442461954,24.366656309,0.0,0.0,13.9747600329,18.6919646116,204.245364378,199.555364378,4.67,0.02
 12/29  09:00:00,228.405121201,24.366656309,0.0,0.0,34.9369000822,32.3179380704,183.702026186,174.364824688,8.1725,1.16470149805
 12/29  10:00:00,255.455023636,24.366656309,0.0,0.0,62.886420148,41.4019203762,159.059953316,147.387706905,10.5075,1.1647464113
 12/29  11:00:00,248.623806721,24.366656309,0.0,0.0,62.886420148,41.4019203762,145.056650051,133.384136029,10.5075,1.16501402179
 12/29  12:00:00,274.798950226,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.759969042,125.087297025,10.5075,1.16517201667
 12/29  13:00:00,257.366826794,24.366656309,0.0,0.0,62.886420148,41.4019203762,136.822155052,125.149130969,10.5075,1.16552408289
 12/29  14:00:00,255.283439479,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.712803258,121.894321589,10.5075,2.31098166826
 12/29  15:00:00,251.926720946,24.366656309,0.0,0.0,62.886420148,41.4019203762,126.258509206,114.585875307,10.5075,1.16513389926
 12/29  16:00:00,249.980399004,24.366656309,0.0,0.0,62.886420148,41.4019203762,118.390603173,106.718014535,10.5075,1.16508863864
 12/29  17:00:00,258.585634411,24.366656309,0.0,0.0,62.886420148,41.4019203762,125.367914271,113.695271019,10.5075,1.16514325231
 12/29  18:00:00,260.687809415,24.366656309,0.0,0.0,62.886420148,41.4019203762,132.723894922,121.051180701,10.5075,1.16521422105
 12/29  19:00:00,257.477378511,24.366656309,0.0,0.0,41.9242800987,36.8599292233,138.253500037,127.748380562,9.34,1.16511947535
 12/29  20:00:00,237.614194944,24.366656309,0.0,0.0,41.9242800987,36.8599292233,144.506622465,134.001770986,9.34,1.1648514784
 12/29  21:00:00,210.66291734,24.366656309,0.0,0.0,34.9369000822,32.3179380704,154.183138753,144.845786404,8.1725,1.16485234929
 12/29  22:00:00,150.417402952,24.366656309,0.0,0.0,13.9747600329,18.6919646116,123.935074438,119.245074438,4.67,0.02
 12/29  23:00:00,101.986493393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946993158,0.0,2.335,1.16446993158
 12/29  24:00:00,134.749349842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,102.917630974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559429836,0.0,1.75125,1.16434429836
 12/30  02:00:00,94.1059076262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,92.1059148148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,90.106609179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552243787,0.0,1.75125,1.16427243787
 12/30  05:00:00,95.504920787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,94.5110193098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,130.707300795,24.366656309,0.0,0.0,6.98738001645,14.1499734587,283.41204714,278.745247651,3.5025,1.16429948846
 12/30  08:00:00,143.539685217,24.366656309,0.0,0.0,6.98738001645,14.1499734587,264.566806079,261.044306079,3.5025,0.02
 12/30  09:00:00,192.185585097,24.366656309,0.0,0.0,20.9621400493,23.2339557645,235.527295098,228.525192062,5.8375,1.16460303634
 12/30  10:00:00,212.75327898,24.366656309,0.0,0.0,41.9242800987,36.8599292233,206.290323861,195.785635993,9.34,1.16468786722
 12/30  11:00:00,238.66710348,24.366656309,0.0,0.0,62.886420148,41.4019203762,179.973284825,168.300850514,10.5075,1.16493431073
 12/30  12:00:00,268.524444414,24.366656309,0.0,0.0,62.886420148,41.4019203762,155.841123668,144.16830014,10.5075,1.16532352843
 12/30  13:00:00,250.584737318,24.366656309,0.0,0.0,62.886420148,41.4019203762,147.246058939,135.573184781,10.5075,1.16537415762
 12/30  14:00:00,247.282216078,24.366656309,0.0,0.0,62.886420148,41.4019203762,144.449162752,132.776301765,10.5075,1.16536098744
 12/30  15:00:00,243.780342999,24.366656309,0.0,0.0,62.886420148,41.4019203762,133.64475327,121.972162703,10.5075,1.16509056744
 12/30  16:00:00,240.576130847,24.366656309,0.0,0.0,62.886420148,41.4019203762,134.751072879,123.078413658,10.5075,1.16515922126
 12/30  17:00:00,249.299149426,24.366656309,0.0,0.0,62.886420148,41.4019203762,148.077130372,135.259394949,10.5075,2.31023542307
 12/30  18:00:00,251.667559125,24.366656309,0.0,0.0,62.886420148,41.4019203762,164.734875661,153.06232819,10.5075,1.16504747028
 12/30  19:00:00,234.706597607,24.366656309,0.0,0.0,34.9369000822,32.3179380704,188.404569203,179.067049106,8.1725,1.16502009711
 12/30  20:00:00,190.071763578,24.366656309,0.0,0.0,20.9621400493,23.2339557645,202.845885454,196.988385454,5.8375,0.02
 12/30  21:00:00,177.130442437,24.366656309,0.0,0.0,20.9621400493,23.2339557645,213.079617135,206.077319178,5.8375,1.16479795693
 12/30  22:00:00,132.018959365,24.366656309,0.0,0.0,6.98738001645,14.1499734587,189.568081006,184.900962174,3.5025,1.1646188316
 12/30  23:00:00,91.0526503158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,125.806104076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156777549,0.0,1.75125,1.1644277549
 12/31  01:00:00,96.1418508613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,88.851317439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,88.3471055733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558362524,0.0,1.75125,1.16433362524
 12/31  04:00:00,88.0740798866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,94.9614693742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,95.1029209259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557454162,0.0,1.75125,1.16432454162
 12/31  07:00:00,133.512104518,24.366656309,0.0,0.0,6.98738001645,14.1499734587,280.56254435,277.04004435,3.5025,0.02
 12/31  08:00:00,148.945307641,24.366656309,0.0,0.0,6.98738001645,14.1499734587,253.818978328,249.152078466,3.5025,1.164399862
 12/31  09:00:00,168.570881014,24.366656309,0.0,0.0,6.98738001645,14.1499734587,232.860097822,229.337597822,3.5025,0.02
 12/31  10:00:00,140.780874078,24.366656309,0.0,0.0,6.98738001645,14.1499734587,225.88729745,222.36479745,3.5025,0.02
 12/31  11:00:00,172.924624106,24.366656309,0.0,0.0,27.9495200658,27.7759469175,200.130412996,191.960576805,7.005,1.16483619092
 12/31  12:00:00,201.252995358,24.366656309,0.0,0.0,27.9495200658,27.7759469175,189.869116172,181.699294337,7.005,1.16482183479
 12/31  13:00:00,208.701842837,24.366656309,0.0,0.0,41.9242800987,36.8599292233,169.596701981,159.091752956,9.34,1.16494902558
 12/31  14:00:00,205.286922174,24.366656309,0.0,0.0,41.9242800987,36.8599292233,168.432389491,157.927562934,9.34,1.16482655629
 12/31  15:00:00,199.753364496,24.366656309,0.0,0.0,41.9242800987,36.8599292233,178.935227407,168.430392019,9.34,1.16483538807
 12/31  16:00:00,195.760996408,24.366656309,0.0,0.0,41.9242800987,36.8599292233,178.57050405,169.21050405,9.34,0.02
 12/31  17:00:00,205.533033936,24.366656309,0.0,0.0,41.9242800987,36.8599292233,189.67583451,179.170879426,9.34,1.1649550847
 12/31  18:00:00,179.911774713,24.366656309,0.0,0.0,27.9495200658,27.7759469175,225.783582155,217.61366938,7.005,1.16491277438
 12/31  19:00:00,184.63293098,24.366656309,0.0,0.0,13.9747600329,18.6919646116,253.212100992,247.377363658,4.67,1.16473733403
 12/31  20:00:00,164.407504207,24.366656309,0.0,0.0,13.9747600329,18.6919646116,270.388660592,264.554002768,4.67,1.16465782408
 12/31  21:00:00,155.200429293,24.366656309,0.0,0.0,13.9747600329,18.6919646116,271.573426593,266.883426593,4.67,0.02
 12/31  22:00:00,139.981360403,24.366656309,0.0,0.0,13.9747600329,18.6919646116,241.030300243,235.195857286,4.67,1.16444295703
 12/31  23:00:00,83.5039011782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,118.336621219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
